ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/08/2017 00:00,2,0.000,ALERT,213.96,300.87,59.970,1496894403,"201051344000645","219011344069620",0.00,17.30,0,298.47,302.68,0.0,0.0,0.000,732417.0,732417.0,8943,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496894405,2076398.00
06/08/2017 00:00,2,0.000,ALERT,212.83,298.47,59.938,1496894403,"274151322000085","219011344069620",0.00,17.80,0,296.06,301.47,0.0,0.0,0.000,947958.6,947958.6,8902,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496894406,2076399.00
06/08/2017 00:00,2,0.000,ALERT,214.19,300.87,59.949,1496894403,"201051344000633","219011344069620",0.00,17.00,0,296.36,302.37,0.0,0.0,0.000,718968.7,718968.7,8976,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496894408,2076400.00
06/08/2017 00:00,2,0.000,ALERT,213.74,301.17,59.965,1496894403,"201051344000469","219011344069620",0.00,16.70,0,297.26,302.37,0.0,0.0,0.000,722115.1,722115.1,8954,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496894410,2076401.00
06/08/2017 00:00,2,0.000,ALERT,212.83,299.37,59.944,1496894403,"201051344000646","219011344069620",0.00,17.00,0,296.36,301.77,0.0,0.0,0.000,717754.7,717754.7,8956,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496894412,2076402.00
06/08/2017 00:00,2,0.000,ALERT,212.61,299.37,59.938,1496894403,"274151322000052","219011344069620",0.00,18.00,0,295.76,301.77,0.0,0.0,0.000,984561.4,984561.4,8906,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496894414,2076403.00
06/08/2017 00:00,2,0.000,ALERT,213.29,299.37,59.944,1496894403,"201051344000585","219011344069620",0.00,17.30,0,296.36,302.37,0.0,0.0,0.000,729790.9,729790.9,8956,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496894415,2076404.00
06/08/2017 00:00,2,0.000,ALERT,213.06,299.67,59.938,1496894403,"201051344001230","219011344069620",0.00,16.70,0,297.26,302.37,0.0,0.0,0.000,722431.4,722431.4,8961,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496894417,2076405.00
06/08/2017 00:00,2,0.000,ALERT,213.74,300.27,59.901,1496894403,"201051344000582","219011344069620",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,711979.3,711979.3,8947,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496894419,2076406.00
06/08/2017 00:00,2,0.000,ALERT,212.83,299.37,59.986,1496894403,"201051344000955","219011344069620",0.00,16.70,0,296.66,301.17,0.0,0.0,0.000,731076.2,731076.2,8962,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496894421,2076407.00
06/08/2017 00:00,2,0.000,ALERT,212.83,298.17,59.954,1496894403,"274151322000094","219011344069620",0.00,17.50,0,295.76,300.87,0.0,0.0,0.000,807718.8,807718.8,9138,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496894423,2076408.00
06/08/2017 00:00,2,0.000,ALERT,213.74,302.07,59.996,1496894403,"201051344000579","219011344069620",0.00,17.50,0,298.77,303.88,0.0,0.0,0.000,740205.2,740205.2,8949,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496894424,2076409.00
06/08/2017 00:00,2,0.000,ALERT,213.06,299.97,59.949,1496894403,"201051344000890","219011344069620",0.00,17.30,0,297.57,302.37,0.0,0.0,0.000,725056.0,725056.0,8957,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496894426,2076410.00
06/08/2017 00:00,2,0.000,ALERT,213.29,299.37,59.954,1496894403,"201051344000438","219011344069620",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,727771.2,727771.2,8953,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496894428,2076411.00
06/08/2017 00:00,2,0.000,ALERT,213.29,299.07,59.970,1496894403,"201051344000417","219011344069620",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,668606.8,668606.8,8977,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496894430,2076412.00
06/08/2017 00:00,2,0.000,ALERT,212.83,299.37,59.975,1496894403,"274151322000083","219011344069620",0.00,17.30,0,296.06,302.07,0.0,0.0,0.000,974593.9,974593.9,8907,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496894432,2076413.00
06/08/2017 00:00,2,0.000,ALERT,213.51,299.07,59.954,1496894403,"274151322000076","219011344069620",0.00,18.30,0,296.06,301.47,0.0,0.0,0.000,1039483.4,1039483.4,8901,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496894434,2076414.00
06/08/2017 00:00,2,0.000,ALERT,213.51,302.07,59.954,1496894403,"201051344000868","219011344069620",0.00,16.70,0,298.77,304.18,0.0,0.0,0.000,720593.4,720593.4,8958,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496894435,2076415.00
06/08/2017 00:00,2,0.000,ALERT,212.61,299.37,59.949,1496894403,"274151322000095","219011344069620",0.00,17.30,0,297.26,302.37,0.0,0.0,0.000,1029410.1,1029410.1,8913,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496894437,2076416.00
06/08/2017 00:00,2,0.000,ALERT,213.51,301.47,59.928,1496894403,"201051344000988","219011344069620",0.00,17.50,0,296.06,302.98,0.0,0.0,0.000,641713.2,641713.2,8967,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496894439,2076417.00
06/08/2017 00:00,2,0.000,ALERT,213.06,298.77,59.949,1496894403,"201051344001025","219011344069620",0.00,16.30,0,296.36,301.77,0.0,0.0,0.000,727334.8,727334.8,8969,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496894441,2076418.00
06/08/2017 00:00,2,0.000,ALERT,213.51,301.47,59.954,1496894403,"201051344000458","219011344069620",0.00,17.80,0,298.47,304.18,0.0,0.0,0.000,732531.9,732531.9,8939,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496894443,2076419.00
06/08/2017 00:00,2,0.000,ALERT,214.19,301.47,59.965,1496894403,"201051344000853","219011344069620",0.00,17.00,0,298.47,303.58,0.0,0.0,0.000,733258.1,733258.1,8950,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496894444,2076420.00
06/08/2017 00:00,2,0.000,ALERT,213.51,299.37,59.959,1496894403,"201051344000685","219011344069620",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,727804.4,727804.4,8968,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496894446,2076421.00
06/08/2017 00:00,2,0.000,ALERT,213.29,298.77,59.954,1496894403,"201051344000917","219011344069620",0.00,17.00,0,295.76,300.57,0.0,0.0,0.000,724415.5,724415.5,8955,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496894448,2076422.00
06/08/2017 00:00,2,0.000,ALERT,213.51,299.67,59.938,1496894403,"201051344001145","219011344069620",0.00,16.00,0,297.57,302.07,0.0,0.0,0.000,732413.8,732413.8,8951,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496894450,2076423.00
06/08/2017 00:00,2,0.000,ALERT,213.29,298.77,59.959,1496894403,"201051344000651","219011344069620",0.00,15.80,0,296.66,300.87,0.0,0.0,0.000,720901.9,720901.9,8960,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496894452,2076424.00
06/08/2017 00:00,2,0.000,ALERT,212.38,299.07,59.954,1496894403,"274151322000088","219011344069620",0.00,18.00,0,295.76,301.17,0.0,0.0,0.000,934498.3,934498.3,8909,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496894453,2076425.00
06/08/2017 00:00,2,0.000,ALERT,213.51,297.87,59.954,1496894403,"274151322000068","219011344069620",0.00,19.00,0,295.46,300.57,0.0,0.0,0.000,808172.2,808172.2,9155,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496894455,2076426.00
06/08/2017 00:00,2,0.000,ALERT,212.83,299.37,59.959,1496894403,"201051344001135","219011344069620",0.00,16.30,0,296.96,301.47,0.0,0.0,0.000,716334.4,716334.4,8947,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496894457,2076427.00
06/08/2017 00:00,2,0.000,ALERT,213.29,302.07,59.965,1496894403,"201051344000594","219011344069620",0.00,17.50,0,298.17,303.28,0.0,0.0,0.000,735209.8,735209.8,8948,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496894459,2076428.00
06/08/2017 00:00,2,0.000,ALERT,213.29,299.07,59.954,1496894403,"201051344001203","219011344069620",0.00,16.70,0,296.96,302.98,0.0,0.0,0.000,725616.3,725616.3,8981,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496894460,2076429.00
06/08/2017 00:00,2,0.000,ALERT,212.83,298.77,59.938,1496894403,"274151322000054","219011344069620",0.00,18.30,0,296.06,301.77,0.0,0.0,0.000,951829.7,951829.7,8896,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496894462,2076430.00
06/08/2017 00:00,2,0.000,ALERT,213.74,300.87,59.954,1496894403,"201051344000867","219011344069620",0.00,17.80,0,298.17,303.58,0.0,0.0,0.000,719463.6,719463.6,8977,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496894464,2076431.00
06/08/2017 00:00,2,0.000,ALERT,213.29,299.37,59.965,1496894403,"201051344001093","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,724213.4,724213.4,8969,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496894466,2076432.00
06/08/2017 00:00,2,0.000,ALERT,213.51,301.47,59.959,1496894403,"201051344000900","219011344069620",0.00,16.70,0,298.17,302.98,0.0,0.0,0.000,740913.7,740913.7,8951,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496894468,2076433.00
06/08/2017 00:00,2,0.000,ALERT,213.96,300.87,59.959,1496894403,"201051344000648","219011344069620",0.00,16.70,0,297.87,303.58,0.0,0.0,0.000,729595.4,729595.4,8945,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496894469,2076434.00
06/08/2017 00:00,2,0.000,ALERT,213.74,302.07,59.954,1496894403,"201051344000569","219011344069620",0.00,17.30,0,299.07,304.18,0.0,0.0,0.000,743190.0,743190.0,8931,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496894471,2076435.00
06/08/2017 00:00,2,0.000,ALERT,213.74,301.77,59.959,1496894403,"201051344000983","219011344069620",0.00,17.30,0,298.77,303.88,0.0,0.0,0.000,733692.5,733692.5,8950,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496894473,2076436.00
06/08/2017 00:00,2,0.000,ALERT,213.51,300.87,59.996,1496894403,"201051344001158","219011344069620",0.00,17.00,0,297.57,302.68,0.0,0.0,0.000,718881.3,718881.3,8957,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496894475,2076437.00
06/08/2017 00:00,2,0.000,ALERT,214.19,302.07,59.959,1496894403,"201051344000576","219011344069620",0.00,16.70,0,298.47,303.28,0.0,0.0,0.000,733467.1,733467.1,8951,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496894477,2076438.00
06/08/2017 00:00,2,0.000,ALERT,213.06,297.87,59.954,1496894403,"274151322000087","219011344069620",0.00,18.70,0,295.46,301.17,0.0,0.0,0.000,925032.4,925032.4,9039,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496894478,2076439.00
06/08/2017 00:15,2,0.000,ALERT,212.83,299.07,59.991,1496895304,"201051344000645","219011344069620",0.00,17.00,0,296.96,303.28,0.0,0.0,0.000,732417.0,732417.0,8945,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496895306,2076440.00
06/08/2017 00:15,2,0.000,ALERT,211.70,297.87,59.965,1496895304,"274151322000085","219011344069620",0.00,17.50,0,294.86,301.47,0.0,0.0,0.000,947958.6,947958.6,8904,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496895308,2076441.00
06/08/2017 00:15,2,0.000,ALERT,212.83,299.07,59.965,1496895304,"201051344000633","219011344069620",0.00,16.70,0,295.16,302.37,0.0,0.0,0.000,718968.7,718968.7,8978,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496895310,2076442.00
06/08/2017 00:15,2,0.000,ALERT,212.61,299.37,59.970,1496895304,"201051344000469","219011344069620",0.00,16.30,0,296.06,302.68,0.0,0.0,0.000,722115.1,722115.1,8956,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496895311,2076443.00
06/08/2017 00:15,2,0.000,ALERT,211.93,298.17,59.970,1496895304,"201051344000646","219011344069620",0.00,16.70,0,295.16,301.17,0.0,0.0,0.000,717754.7,717754.7,8958,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496895313,2076444.00
06/08/2017 00:15,2,0.000,ALERT,211.70,298.17,59.959,1496895304,"274151322000052","219011344069620",0.00,17.80,0,294.86,301.17,0.0,0.0,0.000,984561.4,984561.4,8908,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496895315,2076445.00
06/08/2017 00:15,2,0.000,ALERT,212.38,298.77,59.975,1496895304,"201051344000585","219011344069620",0.00,17.00,0,295.16,301.17,0.0,0.0,0.000,729790.9,729790.9,8958,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496895317,2076446.00
06/08/2017 00:15,2,0.000,ALERT,212.38,298.77,60.007,1496895304,"201051344001230","219011344069620",0.00,16.00,0,296.06,301.47,0.0,0.0,0.000,722431.4,722431.4,8963,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496895318,2076447.00
06/08/2017 00:15,2,0.000,ALERT,212.83,299.37,59.970,1496895304,"201051344000582","219011344069620",0.00,15.80,0,296.66,302.07,0.0,0.0,0.000,711979.3,711979.3,8949,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496895320,2076448.00
06/08/2017 00:15,2,0.000,ALERT,211.93,298.47,59.959,1496895304,"201051344000955","219011344069620",0.00,16.30,0,295.76,301.17,0.0,0.0,0.000,731076.2,731076.2,8964,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496895322,2076449.00
06/08/2017 00:15,2,0.000,ALERT,211.93,297.26,59.959,1496895304,"274151322000094","219011344069620",0.00,17.30,0,294.56,299.97,0.0,0.0,0.000,807718.8,807718.8,9140,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496895324,2076450.00
06/08/2017 00:15,2,0.000,ALERT,212.61,300.27,59.996,1496895304,"201051344000579","219011344069620",0.00,17.30,0,297.57,303.58,0.0,0.0,0.000,740205.2,740205.2,8951,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496895326,2076451.00
06/08/2017 00:15,2,0.000,ALERT,212.38,299.07,59.970,1496895304,"201051344000890","219011344069620",0.00,17.00,0,296.36,302.37,0.0,0.0,0.000,725056.0,725056.0,8959,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496895327,2076452.00
06/08/2017 00:15,2,0.000,ALERT,212.61,298.47,59.959,1496895304,"201051344000438","219011344069620",0.00,15.80,0,295.76,301.77,0.0,0.0,0.000,727771.2,727771.2,8955,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496895329,2076453.00
06/08/2017 00:15,2,0.000,ALERT,212.38,297.87,59.975,1496895304,"201051344000417","219011344069620",0.00,16.70,0,295.46,300.87,0.0,0.0,0.000,668606.8,668606.8,8979,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496895331,2076454.00
06/08/2017 00:15,2,0.000,ALERT,211.93,298.47,59.965,1496895304,"274151322000083","219011344069620",0.00,17.00,0,295.16,301.17,0.0,0.0,0.000,974593.9,974593.9,8909,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496895333,2076455.00
06/08/2017 00:15,2,0.000,ALERT,212.38,298.47,59.959,1496895304,"274151322000076","219011344069620",0.00,17.80,0,294.86,300.87,0.0,0.0,0.000,1039483.4,1039483.4,8903,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496895335,2076456.00
06/08/2017 00:15,2,0.000,ALERT,212.38,300.27,59.986,1496895304,"201051344000868","219011344069620",0.00,16.70,0,297.57,303.88,0.0,0.0,0.000,720593.4,720593.4,8960,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496895337,2076457.00
06/08/2017 00:15,2,0.000,ALERT,211.70,298.77,59.959,1496895304,"274151322000095","219011344069620",0.00,17.00,0,296.06,301.47,0.0,0.0,0.000,1029410.1,1029410.1,8915,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496895339,2076458.00
06/08/2017 00:15,2,0.000,ALERT,212.16,299.37,59.970,1496895304,"201051344000988","219011344069620",0.00,17.30,0,294.56,302.98,0.0,0.0,0.000,641713.2,641713.2,8969,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496895340,2076459.00
06/08/2017 00:15,2,0.000,ALERT,212.16,297.87,59.965,1496895304,"201051344001025","219011344069620",0.00,16.00,0,295.16,301.77,0.0,0.0,0.000,727334.8,727334.8,8971,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496895342,2076460.00
06/08/2017 00:15,2,0.000,ALERT,212.38,299.67,59.965,1496895304,"201051344000458","219011344069620",0.00,17.50,0,296.96,303.88,0.0,0.0,0.000,732531.9,732531.9,8941,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496895344,2076461.00
06/08/2017 00:15,2,0.000,ALERT,212.83,299.37,59.917,1496895304,"201051344000853","219011344069620",0.00,16.70,0,296.96,303.28,0.0,0.0,0.000,733258.1,733258.1,8952,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496895346,2076462.00
06/08/2017 00:15,2,0.000,ALERT,212.61,298.77,59.922,1496895304,"201051344000685","219011344069620",0.00,16.00,0,295.76,301.17,0.0,0.0,0.000,727804.4,727804.4,8970,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496895348,2076463.00
06/08/2017 00:15,2,0.000,ALERT,212.38,298.17,59.944,1496895304,"201051344000917","219011344069620",0.00,16.70,0,294.56,300.57,0.0,0.0,0.000,724415.5,724415.5,8957,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496895349,2076464.00
06/08/2017 00:15,2,0.000,ALERT,212.61,298.77,59.970,1496895304,"201051344001145","219011344069620",0.00,15.80,0,296.36,302.07,0.0,0.0,0.000,732413.8,732413.8,8953,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496895351,2076465.00
06/08/2017 00:15,2,0.000,ALERT,212.38,298.17,59.970,1496895304,"201051344000651","219011344069620",0.00,15.50,0,295.46,300.87,0.0,0.0,0.000,720901.9,720901.9,8962,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496895353,2076466.00
06/08/2017 00:15,2,0.000,ALERT,211.48,298.17,59.938,1496895304,"274151322000088","219011344069620",0.00,17.50,0,294.86,300.57,0.0,0.0,0.000,934498.3,934498.3,8911,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496895355,2076467.00
06/08/2017 00:15,2,0.000,ALERT,212.61,296.96,59.949,1496895304,"274151322000068","219011344069620",0.00,18.30,0,294.26,299.97,0.0,0.0,0.000,808172.2,808172.2,9157,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496895356,2076468.00
06/08/2017 00:15,2,0.000,ALERT,212.16,298.47,59.986,1496895304,"201051344001135","219011344069620",0.00,16.00,0,296.06,301.77,0.0,0.0,0.000,716334.4,716334.4,8949,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496895358,2076469.00
06/08/2017 00:15,2,0.000,ALERT,212.16,300.27,59.959,1496895304,"201051344000594","219011344069620",0.00,17.30,0,296.66,303.58,0.0,0.0,0.000,735209.8,735209.8,8950,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496895360,2076470.00
06/08/2017 00:15,2,0.000,ALERT,212.61,298.47,59.949,1496895304,"201051344001203","219011344069620",0.00,16.30,0,295.76,303.28,0.0,0.0,0.000,725616.3,725616.3,8983,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496895362,2076471.00
06/08/2017 00:15,2,0.000,ALERT,211.93,297.57,59.949,1496895304,"274151322000054","219011344069620",0.00,18.00,0,294.86,301.17,0.0,0.0,0.000,951829.7,951829.7,8898,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496895364,2076472.00
06/08/2017 00:15,2,0.000,ALERT,212.83,299.37,59.922,1496895304,"201051344000867","219011344069620",0.00,17.30,0,296.66,303.58,0.0,0.0,0.000,719463.6,719463.6,8979,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496895366,2076473.00
06/08/2017 00:15,2,0.000,ALERT,212.61,298.47,59.949,1496895304,"201051344001093","219011344069620",0.00,16.70,0,295.76,301.17,0.0,0.0,0.000,724213.4,724213.4,8971,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496895368,2076474.00
06/08/2017 00:15,2,0.000,ALERT,212.61,299.97,59.954,1496895304,"201051344000900","219011344069620",0.00,16.30,0,296.66,302.98,0.0,0.0,0.000,740913.7,740913.7,8953,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496895369,2076475.00
06/08/2017 00:15,2,0.000,ALERT,212.61,299.07,59.991,1496895304,"201051344000648","219011344069620",0.00,16.00,0,296.36,303.28,0.0,0.0,0.000,729595.4,729595.4,8947,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496895371,2076476.00
06/08/2017 00:15,2,0.000,ALERT,212.61,299.97,59.954,1496895304,"201051344000569","219011344069620",0.00,17.00,0,297.57,303.88,0.0,0.0,0.000,743190.0,743190.0,8933,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496895373,2076477.00
06/08/2017 00:15,2,0.000,ALERT,212.61,299.97,59.954,1496895304,"201051344000983","219011344069620",0.00,17.00,0,297.26,303.58,0.0,0.0,0.000,733692.5,733692.5,8952,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496895375,2076478.00
06/08/2017 00:15,2,0.000,ALERT,212.38,299.07,59.954,1496895304,"201051344001158","219011344069620",0.00,16.70,0,296.36,302.68,0.0,0.0,0.000,718881.3,718881.3,8959,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496895377,2076479.00
06/08/2017 00:15,2,0.000,ALERT,212.83,300.27,59.996,1496895304,"201051344000576","219011344069620",0.00,16.30,0,296.96,303.28,0.0,0.0,0.000,733467.1,733467.1,8953,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496895378,2076480.00
06/08/2017 00:15,2,0.000,ALERT,211.93,296.96,59.975,1496895304,"274151322000087","219011344069620",0.00,18.00,0,294.56,300.27,0.0,0.0,0.000,925032.4,925032.4,9041,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496895380,2076481.00
06/08/2017 00:30,2,0.000,ALERT,213.29,299.97,59.933,1496896203,"201051344000645","219011344069620",0.00,16.70,0,297.26,303.88,0.0,0.0,0.000,732417.0,732417.0,8947,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496896205,2076482.00
06/08/2017 00:30,2,0.000,ALERT,212.38,297.87,59.938,1496896203,"274151322000085","219011344069620",0.00,17.00,0,296.36,300.27,0.0,0.0,0.000,947958.6,947958.6,8906,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496896207,2076483.00
06/08/2017 00:30,2,0.000,ALERT,213.29,299.97,59.954,1496896203,"201051344000633","219011344069620",0.00,16.00,0,295.76,304.18,0.0,0.0,0.000,718968.7,718968.7,8980,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496896209,2076484.00
06/08/2017 00:30,2,0.000,ALERT,212.83,299.97,59.959,1496896203,"201051344000469","219011344069620",0.00,16.00,0,296.66,303.88,0.0,0.0,0.000,722115.1,722115.1,8958,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496896210,2076485.00
06/08/2017 00:30,2,0.000,ALERT,212.38,298.77,59.965,1496896203,"201051344000646","219011344069620",0.00,16.30,0,295.76,302.98,0.0,0.0,0.000,717754.7,717754.7,8960,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496896212,2076486.00
06/08/2017 00:30,2,0.000,ALERT,211.93,298.17,59.944,1496896203,"274151322000052","219011344069620",0.00,17.50,0,295.76,300.27,0.0,0.0,0.000,984561.4,984561.4,8910,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496896214,2076487.00
06/08/2017 00:30,2,0.000,ALERT,212.61,298.77,59.959,1496896203,"201051344000585","219011344069620",0.00,16.70,0,296.06,302.98,0.0,0.0,0.000,729790.9,729790.9,8960,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496896216,2076488.00
06/08/2017 00:30,2,0.000,ALERT,212.38,299.07,59.922,1496896203,"201051344001230","219011344069620",0.00,15.80,0,296.66,303.58,0.0,0.0,0.000,722431.4,722431.4,8965,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496896218,2076489.00
06/08/2017 00:30,2,0.000,ALERT,212.83,299.67,59.949,1496896203,"201051344000582","219011344069620",0.00,15.50,0,297.26,303.88,0.0,0.0,0.000,711979.3,711979.3,8951,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496896219,2076490.00
06/08/2017 00:30,2,0.000,ALERT,211.93,298.77,59.975,1496896203,"201051344000955","219011344069620",0.00,16.00,0,296.66,302.98,0.0,0.0,0.000,731076.2,731076.2,8966,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496896221,2076491.00
06/08/2017 00:30,2,0.000,ALERT,212.16,297.57,59.917,1496896203,"274151322000094","219011344069620",0.00,17.00,0,296.06,299.67,0.0,0.0,0.000,807718.8,807718.8,9142,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496896223,2076492.00
06/08/2017 00:30,2,0.000,ALERT,212.83,300.87,59.938,1496896203,"201051344000579","219011344069620",0.00,17.00,0,298.17,304.48,0.0,0.0,0.000,740205.2,740205.2,8953,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496896225,2076493.00
06/08/2017 00:30,2,0.000,ALERT,212.38,299.37,59.965,1496896203,"201051344000890","219011344069620",0.00,16.70,0,296.96,303.58,0.0,0.0,0.000,725056.0,725056.0,8961,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496896226,2076494.00
06/08/2017 00:30,2,0.000,ALERT,212.61,299.07,59.965,1496896203,"201051344000438","219011344069620",0.00,15.50,0,296.96,302.98,0.0,0.0,0.000,727771.2,727771.2,8957,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496896228,2076495.00
06/08/2017 00:30,2,0.000,ALERT,212.83,298.17,59.954,1496896203,"201051344000417","219011344069620",0.00,16.30,0,296.06,302.68,0.0,0.0,0.000,668606.8,668606.8,8981,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496896230,2076496.00
06/08/2017 00:30,2,0.000,ALERT,212.38,298.17,59.954,1496896203,"274151322000083","219011344069620",0.00,16.70,0,296.66,300.27,0.0,0.0,0.000,974593.9,974593.9,8911,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496896232,2076497.00
06/08/2017 00:30,2,0.000,ALERT,212.83,297.57,59.954,1496896203,"274151322000076","219011344069620",0.00,17.50,0,296.06,300.27,0.0,0.0,0.000,1039483.4,1039483.4,8905,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496896234,2076498.00
06/08/2017 00:30,2,0.000,ALERT,212.83,301.17,59.959,1496896203,"201051344000868","219011344069620",0.00,16.30,0,298.47,304.78,0.0,0.0,0.000,720593.4,720593.4,8962,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496896235,2076499.00
06/08/2017 00:30,2,0.000,ALERT,212.16,299.37,59.970,1496896203,"274151322000095","219011344069620",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,1029410.1,1029410.1,8917,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496896238,2076500.00
06/08/2017 00:30,2,0.000,ALERT,212.83,300.57,59.959,1496896203,"201051344000988","219011344069620",0.00,16.70,0,295.46,303.88,0.0,0.0,0.000,641713.2,641713.2,8971,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496896239,2076501.00
06/08/2017 00:30,2,0.000,ALERT,212.16,297.87,59.959,1496896203,"201051344001025","219011344069620",0.00,15.80,0,296.06,302.68,0.0,0.0,0.000,727334.8,727334.8,8973,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496896241,2076502.00
06/08/2017 00:30,2,0.000,ALERT,212.83,300.57,59.970,1496896203,"201051344000458","219011344069620",0.00,17.30,0,297.87,304.18,0.0,0.0,0.000,732531.9,732531.9,8943,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496896243,2076503.00
06/08/2017 00:30,2,0.000,ALERT,213.29,300.57,59.970,1496896203,"201051344000853","219011344069620",0.00,16.00,0,297.87,303.88,0.0,0.0,0.000,733258.1,733258.1,8954,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496896245,2076504.00
06/08/2017 00:30,2,0.000,ALERT,212.83,299.07,59.970,1496896203,"201051344000685","219011344069620",0.00,15.80,0,296.36,303.28,0.0,0.0,0.000,727804.4,727804.4,8972,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496896246,2076505.00
06/08/2017 00:30,2,0.000,ALERT,212.61,298.47,59.975,1496896203,"201051344000917","219011344069620",0.00,16.30,0,295.46,302.37,0.0,0.0,0.000,724415.5,724415.5,8959,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496896248,2076506.00
06/08/2017 00:30,2,0.000,ALERT,212.83,299.37,59.970,1496896203,"201051344001145","219011344069620",0.00,15.50,0,296.96,303.58,0.0,0.0,0.000,732413.8,732413.8,8955,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496896250,2076507.00
06/08/2017 00:30,2,0.000,ALERT,212.61,298.17,59.970,1496896203,"201051344000651","219011344069620",0.00,15.30,0,296.06,302.37,0.0,0.0,0.000,720901.9,720901.9,8964,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496896252,2076508.00
06/08/2017 00:30,2,0.000,ALERT,211.93,298.47,59.959,1496896203,"274151322000088","219011344069620",0.00,17.50,0,296.36,299.97,0.0,0.0,0.000,934498.3,934498.3,8913,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496896254,2076509.00
06/08/2017 00:30,2,0.000,ALERT,212.83,297.57,59.996,1496896203,"274151322000068","219011344069620",0.00,18.00,0,296.06,299.07,0.0,0.0,0.000,808172.2,808172.2,9159,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496896256,2076510.00
06/08/2017 00:30,2,0.000,ALERT,212.38,298.77,59.981,1496896203,"201051344001135","219011344069620",0.00,15.80,0,296.96,302.68,0.0,0.0,0.000,716334.4,716334.4,8951,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496896257,2076511.00
06/08/2017 00:30,2,0.000,ALERT,212.83,301.17,59.928,1496896203,"201051344000594","219011344069620",0.00,17.00,0,297.57,305.08,0.0,0.0,0.000,735209.8,735209.8,8952,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496896259,2076512.00
06/08/2017 00:30,2,0.000,ALERT,212.61,298.47,59.965,1496896203,"201051344001203","219011344069620",0.00,15.80,0,296.66,303.88,0.0,0.0,0.000,725616.3,725616.3,8985,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496896261,2076513.00
06/08/2017 00:30,2,0.000,ALERT,212.16,299.07,59.970,1496896203,"274151322000054","219011344069620",0.00,17.80,0,296.66,300.27,0.0,0.0,0.000,951829.7,951829.7,8900,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496896263,2076514.00
06/08/2017 00:30,2,0.000,ALERT,213.29,300.57,59.928,1496896203,"201051344000867","219011344069620",0.00,17.00,0,297.57,304.18,0.0,0.0,0.000,719463.6,719463.6,8981,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496896265,2076515.00
06/08/2017 00:30,2,0.000,ALERT,212.83,299.07,59.975,1496896203,"201051344001093","219011344069620",0.00,16.70,0,296.66,302.68,0.0,0.0,0.000,724213.4,724213.4,8973,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496896267,2076516.00
06/08/2017 00:30,2,0.000,ALERT,213.06,300.87,60.018,1496896203,"201051344000900","219011344069620",0.00,16.00,0,297.57,304.18,0.0,0.0,0.000,740913.7,740913.7,8955,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496896268,2076517.00
06/08/2017 00:30,2,0.000,ALERT,212.83,299.37,59.965,1496896203,"201051344000648","219011344069620",0.00,15.80,0,296.96,303.88,0.0,0.0,0.000,729595.4,729595.4,8949,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496896270,2076518.00
06/08/2017 00:30,2,0.000,ALERT,213.06,301.17,59.975,1496896203,"201051344000569","219011344069620",0.00,16.70,0,298.47,304.48,0.0,0.0,0.000,743190.0,743190.0,8935,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496896272,2076519.00
06/08/2017 00:30,2,0.000,ALERT,213.06,301.17,59.975,1496896203,"201051344000983","219011344069620",0.00,16.70,0,298.47,304.18,0.0,0.0,0.000,733692.5,733692.5,8954,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496896274,2076520.00
06/08/2017 00:30,2,0.000,ALERT,213.06,300.27,59.933,1496896203,"201051344001158","219011344069620",0.00,16.30,0,297.26,303.58,0.0,0.0,0.000,718881.3,718881.3,8961,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496896276,2076521.00
06/08/2017 00:30,2,0.000,ALERT,213.29,300.57,59.986,1496896203,"201051344000576","219011344069620",0.00,16.00,0,297.87,304.48,0.0,0.0,0.000,733467.1,733467.1,8955,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496896277,2076522.00
06/08/2017 00:30,2,0.000,ALERT,212.38,297.57,59.965,1496896203,"274151322000087","219011344069620",0.00,17.80,0,295.76,299.67,0.0,0.0,0.000,925032.4,925032.4,9043,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496896279,2076523.00
06/08/2017 00:45,2,0.000,ALERT,213.06,299.97,59.991,1496897103,"201051344000645","219011344069620",0.00,16.30,0,298.47,301.77,0.0,0.0,0.000,732417.0,732417.0,8949,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496897105,2076524.00
06/08/2017 00:45,2,0.000,ALERT,212.61,298.47,60.012,1496897103,"274151322000085","219011344069620",0.00,16.70,0,296.36,299.97,0.0,0.0,0.000,947958.6,947958.6,8908,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496897107,2076525.00
06/08/2017 00:45,2,0.000,ALERT,213.29,299.97,59.991,1496897103,"201051344000633","219011344069620",0.00,16.00,0,296.66,301.47,0.0,0.0,0.000,718968.7,718968.7,8982,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496897109,2076526.00
06/08/2017 00:45,2,0.000,ALERT,212.83,299.97,59.944,1496897103,"201051344000469","219011344069620",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,722115.1,722115.1,8960,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496897111,2076527.00
06/08/2017 00:45,2,0.000,ALERT,212.16,298.47,60.012,1496897103,"201051344000646","219011344069620",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,717754.7,717754.7,8962,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496897112,2076528.00
06/08/2017 00:45,2,0.000,ALERT,211.93,298.17,59.981,1496897103,"274151322000052","219011344069620",0.00,17.30,0,296.06,300.27,0.0,0.0,0.000,984561.4,984561.4,8912,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496897114,2076529.00
06/08/2017 00:45,2,0.000,ALERT,212.61,298.77,59.991,1496897103,"201051344000585","219011344069620",0.00,16.30,0,296.36,300.27,0.0,0.0,0.000,729790.9,729790.9,8962,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496897116,2076530.00
06/08/2017 00:45,2,0.000,ALERT,212.16,299.07,59.991,1496897103,"201051344001230","219011344069620",0.00,15.50,0,297.26,300.57,0.0,0.0,0.000,722431.4,722431.4,8967,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496897118,2076531.00
06/08/2017 00:45,2,0.000,ALERT,212.83,299.37,59.986,1496897103,"201051344000582","219011344069620",0.00,15.30,0,297.87,301.17,0.0,0.0,0.000,711979.3,711979.3,8953,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496897120,2076532.00
06/08/2017 00:45,2,0.000,ALERT,211.93,298.47,59.981,1496897103,"201051344000955","219011344069620",0.00,15.80,0,296.96,300.27,0.0,0.0,0.000,731076.2,731076.2,8968,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496897122,2076533.00
06/08/2017 00:45,2,0.000,ALERT,212.38,297.87,59.991,1496897103,"274151322000094","219011344069620",0.00,16.30,0,295.76,299.37,0.0,0.0,0.000,807718.8,807718.8,9144,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496897123,2076534.00
06/08/2017 00:45,2,0.000,ALERT,212.38,300.57,59.981,1496897103,"201051344000579","219011344069620",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,740205.2,740205.2,8955,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496897125,2076535.00
06/08/2017 00:45,2,0.000,ALERT,212.16,299.07,59.981,1496897103,"201051344000890","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,725056.0,725056.0,8963,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496897127,2076536.00
06/08/2017 00:45,2,0.000,ALERT,212.61,298.77,59.996,1496897103,"201051344000438","219011344069620",0.00,15.50,0,296.96,300.87,0.0,0.0,0.000,727771.2,727771.2,8959,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496897129,2076537.00
06/08/2017 00:45,2,0.000,ALERT,212.61,298.17,59.970,1496897103,"201051344000417","219011344069620",0.00,16.30,0,296.36,299.67,0.0,0.0,0.000,668606.8,668606.8,8983,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496897130,2076538.00
06/08/2017 00:45,2,0.000,ALERT,212.16,299.07,59.975,1496897103,"274151322000083","219011344069620",0.00,16.30,0,296.66,300.57,0.0,0.0,0.000,974593.9,974593.9,8913,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496897132,2076539.00
06/08/2017 00:45,2,0.000,ALERT,212.83,298.77,59.991,1496897103,"274151322000076","219011344069620",0.00,17.30,0,296.06,300.27,0.0,0.0,0.000,1039483.4,1039483.4,8907,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496897134,2076540.00
06/08/2017 00:45,2,0.000,ALERT,212.61,300.57,59.970,1496897103,"201051344000868","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,720593.4,720593.4,8964,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496897136,2076541.00
06/08/2017 00:45,2,0.000,ALERT,212.16,299.67,59.970,1496897103,"274151322000095","219011344069620",0.00,16.30,0,297.57,300.87,0.0,0.0,0.000,1029410.1,1029410.1,8919,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496897138,2076542.00
