ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/08/2017 00:45,2,0.000,ALERT,212.61,300.27,59.954,1496897103,"201051344000988","219011344069620",0.00,16.70,0,296.06,301.77,0.0,0.0,0.000,641713.2,641713.2,8973,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496897139,2076543.00
06/08/2017 00:45,2,0.000,ALERT,212.38,298.17,59.965,1496897103,"201051344001025","219011344069620",0.00,15.50,0,296.36,300.87,0.0,0.0,0.000,727334.8,727334.8,8975,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496897141,2076544.00
06/08/2017 00:45,2,0.000,ALERT,212.61,300.27,59.970,1496897103,"201051344000458","219011344069620",0.00,17.00,0,298.77,302.68,0.0,0.0,0.000,732531.9,732531.9,8945,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496897143,2076545.00
06/08/2017 00:45,2,0.000,ALERT,213.29,300.27,59.970,1496897103,"201051344000853","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,733258.1,733258.1,8956,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496897145,2076546.00
06/08/2017 00:45,2,0.000,ALERT,212.83,298.77,59.970,1496897103,"201051344000685","219011344069620",0.00,15.50,0,296.66,300.27,0.0,0.0,0.000,727804.4,727804.4,8974,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496897147,2076547.00
06/08/2017 00:45,2,0.000,ALERT,212.61,298.47,59.970,1496897103,"201051344000917","219011344069620",0.00,16.00,0,295.76,299.67,0.0,0.0,0.000,724415.5,724415.5,8961,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496897148,2076548.00
06/08/2017 00:45,2,0.000,ALERT,212.83,299.07,59.970,1496897103,"201051344001145","219011344069620",0.00,15.30,0,297.26,301.17,0.0,0.0,0.000,732413.8,732413.8,8957,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496897150,2076549.00
06/08/2017 00:45,2,0.000,ALERT,212.61,298.17,59.959,1496897103,"201051344000651","219011344069620",0.00,15.00,0,296.66,299.97,0.0,0.0,0.000,720901.9,720901.9,8966,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496897152,2076550.00
06/08/2017 00:45,2,0.000,ALERT,212.16,297.87,59.996,1496897103,"274151322000088","219011344069620",0.00,17.30,0,296.06,299.97,0.0,0.0,0.000,934498.3,934498.3,8915,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496897154,2076551.00
06/08/2017 00:45,2,0.000,ALERT,212.83,297.87,59.986,1496897103,"274151322000068","219011344069620",0.00,17.80,0,295.46,299.07,0.0,0.0,0.000,808172.2,808172.2,9161,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496897156,2076552.00
06/08/2017 00:45,2,0.000,ALERT,212.16,298.47,59.959,1496897103,"201051344001135","219011344069620",0.00,15.50,0,297.26,300.87,0.0,0.0,0.000,716334.4,716334.4,8953,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496897157,2076553.00
06/08/2017 00:45,2,0.000,ALERT,212.38,301.17,59.970,1496897103,"201051344000594","219011344069620",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,735209.8,735209.8,8954,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496897159,2076554.00
06/08/2017 00:45,2,0.000,ALERT,212.61,298.47,59.949,1496897103,"201051344001203","219011344069620",0.00,15.80,0,296.96,302.07,0.0,0.0,0.000,725616.3,725616.3,8987,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496897161,2076555.00
06/08/2017 00:45,2,0.000,ALERT,212.16,298.17,59.970,1496897103,"274151322000054","219011344069620",0.00,17.50,0,296.06,300.57,0.0,0.0,0.000,951829.7,951829.7,8902,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496897163,2076556.00
06/08/2017 00:45,2,0.000,ALERT,212.83,299.97,59.970,1496897103,"201051344000867","219011344069620",0.00,16.70,0,298.47,302.68,0.0,0.0,0.000,719463.6,719463.6,8983,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496897165,2076557.00
06/08/2017 00:45,2,0.000,ALERT,212.61,298.77,59.965,1496897103,"201051344001093","219011344069620",0.00,16.00,0,296.66,300.27,0.0,0.0,0.000,724213.4,724213.4,8975,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496897166,2076558.00
06/08/2017 00:45,2,0.000,ALERT,212.38,299.97,59.959,1496897103,"201051344000900","219011344069620",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,740913.7,740913.7,8957,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496897168,2076559.00
06/08/2017 00:45,2,0.000,ALERT,212.83,299.67,59.970,1496897103,"201051344000648","219011344069620",0.00,15.50,0,297.57,302.37,0.0,0.0,0.000,729595.4,729595.4,8951,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496897170,2076560.00
06/08/2017 00:45,2,0.000,ALERT,212.61,300.57,60.018,1496897103,"201051344000569","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,743190.0,743190.0,8937,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496897172,2076561.00
06/08/2017 00:45,2,0.000,ALERT,212.61,300.57,59.981,1496897103,"201051344000983","219011344069620",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,733692.5,733692.5,8956,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496897174,2076562.00
06/08/2017 00:45,2,0.000,ALERT,212.61,299.97,59.975,1496897103,"201051344001158","219011344069620",0.00,16.00,0,297.87,301.47,0.0,0.0,0.000,718881.3,718881.3,8963,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496897176,2076563.00
06/08/2017 00:45,2,0.000,ALERT,213.06,300.57,59.970,1496897103,"201051344000576","219011344069620",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,733467.1,733467.1,8957,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496897177,2076564.00
06/08/2017 00:45,2,0.000,ALERT,212.38,297.57,59.965,1496897103,"274151322000087","219011344069620",0.00,17.50,0,295.76,299.67,0.0,0.0,0.000,925032.4,925032.4,9045,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496897179,2076565.00
06/08/2017 01:00,2,0.000,ALERT,213.06,299.97,59.959,1496898004,"201051344000645","219011344069620",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,732417.0,732417.0,8951,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496898006,2076566.00
06/08/2017 01:00,2,0.000,ALERT,212.38,298.47,59.959,1496898004,"274151322000085","219011344069620",0.00,16.30,0,296.06,300.27,0.0,0.0,0.000,947958.6,947958.6,8910,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496898008,2076567.00
06/08/2017 01:00,2,0.000,ALERT,213.29,299.67,59.965,1496898004,"201051344000633","219011344069620",0.00,15.80,0,296.06,301.47,0.0,0.0,0.000,718968.7,718968.7,8984,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496898010,2076568.00
06/08/2017 01:00,2,0.000,ALERT,212.83,299.97,59.965,1496898004,"201051344000469","219011344069620",0.00,15.80,0,296.66,301.47,0.0,0.0,0.000,722115.1,722115.1,8962,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496898011,2076569.00
06/08/2017 01:00,2,0.000,ALERT,212.61,299.07,59.938,1496898004,"201051344000646","219011344069620",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,717754.7,717754.7,8964,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496898013,2076570.00
06/08/2017 01:00,2,0.000,ALERT,211.93,299.07,59.954,1496898004,"274151322000052","219011344069620",0.00,17.00,0,295.76,300.57,0.0,0.0,0.000,984561.4,984561.4,8914,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496898015,2076571.00
06/08/2017 01:00,2,0.000,ALERT,213.06,299.37,60.007,1496898004,"201051344000585","219011344069620",0.00,16.30,0,296.06,300.57,0.0,0.0,0.000,729790.9,729790.9,8964,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496898017,2076572.00
06/08/2017 01:00,2,0.000,ALERT,212.61,299.07,59.944,1496898004,"201051344001230","219011344069620",0.00,15.80,0,296.66,300.57,0.0,0.0,0.000,722431.4,722431.4,8969,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496898018,2076573.00
06/08/2017 01:00,2,0.000,ALERT,213.06,299.67,59.954,1496898004,"201051344000582","219011344069620",0.00,15.30,0,297.26,301.17,0.0,0.0,0.000,711979.3,711979.3,8955,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496898020,2076574.00
06/08/2017 01:00,2,0.000,ALERT,212.38,299.07,59.954,1496898004,"201051344000955","219011344069620",0.00,15.80,0,296.66,300.27,0.0,0.0,0.000,731076.2,731076.2,8970,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496898022,2076575.00
06/08/2017 01:00,2,0.000,ALERT,212.38,298.47,59.949,1496898004,"274151322000094","219011344069620",0.00,16.30,0,295.46,299.37,0.0,0.0,0.000,807718.8,807718.8,9146,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496898024,2076576.00
06/08/2017 01:00,2,0.000,ALERT,212.61,300.57,59.907,1496898004,"201051344000579","219011344069620",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,740205.2,740205.2,8957,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496898026,2076577.00
06/08/2017 01:00,2,0.000,ALERT,212.61,299.37,59.959,1496898004,"201051344000890","219011344069620",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,725056.0,725056.0,8965,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496898027,2076578.00
06/08/2017 01:00,2,0.000,ALERT,212.83,299.07,59.949,1496898004,"201051344000438","219011344069620",0.00,15.50,0,296.96,300.87,0.0,0.0,0.000,727771.2,727771.2,8961,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496898029,2076579.00
06/08/2017 01:00,2,0.000,ALERT,212.83,298.17,59.954,1496898004,"201051344000417","219011344069620",0.00,16.00,0,296.06,299.97,0.0,0.0,0.000,668606.8,668606.8,8985,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496898031,2076580.00
06/08/2017 01:00,2,0.000,ALERT,212.38,299.37,59.949,1496898004,"274151322000083","219011344069620",0.00,16.30,0,296.36,300.57,0.0,0.0,0.000,974593.9,974593.9,8915,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496898033,2076581.00
06/08/2017 01:00,2,0.000,ALERT,212.83,298.77,59.975,1496898004,"274151322000076","219011344069620",0.00,17.00,0,296.06,300.27,0.0,0.0,0.000,1039483.4,1039483.4,8909,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496898035,2076582.00
06/08/2017 01:00,2,0.000,ALERT,212.83,300.87,59.944,1496898004,"201051344000868","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,720593.4,720593.4,8966,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496898037,2076583.00
06/08/2017 01:00,2,0.000,ALERT,212.38,299.37,59.938,1496898004,"274151322000095","219011344069620",0.00,16.00,0,296.96,300.87,0.0,0.0,0.000,1029410.1,1029410.1,8921,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496898039,2076584.00
06/08/2017 01:00,2,0.000,ALERT,212.83,300.27,59.959,1496898004,"201051344000988","219011344069620",0.00,16.30,0,295.46,301.77,0.0,0.0,0.000,641713.2,641713.2,8975,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496898040,2076585.00
06/08/2017 01:00,2,0.000,ALERT,212.61,298.47,59.954,1496898004,"201051344001025","219011344069620",0.00,15.50,0,296.06,300.87,0.0,0.0,0.000,727334.8,727334.8,8977,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496898042,2076586.00
06/08/2017 01:00,2,0.000,ALERT,212.83,300.27,59.933,1496898004,"201051344000458","219011344069620",0.00,17.00,0,297.87,302.68,0.0,0.0,0.000,732531.9,732531.9,8947,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496898044,2076587.00
06/08/2017 01:00,2,0.000,ALERT,213.51,299.97,59.896,1496898004,"201051344000853","219011344069620",0.00,15.80,0,297.87,302.07,0.0,0.0,0.000,733258.1,733258.1,8958,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496898046,2076588.00
06/08/2017 01:00,2,0.000,ALERT,213.06,299.07,59.949,1496898004,"201051344000685","219011344069620",0.00,15.50,0,296.66,300.57,0.0,0.0,0.000,727804.4,727804.4,8976,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496898048,2076589.00
06/08/2017 01:00,2,0.000,ALERT,212.83,298.77,59.944,1496898004,"201051344000917","219011344069620",0.00,16.00,0,295.16,299.97,0.0,0.0,0.000,724415.5,724415.5,8963,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496898049,2076590.00
06/08/2017 01:00,2,0.000,ALERT,213.06,299.37,59.954,1496898004,"201051344001145","219011344069620",0.00,15.50,0,297.26,301.17,0.0,0.0,0.000,732413.8,732413.8,8959,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496898051,2076591.00
06/08/2017 01:00,2,0.000,ALERT,213.06,298.47,59.975,1496898004,"201051344000651","219011344069620",0.00,15.00,0,296.06,299.97,0.0,0.0,0.000,720901.9,720901.9,8968,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496898053,2076592.00
06/08/2017 01:00,2,0.000,ALERT,212.16,298.77,59.938,1496898004,"274151322000088","219011344069620",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,934498.3,934498.3,8917,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496898055,2076593.00
06/08/2017 01:00,2,0.000,ALERT,213.06,297.87,59.933,1496898004,"274151322000068","219011344069620",0.00,17.80,0,295.46,299.37,0.0,0.0,0.000,808172.2,808172.2,9163,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496898057,2076594.00
06/08/2017 01:00,2,0.000,ALERT,212.61,299.07,59.907,1496898004,"201051344001135","219011344069620",0.00,15.50,0,296.66,300.87,0.0,0.0,0.000,716334.4,716334.4,8955,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496898058,2076595.00
06/08/2017 01:00,2,0.000,ALERT,212.83,301.17,59.933,1496898004,"201051344000594","219011344069620",0.00,16.70,0,297.57,302.07,0.0,0.0,0.000,735209.8,735209.8,8956,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496898060,2076596.00
06/08/2017 01:00,2,0.000,ALERT,213.06,299.07,59.949,1496898004,"201051344001203","219011344069620",0.00,15.50,0,296.66,302.37,0.0,0.0,0.000,725616.3,725616.3,8989,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496898062,2076597.00
06/08/2017 01:00,2,0.000,ALERT,212.61,299.37,59.970,1496898004,"274151322000054","219011344069620",0.00,17.50,0,295.76,300.57,0.0,0.0,0.000,951829.7,951829.7,8904,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496898064,2076598.00
06/08/2017 01:00,2,0.000,ALERT,213.29,299.97,59.944,1496898004,"201051344000867","219011344069620",0.00,16.70,0,297.57,302.07,0.0,0.0,0.000,719463.6,719463.6,8985,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496898066,2076599.00
06/08/2017 01:00,2,0.000,ALERT,213.06,299.37,59.917,1496898004,"201051344001093","219011344069620",0.00,16.30,0,296.36,300.27,0.0,0.0,0.000,724213.4,724213.4,8977,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496898067,2076600.00
06/08/2017 01:00,2,0.000,ALERT,213.06,300.87,59.944,1496898004,"201051344000900","219011344069620",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,740913.7,740913.7,8959,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496898069,2076601.00
06/08/2017 01:00,2,0.000,ALERT,213.29,299.97,59.938,1496898004,"201051344000648","219011344069620",0.00,15.50,0,297.26,301.77,0.0,0.0,0.000,729595.4,729595.4,8953,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496898071,2076602.00
06/08/2017 01:00,2,0.000,ALERT,213.06,301.17,59.949,1496898004,"201051344000569","219011344069620",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,743190.0,743190.0,8939,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496898073,2076603.00
06/08/2017 01:00,2,0.000,ALERT,213.06,300.87,59.938,1496898004,"201051344000983","219011344069620",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,733692.5,733692.5,8958,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496898075,2076604.00
06/08/2017 01:00,2,0.000,ALERT,212.61,299.67,59.944,1496898004,"201051344001158","219011344069620",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,718881.3,718881.3,8965,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496898076,2076605.00
06/08/2017 01:00,2,0.000,ALERT,213.51,300.87,59.938,1496898004,"201051344000576","219011344069620",0.00,15.80,0,297.87,302.37,0.0,0.0,0.000,733467.1,733467.1,8959,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496898078,2076606.00
06/08/2017 01:00,2,0.000,ALERT,212.61,298.77,59.933,1496898004,"274151322000087","219011344069620",0.00,17.30,0,295.46,299.67,0.0,0.0,0.000,925032.4,925032.4,9047,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496898080,2076607.00
06/08/2017 01:15,2,0.000,ALERT,213.74,301.17,59.928,1496898903,"201051344000645","219011344069620",0.00,16.30,0,297.87,302.37,0.0,0.0,0.000,732417.0,732417.0,8953,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496898905,2076608.00
06/08/2017 01:15,2,0.000,ALERT,212.83,299.07,59.975,1496898903,"274151322000085","219011344069620",0.00,16.30,0,297.26,300.87,0.0,0.0,0.000,947958.6,947958.6,8912,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496898907,2076609.00
06/08/2017 01:15,2,0.000,ALERT,213.96,300.57,59.975,1496898903,"201051344000633","219011344069620",0.00,15.80,0,296.36,302.07,0.0,0.0,0.000,718968.7,718968.7,8986,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496898909,2076610.00
06/08/2017 01:15,2,0.000,ALERT,213.51,300.87,59.981,1496898903,"201051344000469","219011344069620",0.00,15.80,0,297.26,302.07,0.0,0.0,0.000,722115.1,722115.1,8964,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496898910,2076611.00
06/08/2017 01:15,2,0.000,ALERT,212.83,299.67,59.981,1496898903,"201051344000646","219011344069620",0.00,16.30,0,296.66,300.87,0.0,0.0,0.000,717754.7,717754.7,8966,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496898912,2076612.00
06/08/2017 01:15,2,0.000,ALERT,212.38,299.07,59.970,1496898903,"274151322000052","219011344069620",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,984561.4,984561.4,8916,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496898914,2076613.00
06/08/2017 01:15,2,0.000,ALERT,213.29,299.97,60.018,1496898903,"201051344000585","219011344069620",0.00,16.30,0,296.36,301.17,0.0,0.0,0.000,729790.9,729790.9,8966,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496898916,2076614.00
06/08/2017 01:15,2,0.000,ALERT,213.06,299.97,59.975,1496898903,"201051344001230","219011344069620",0.00,15.80,0,297.26,301.47,0.0,0.0,0.000,722431.4,722431.4,8971,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496898918,2076615.00
06/08/2017 01:15,2,0.000,ALERT,213.51,300.27,59.981,1496898903,"201051344000582","219011344069620",0.00,15.30,0,297.87,301.77,0.0,0.0,0.000,711979.3,711979.3,8957,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496898919,2076616.00
06/08/2017 01:15,2,0.000,ALERT,212.61,299.37,59.991,1496898903,"201051344000955","219011344069620",0.00,16.00,0,296.96,300.87,0.0,0.0,0.000,731076.2,731076.2,8972,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496898921,2076617.00
06/08/2017 01:15,2,0.000,ALERT,212.83,299.07,59.986,1496898903,"274151322000094","219011344069620",0.00,16.30,0,296.96,299.97,0.0,0.0,0.000,807718.8,807718.8,9148,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496898923,2076618.00
06/08/2017 01:15,2,0.000,ALERT,213.29,301.77,59.981,1496898903,"201051344000579","219011344069620",0.00,16.70,0,298.47,303.28,0.0,0.0,0.000,740205.2,740205.2,8959,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496898925,2076619.00
06/08/2017 01:15,2,0.000,ALERT,213.06,299.97,59.938,1496898903,"201051344000890","219011344069620",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,725056.0,725056.0,8967,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496898926,2076620.00
06/08/2017 01:15,2,0.000,ALERT,213.29,299.67,59.944,1496898903,"201051344000438","219011344069620",0.00,15.50,0,297.26,301.47,0.0,0.0,0.000,727771.2,727771.2,8963,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496898928,2076621.00
06/08/2017 01:15,2,0.000,ALERT,213.29,299.07,59.959,1496898903,"201051344000417","219011344069620",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,668606.8,668606.8,8987,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496898930,2076622.00
06/08/2017 01:15,2,0.000,ALERT,212.61,299.97,59.986,1496898903,"274151322000083","219011344069620",0.00,16.00,0,297.26,301.17,0.0,0.0,0.000,974593.9,974593.9,8917,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496898932,2076623.00
06/08/2017 01:15,2,0.000,ALERT,213.29,299.37,59.975,1496898903,"274151322000076","219011344069620",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,1039483.4,1039483.4,8911,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496898934,2076624.00
06/08/2017 01:15,2,0.000,ALERT,213.06,301.47,59.986,1496898903,"201051344000868","219011344069620",0.00,16.00,0,298.47,303.28,0.0,0.0,0.000,720593.4,720593.4,8968,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496898936,2076625.00
06/08/2017 01:15,2,0.000,ALERT,212.61,300.27,59.986,1496898903,"274151322000095","219011344069620",0.00,16.00,0,298.17,301.77,0.0,0.0,0.000,1029410.1,1029410.1,8923,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496898937,2076626.00
06/08/2017 01:15,2,0.000,ALERT,213.29,301.17,59.981,1496898903,"201051344000988","219011344069620",0.00,16.70,0,295.76,302.37,0.0,0.0,0.000,641713.2,641713.2,8977,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496898939,2076627.00
06/08/2017 01:15,2,0.000,ALERT,213.06,299.07,59.986,1496898903,"201051344001025","219011344069620",0.00,15.50,0,296.66,301.47,0.0,0.0,0.000,727334.8,727334.8,8979,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496898941,2076628.00
06/08/2017 01:15,2,0.000,ALERT,213.29,301.47,59.991,1496898903,"201051344000458","219011344069620",0.00,17.00,0,298.17,303.28,0.0,0.0,0.000,732531.9,732531.9,8949,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496898943,2076629.00
06/08/2017 01:15,2,0.000,ALERT,213.74,300.87,59.996,1496898903,"201051344000853","219011344069620",0.00,16.00,0,298.47,302.98,0.0,0.0,0.000,733258.1,733258.1,8960,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496898945,2076630.00
06/08/2017 01:15,2,0.000,ALERT,213.51,299.67,59.986,1496898903,"201051344000685","219011344069620",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,727804.4,727804.4,8978,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496898947,2076631.00
06/08/2017 01:15,2,0.000,ALERT,213.29,299.37,59.991,1496898903,"201051344000917","219011344069620",0.00,16.30,0,296.06,300.57,0.0,0.0,0.000,724415.5,724415.5,8965,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496898948,2076632.00
06/08/2017 01:15,2,0.000,ALERT,213.51,299.67,59.991,1496898903,"201051344001145","219011344069620",0.00,15.50,0,297.57,302.07,0.0,0.0,0.000,732413.8,732413.8,8961,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496898950,2076633.00
06/08/2017 01:15,2,0.000,ALERT,213.29,299.07,59.975,1496898903,"201051344000651","219011344069620",0.00,15.00,0,296.66,300.57,0.0,0.0,0.000,720901.9,720901.9,8970,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496898952,2076634.00
06/08/2017 01:15,2,0.000,ALERT,212.16,298.77,59.970,1496898903,"274151322000088","219011344069620",0.00,17.00,0,296.96,300.57,0.0,0.0,0.000,934498.3,934498.3,8919,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496898954,2076635.00
06/08/2017 01:15,2,0.000,ALERT,213.29,298.17,59.975,1496898903,"274151322000068","219011344069620",0.00,17.50,0,296.66,299.97,0.0,0.0,0.000,808172.2,808172.2,9165,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496898956,2076636.00
06/08/2017 01:15,2,0.000,ALERT,212.83,299.67,59.986,1496898903,"201051344001135","219011344069620",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,716334.4,716334.4,8957,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496898958,2076637.00
06/08/2017 01:15,2,0.000,ALERT,213.06,301.47,59.975,1496898903,"201051344000594","219011344069620",0.00,16.70,0,298.47,302.98,0.0,0.0,0.000,735209.8,735209.8,8958,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496898960,2076638.00
06/08/2017 01:15,2,0.000,ALERT,213.29,299.37,59.959,1496898903,"201051344001203","219011344069620",0.00,15.80,0,297.26,302.98,0.0,0.0,0.000,725616.3,725616.3,8991,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496898961,2076639.00
06/08/2017 01:15,2,0.000,ALERT,212.38,299.97,59.959,1496898903,"274151322000054","219011344069620",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,951829.7,951829.7,8906,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496898963,2076640.00
06/08/2017 01:15,2,0.000,ALERT,213.51,300.87,59.965,1496898903,"201051344000867","219011344069620",0.00,16.70,0,298.17,302.98,0.0,0.0,0.000,719463.6,719463.6,8987,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496898965,2076641.00
06/08/2017 01:15,2,0.000,ALERT,213.06,299.67,59.981,1496898903,"201051344001093","219011344069620",0.00,16.30,0,297.26,300.87,0.0,0.0,0.000,724213.4,724213.4,8979,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496898967,2076642.00
06/08/2017 01:15,2,0.000,ALERT,213.29,301.17,59.986,1496898903,"201051344000900","219011344069620",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,740913.7,740913.7,8961,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496898969,2076643.00
06/08/2017 01:15,2,0.000,ALERT,213.51,300.57,59.965,1496898903,"201051344000648","219011344069620",0.00,15.50,0,298.17,302.68,0.0,0.0,0.000,729595.4,729595.4,8955,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496898970,2076644.00
06/08/2017 01:15,2,0.000,ALERT,213.29,301.47,60.007,1496898903,"201051344000569","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,743190.0,743190.0,8941,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496898972,2076645.00
06/08/2017 01:15,2,0.000,ALERT,213.29,301.17,59.959,1496898903,"201051344000983","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,733692.5,733692.5,8960,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496898974,2076646.00
06/08/2017 01:15,2,0.000,ALERT,213.29,300.57,59.996,1496898903,"201051344001158","219011344069620",0.00,16.00,0,297.57,302.07,0.0,0.0,0.000,718881.3,718881.3,8967,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496898976,2076647.00
06/08/2017 01:15,2,0.000,ALERT,213.74,301.47,59.965,1496898903,"201051344000576","219011344069620",0.00,15.80,0,298.47,302.68,0.0,0.0,0.000,733467.1,733467.1,8961,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496898978,2076648.00
06/08/2017 01:15,2,0.000,ALERT,212.61,298.17,59.959,1496898903,"274151322000087","219011344069620",0.00,17.30,0,296.66,300.27,0.0,0.0,0.000,925032.4,925032.4,9049,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496898979,2076649.00
06/08/2017 01:30,2,0.000,ALERT,213.96,301.17,59.965,1496899803,"201051344000645","219011344069620",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,732417.0,732417.0,8955,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496899805,2076650.00
06/08/2017 01:30,2,0.000,ALERT,213.06,300.27,59.959,1496899803,"274151322000085","219011344069620",0.00,16.30,0,297.26,301.47,0.0,0.0,0.000,947958.6,947958.6,8914,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496899807,2076651.00
06/08/2017 01:30,2,0.000,ALERT,213.96,300.87,59.975,1496899803,"201051344000633","219011344069620",0.00,15.80,0,297.26,302.07,0.0,0.0,0.000,718968.7,718968.7,8988,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496899808,2076652.00
06/08/2017 01:30,2,0.000,ALERT,213.51,301.17,59.949,1496899803,"201051344000469","219011344069620",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,722115.1,722115.1,8966,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496899810,2076653.00
06/08/2017 01:30,2,0.000,ALERT,213.06,300.27,59.959,1496899803,"201051344000646","219011344069620",0.00,16.00,0,296.96,300.87,0.0,0.0,0.000,717754.7,717754.7,8968,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496899812,2076654.00
06/08/2017 01:30,2,0.000,ALERT,212.83,299.67,59.959,1496899803,"274151322000052","219011344069620",0.00,17.00,0,296.96,301.77,0.0,0.0,0.000,984561.4,984561.4,8918,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496899814,2076655.00
06/08/2017 01:30,2,0.000,ALERT,213.51,300.27,59.970,1496899803,"201051344000585","219011344069620",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,729790.9,729790.9,8968,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496899816,2076656.00
06/08/2017 01:30,2,0.000,ALERT,213.29,300.57,59.996,1496899803,"201051344001230","219011344069620",0.00,15.80,0,297.87,301.47,0.0,0.0,0.000,722431.4,722431.4,8973,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496899818,2076657.00
06/08/2017 01:30,2,0.000,ALERT,213.96,301.17,59.965,1496899803,"201051344000582","219011344069620",0.00,15.30,0,298.47,302.07,0.0,0.0,0.000,711979.3,711979.3,8959,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496899820,2076658.00
06/08/2017 01:30,2,0.000,ALERT,212.83,300.27,59.959,1496899803,"201051344000955","219011344069620",0.00,16.00,0,297.87,301.17,0.0,0.0,0.000,731076.2,731076.2,8974,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496899822,2076659.00
06/08/2017 01:30,2,0.000,ALERT,213.06,299.67,59.959,1496899803,"274151322000094","219011344069620",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,807718.8,807718.8,9150,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496899823,2076660.00
06/08/2017 01:30,2,0.000,ALERT,213.29,301.77,59.959,1496899803,"201051344000579","219011344069620",0.00,16.70,0,299.07,303.58,0.0,0.0,0.000,740205.2,740205.2,8961,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496899825,2076661.00
06/08/2017 01:30,2,0.000,ALERT,213.06,300.57,59.981,1496899803,"201051344000890","219011344069620",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,725056.0,725056.0,8969,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496899827,2076662.00
06/08/2017 01:30,2,0.000,ALERT,213.51,300.27,59.965,1496899803,"201051344000438","219011344069620",0.00,15.50,0,298.17,301.77,0.0,0.0,0.000,727771.2,727771.2,8965,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496899829,2076663.00
06/08/2017 01:30,2,0.000,ALERT,213.51,299.67,59.970,1496899803,"201051344000417","219011344069620",0.00,16.00,0,297.26,300.87,0.0,0.0,0.000,668606.8,668606.8,8989,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496899830,2076664.00
06/08/2017 01:30,2,0.000,ALERT,213.06,300.57,59.954,1496899803,"274151322000083","219011344069620",0.00,16.00,0,298.17,301.77,0.0,0.0,0.000,974593.9,974593.9,8919,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496899832,2076665.00
06/08/2017 01:30,2,0.000,ALERT,213.74,300.27,59.954,1496899803,"274151322000076","219011344069620",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,1039483.4,1039483.4,8913,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496899834,2076666.00
06/08/2017 01:30,2,0.000,ALERT,213.51,301.77,59.954,1496899803,"201051344000868","219011344069620",0.00,16.00,0,299.37,303.58,0.0,0.0,0.000,720593.4,720593.4,8970,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496899836,2076667.00
06/08/2017 01:30,2,0.000,ALERT,213.06,301.17,59.954,1496899803,"274151322000095","219011344069620",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,1029410.1,1029410.1,8925,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496899838,2076668.00
06/08/2017 01:30,2,0.000,ALERT,213.51,301.17,59.959,1496899803,"201051344000988","219011344069620",0.00,16.30,0,296.66,302.68,0.0,0.0,0.000,641713.2,641713.2,8979,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496899839,2076669.00
06/08/2017 01:30,2,0.000,ALERT,213.29,299.67,59.912,1496899803,"201051344001025","219011344069620",0.00,15.50,0,297.26,302.07,0.0,0.0,0.000,727334.8,727334.8,8981,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496899841,2076670.00
06/08/2017 01:30,2,0.000,ALERT,213.29,301.17,59.954,1496899803,"201051344000458","219011344069620",0.00,17.00,0,299.07,303.58,0.0,0.0,0.000,732531.9,732531.9,8951,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496899843,2076671.00
06/08/2017 01:30,2,0.000,ALERT,213.96,301.17,59.959,1496899803,"201051344000853","219011344069620",0.00,15.80,0,299.37,302.98,0.0,0.0,0.000,733258.1,733258.1,8962,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496899845,2076672.00
06/08/2017 01:30,2,0.000,ALERT,213.74,300.27,59.944,1496899803,"201051344000685","219011344069620",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,727804.4,727804.4,8980,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496899847,2076673.00
06/08/2017 01:30,2,0.000,ALERT,213.51,299.67,59.949,1496899803,"201051344000917","219011344069620",0.00,16.30,0,296.36,300.87,0.0,0.0,0.000,724415.5,724415.5,8967,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496899848,2076674.00
06/08/2017 01:30,2,0.000,ALERT,213.74,300.57,59.949,1496899803,"201051344001145","219011344069620",0.00,15.50,0,297.87,302.37,0.0,0.0,0.000,732413.8,732413.8,8963,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496899850,2076675.00
06/08/2017 01:30,2,0.000,ALERT,213.51,299.37,59.944,1496899803,"201051344000651","219011344069620",0.00,15.00,0,297.57,301.17,0.0,0.0,0.000,720901.9,720901.9,8972,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496899852,2076676.00
06/08/2017 01:30,2,0.000,ALERT,212.83,299.37,59.944,1496899803,"274151322000088","219011344069620",0.00,16.70,0,297.26,301.47,0.0,0.0,0.000,934498.3,934498.3,8921,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496899854,2076677.00
06/08/2017 01:30,2,0.000,ALERT,213.74,298.77,59.954,1496899803,"274151322000068","219011344069620",0.00,17.50,0,297.26,300.57,0.0,0.0,0.000,808172.2,808172.2,9167,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496899855,2076678.00
06/08/2017 01:30,2,0.000,ALERT,213.06,299.97,59.944,1496899803,"201051344001135","219011344069620",0.00,15.80,0,297.87,302.07,0.0,0.0,0.000,716334.4,716334.4,8959,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496899857,2076679.00
06/08/2017 01:30,2,0.000,ALERT,213.29,302.07,59.949,1496899803,"201051344000594","219011344069620",0.00,16.30,0,298.77,303.28,0.0,0.0,0.000,735209.8,735209.8,8960,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496899859,2076680.00
06/08/2017 01:30,2,0.000,ALERT,213.51,299.97,59.954,1496899803,"201051344001203","219011344069620",0.00,15.80,0,297.87,303.28,0.0,0.0,0.000,725616.3,725616.3,8993,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496899861,2076681.00
06/08/2017 01:30,2,0.000,ALERT,212.83,300.27,59.944,1496899803,"274151322000054","219011344069620",0.00,17.30,0,297.87,301.77,0.0,0.0,0.000,951829.7,951829.7,8908,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496899863,2076682.00
06/08/2017 01:30,2,0.000,ALERT,213.74,301.47,59.917,1496899803,"201051344000867","219011344069620",0.00,16.70,0,298.77,302.98,0.0,0.0,0.000,719463.6,719463.6,8989,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496899865,2076683.00
06/08/2017 01:30,2,0.000,ALERT,213.51,299.97,59.949,1496899803,"201051344001093","219011344069620",0.00,16.30,0,297.57,301.17,0.0,0.0,0.000,724213.4,724213.4,8981,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496899866,2076684.00
06/08/2017 01:30,2,0.000,ALERT,213.29,301.47,59.954,1496899803,"201051344000900","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,740913.7,740913.7,8963,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496899868,2076685.00
06/08/2017 01:30,2,0.000,ALERT,213.74,300.87,59.954,1496899803,"201051344000648","219011344069620",0.00,15.50,0,298.77,302.98,0.0,0.0,0.000,729595.4,729595.4,8957,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496899870,2076686.00
06/08/2017 01:30,2,0.000,ALERT,213.51,301.77,60.002,1496899803,"201051344000569","219011344069620",0.00,16.30,0,299.67,303.58,0.0,0.0,0.000,743190.0,743190.0,8943,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496899872,2076687.00
