ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/08/2017 01:30,2,0.000,ALERT,213.51,301.77,59.959,1496899803,"201051344000983","219011344069620",0.00,16.30,0,299.67,303.28,0.0,0.0,0.000,733692.5,733692.5,8962,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496899874,2076688.00
06/08/2017 01:30,2,0.000,ALERT,213.51,301.17,59.959,1496899803,"201051344001158","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,718881.3,718881.3,8969,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496899876,2076689.00
06/08/2017 01:30,2,0.000,ALERT,213.96,301.77,59.949,1496899803,"201051344000576","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,733467.1,733467.1,8963,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496899877,2076690.00
06/08/2017 01:30,2,0.000,ALERT,213.29,299.37,59.965,1496899803,"274151322000087","219011344069620",0.00,17.00,0,297.26,300.87,0.0,0.0,0.000,925032.4,925032.4,9051,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496899879,2076691.00
06/08/2017 01:45,2,0.000,ALERT,213.96,301.77,59.965,1496900703,"201051344000645","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,732417.0,732417.0,8957,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496900705,2076692.00
06/08/2017 01:45,2,0.000,ALERT,213.06,299.07,59.954,1496900703,"274151322000085","219011344069620",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,947958.6,947958.6,8916,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496900707,2076693.00
06/08/2017 01:45,2,0.000,ALERT,214.19,301.47,59.965,1496900703,"201051344000633","219011344069620",0.00,15.80,0,297.57,302.68,0.0,0.0,0.000,718968.7,718968.7,8990,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496900709,2076694.00
06/08/2017 01:45,2,0.000,ALERT,213.74,301.47,59.959,1496900703,"201051344000469","219011344069620",0.00,15.50,0,298.47,302.68,0.0,0.0,0.000,722115.1,722115.1,8968,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496900711,2076695.00
06/08/2017 01:45,2,0.000,ALERT,213.06,300.27,59.954,1496900703,"201051344000646","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,717754.7,717754.7,8970,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496900712,2076696.00
06/08/2017 01:45,2,0.000,ALERT,212.61,299.67,59.954,1496900703,"274151322000052","219011344069620",0.00,16.70,0,296.96,302.07,0.0,0.0,0.000,984561.4,984561.4,8920,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496900714,2076697.00
06/08/2017 01:45,2,0.000,ALERT,213.51,300.57,59.991,1496900703,"201051344000585","219011344069620",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,729790.9,729790.9,8970,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496900716,2076698.00
06/08/2017 01:45,2,0.000,ALERT,212.38,299.37,59.922,1496900703,"201051344001230","219011344069620",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,722431.4,722431.4,8975,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496900718,2076699.00
06/08/2017 01:45,2,0.000,ALERT,213.06,300.27,59.959,1496900703,"201051344000582","219011344069620",0.00,15.30,0,298.47,302.68,0.0,0.0,0.000,711979.3,711979.3,8961,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496900720,2076700.00
06/08/2017 01:45,2,0.000,ALERT,212.61,299.67,59.959,1496900703,"201051344000955","219011344069620",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,731076.2,731076.2,8976,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496900721,2076701.00
06/08/2017 01:45,2,0.000,ALERT,213.06,298.77,59.954,1496900703,"274151322000094","219011344069620",0.00,15.80,0,296.66,300.87,0.0,0.0,0.000,807718.8,807718.8,9152,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496900723,2076702.00
06/08/2017 01:45,2,0.000,ALERT,213.51,302.07,59.944,1496900703,"201051344000579","219011344069620",0.00,16.70,0,299.97,303.58,0.0,0.0,0.000,740205.2,740205.2,8963,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496900725,2076703.00
06/08/2017 01:45,2,0.000,ALERT,213.29,300.87,59.981,1496900703,"201051344000890","219011344069620",0.00,16.00,0,298.47,302.98,0.0,0.0,0.000,725056.0,725056.0,8971,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496900727,2076704.00
06/08/2017 01:45,2,0.000,ALERT,213.51,300.27,59.954,1496900703,"201051344000438","219011344069620",0.00,15.50,0,297.87,302.37,0.0,0.0,0.000,727771.2,727771.2,8967,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496900729,2076705.00
06/08/2017 01:45,2,0.000,ALERT,213.51,299.67,59.965,1496900703,"201051344000417","219011344069620",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,668606.8,668606.8,8991,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496900731,2076706.00
06/08/2017 01:45,2,0.000,ALERT,213.06,299.67,59.922,1496900703,"274151322000083","219011344069620",0.00,15.80,0,297.26,302.07,0.0,0.0,0.000,974593.9,974593.9,8921,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496900732,2076707.00
06/08/2017 01:45,2,0.000,ALERT,213.51,299.07,59.954,1496900703,"274151322000076","219011344069620",0.00,16.70,0,296.96,301.77,0.0,0.0,0.000,1039483.4,1039483.4,8915,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496900734,2076708.00
06/08/2017 01:45,2,0.000,ALERT,213.51,302.37,59.959,1496900703,"201051344000868","219011344069620",0.00,16.00,0,299.97,303.58,0.0,0.0,0.000,720593.4,720593.4,8972,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496900736,2076709.00
06/08/2017 01:45,2,0.000,ALERT,212.83,300.57,59.938,1496900703,"274151322000095","219011344069620",0.00,15.80,0,297.87,302.37,0.0,0.0,0.000,1029410.1,1029410.1,8927,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496900738,2076710.00
06/08/2017 01:45,2,0.000,ALERT,213.51,301.77,59.954,1496900703,"201051344000988","219011344069620",0.00,16.30,0,296.66,302.98,0.0,0.0,0.000,641713.2,641713.2,8981,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496900740,2076711.00
06/08/2017 01:45,2,0.000,ALERT,213.29,299.37,59.959,1496900703,"201051344001025","219011344069620",0.00,15.50,0,297.26,302.37,0.0,0.0,0.000,727334.8,727334.8,8983,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496900741,2076712.00
06/08/2017 01:45,2,0.000,ALERT,213.51,301.77,59.949,1496900703,"201051344000458","219011344069620",0.00,17.00,0,299.37,303.88,0.0,0.0,0.000,732531.9,732531.9,8953,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496900743,2076713.00
06/08/2017 01:45,2,0.000,ALERT,213.96,301.47,59.949,1496900703,"201051344000853","219011344069620",0.00,15.80,0,299.37,303.28,0.0,0.0,0.000,733258.1,733258.1,8964,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496900745,2076714.00
06/08/2017 01:45,2,0.000,ALERT,213.74,300.27,59.959,1496900703,"201051344000685","219011344069620",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,727804.4,727804.4,8982,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496900747,2076715.00
06/08/2017 01:45,2,0.000,ALERT,213.51,299.67,59.970,1496900703,"201051344000917","219011344069620",0.00,16.30,0,296.66,300.87,0.0,0.0,0.000,724415.5,724415.5,8969,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496900749,2076716.00
06/08/2017 01:45,2,0.000,ALERT,213.51,300.27,59.933,1496900703,"201051344001145","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,732413.8,732413.8,8965,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496900750,2076717.00
06/08/2017 01:45,2,0.000,ALERT,213.51,299.67,59.965,1496900703,"201051344000651","219011344069620",0.00,15.00,0,297.26,301.17,0.0,0.0,0.000,720901.9,720901.9,8974,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496900752,2076718.00
06/08/2017 01:45,2,0.000,ALERT,212.61,299.07,59.959,1496900703,"274151322000088","219011344069620",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,934498.3,934498.3,8923,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496900754,2076719.00
06/08/2017 01:45,2,0.000,ALERT,213.51,298.47,59.922,1496900703,"274151322000068","219011344069620",0.00,17.50,0,296.06,300.27,0.0,0.0,0.000,808172.2,808172.2,9169,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496900756,2076720.00
06/08/2017 01:45,2,0.000,ALERT,213.06,300.27,59.912,1496900703,"201051344001135","219011344069620",0.00,15.50,0,297.87,302.37,0.0,0.0,0.000,716334.4,716334.4,8961,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496900757,2076721.00
06/08/2017 01:45,2,0.000,ALERT,213.29,302.37,59.928,1496900703,"201051344000594","219011344069620",0.00,16.30,0,299.37,303.58,0.0,0.0,0.000,735209.8,735209.8,8962,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496900759,2076722.00
06/08/2017 01:45,2,0.000,ALERT,213.51,299.97,59.928,1496900703,"201051344001203","219011344069620",0.00,15.80,0,297.87,303.28,0.0,0.0,0.000,725616.3,725616.3,8995,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496900761,2076723.00
06/08/2017 01:45,2,0.000,ALERT,212.83,299.07,59.949,1496900703,"274151322000054","219011344069620",0.00,17.30,0,296.96,301.77,0.0,0.0,0.000,951829.7,951829.7,8910,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496900763,2076724.00
06/08/2017 01:45,2,0.000,ALERT,213.96,301.47,59.907,1496900703,"201051344000867","219011344069620",0.00,16.70,0,299.07,303.28,0.0,0.0,0.000,719463.6,719463.6,8991,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496900765,2076725.00
06/08/2017 01:45,2,0.000,ALERT,213.51,300.27,59.922,1496900703,"201051344001093","219011344069620",0.00,16.30,0,297.57,301.47,0.0,0.0,0.000,724213.4,724213.4,8983,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496900766,2076726.00
06/08/2017 01:45,2,0.000,ALERT,213.74,302.07,59.954,1496900703,"201051344000900","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,740913.7,740913.7,8965,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496900768,2076727.00
06/08/2017 01:45,2,0.000,ALERT,213.96,301.17,59.959,1496900703,"201051344000648","219011344069620",0.00,15.50,0,299.07,303.28,0.0,0.0,0.000,729595.4,729595.4,8959,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496900770,2076728.00
06/08/2017 01:45,2,0.000,ALERT,213.51,302.37,59.959,1496900703,"201051344000569","219011344069620",0.00,16.30,0,299.67,303.88,0.0,0.0,0.000,743190.0,743190.0,8945,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496900772,2076729.00
06/08/2017 01:45,2,0.000,ALERT,213.51,302.07,59.917,1496900703,"201051344000983","219011344069620",0.00,16.00,0,299.67,303.58,0.0,0.0,0.000,733692.5,733692.5,8964,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496900774,2076730.00
06/08/2017 01:45,2,0.000,ALERT,213.51,301.47,59.949,1496900703,"201051344001158","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,718881.3,718881.3,8971,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496900775,2076731.00
06/08/2017 01:45,2,0.000,ALERT,213.96,302.37,59.959,1496900703,"201051344000576","219011344069620",0.00,15.80,0,299.37,303.28,0.0,0.0,0.000,733467.1,733467.1,8965,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496900777,2076732.00
06/08/2017 01:45,2,0.000,ALERT,212.83,299.07,59.944,1496900703,"274151322000087","219011344069620",0.00,17.00,0,296.36,300.87,0.0,0.0,0.000,925032.4,925032.4,9053,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496900779,2076733.00
06/08/2017 02:00,2,0.000,ALERT,213.96,301.47,59.949,1496901604,"201051344000645","219011344069620",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,732417.0,732417.0,8959,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496901606,2076734.00
06/08/2017 02:00,2,0.000,ALERT,213.06,299.37,59.949,1496901604,"274151322000085","219011344069620",0.00,16.00,0,296.96,301.47,0.0,0.0,0.000,947958.6,947958.6,8918,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496901607,2076735.00
06/08/2017 02:00,2,0.000,ALERT,214.19,301.17,59.959,1496901604,"201051344000633","219011344069620",0.00,15.80,0,297.87,302.98,0.0,0.0,0.000,718968.7,718968.7,8992,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496901609,2076736.00
06/08/2017 02:00,2,0.000,ALERT,213.74,301.47,59.933,1496901604,"201051344000469","219011344069620",0.00,15.80,0,298.47,302.98,0.0,0.0,0.000,722115.1,722115.1,8970,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496901611,2076737.00
06/08/2017 02:00,2,0.000,ALERT,213.29,300.57,59.954,1496901604,"201051344000646","219011344069620",0.00,16.00,0,296.96,301.77,0.0,0.0,0.000,717754.7,717754.7,8972,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496901613,2076738.00
06/08/2017 02:00,2,0.000,ALERT,212.61,299.37,59.938,1496901604,"274151322000052","219011344069620",0.00,16.70,0,296.66,301.77,0.0,0.0,0.000,984561.4,984561.4,8922,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496901615,2076739.00
06/08/2017 02:00,2,0.000,ALERT,213.74,300.87,59.991,1496901604,"201051344000585","219011344069620",0.00,16.30,0,296.06,301.77,0.0,0.0,0.000,729790.9,729790.9,8972,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496901616,2076740.00
06/08/2017 02:00,2,0.000,ALERT,213.51,300.87,59.954,1496901604,"201051344001230","219011344069620",0.00,15.50,0,297.26,302.07,0.0,0.0,0.000,722431.4,722431.4,8977,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496901618,2076741.00
06/08/2017 02:00,2,0.000,ALERT,214.19,301.47,59.965,1496901604,"201051344000582","219011344069620",0.00,15.30,0,298.47,302.68,0.0,0.0,0.000,711979.3,711979.3,8963,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496901620,2076742.00
06/08/2017 02:00,2,0.000,ALERT,213.29,300.57,59.949,1496901604,"201051344000955","219011344069620",0.00,16.00,0,298.17,301.77,0.0,0.0,0.000,731076.2,731076.2,8978,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496901622,2076743.00
06/08/2017 02:00,2,0.000,ALERT,213.06,299.07,59.944,1496901604,"274151322000094","219011344069620",0.00,15.80,0,297.26,300.57,0.0,0.0,0.000,807718.8,807718.8,9154,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496901624,2076744.00
06/08/2017 02:00,2,0.000,ALERT,213.51,302.07,59.954,1496901604,"201051344000579","219011344069620",0.00,16.70,0,300.27,303.88,0.0,0.0,0.000,740205.2,740205.2,8965,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496901625,2076745.00
06/08/2017 02:00,2,0.000,ALERT,213.51,301.17,59.954,1496901604,"201051344000890","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,725056.0,725056.0,8973,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496901627,2076746.00
06/08/2017 02:00,2,0.000,ALERT,213.74,300.57,59.975,1496901604,"201051344000438","219011344069620",0.00,15.50,0,298.77,302.37,0.0,0.0,0.000,727771.2,727771.2,8969,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496901629,2076747.00
06/08/2017 02:00,2,0.000,ALERT,213.74,300.27,59.959,1496901604,"201051344000417","219011344069620",0.00,15.80,0,297.87,301.47,0.0,0.0,0.000,668606.8,668606.8,8993,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496901631,2076748.00
06/08/2017 02:00,2,0.000,ALERT,213.06,300.27,59.965,1496901604,"274151322000083","219011344069620",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,974593.9,974593.9,8923,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496901633,2076749.00
06/08/2017 02:00,2,0.000,ALERT,213.51,299.97,59.954,1496901604,"274151322000076","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,1039483.4,1039483.4,8917,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496901635,2076750.00
06/08/2017 02:00,2,0.000,ALERT,213.51,302.07,59.954,1496901604,"201051344000868","219011344069620",0.00,16.30,0,300.57,304.18,0.0,0.0,0.000,720593.4,720593.4,8974,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496901636,2076751.00
06/08/2017 02:00,2,0.000,ALERT,212.83,300.57,59.965,1496901604,"274151322000095","219011344069620",0.00,15.50,0,298.47,302.07,0.0,0.0,0.000,1029410.1,1029410.1,8929,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496901638,2076752.00
06/08/2017 02:00,2,0.000,ALERT,213.51,301.47,59.954,1496901604,"201051344000988","219011344069620",0.00,16.30,0,297.57,302.98,0.0,0.0,0.000,641713.2,641713.2,8983,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496901640,2076753.00
06/08/2017 02:00,2,0.000,ALERT,213.51,300.27,59.954,1496901604,"201051344001025","219011344069620",0.00,15.50,0,297.87,302.37,0.0,0.0,0.000,727334.8,727334.8,8985,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496901642,2076754.00
06/08/2017 02:00,2,0.000,ALERT,213.51,301.47,59.933,1496901604,"201051344000458","219011344069620",0.00,17.00,0,299.67,303.88,0.0,0.0,0.000,732531.9,732531.9,8955,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496901644,2076755.00
06/08/2017 02:00,2,0.000,ALERT,214.19,301.47,59.907,1496901604,"201051344000853","219011344069620",0.00,16.00,0,299.67,303.58,0.0,0.0,0.000,733258.1,733258.1,8966,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496901645,2076756.00
06/08/2017 02:00,2,0.000,ALERT,213.96,300.87,59.949,1496901604,"201051344000685","219011344069620",0.00,15.80,0,298.47,301.77,0.0,0.0,0.000,727804.4,727804.4,8984,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496901647,2076757.00
06/08/2017 02:00,2,0.000,ALERT,213.74,300.27,59.959,1496901604,"201051344000917","219011344069620",0.00,16.30,0,296.96,301.47,0.0,0.0,0.000,724415.5,724415.5,8971,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496901649,2076758.00
06/08/2017 02:00,2,0.000,ALERT,213.96,301.17,59.986,1496901604,"201051344001145","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,732413.8,732413.8,8967,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496901651,2076759.00
06/08/2017 02:00,2,0.000,ALERT,213.74,300.27,59.954,1496901604,"201051344000651","219011344069620",0.00,15.00,0,297.87,301.77,0.0,0.0,0.000,720901.9,720901.9,8976,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496901653,2076760.00
06/08/2017 02:00,2,0.000,ALERT,212.61,299.67,59.928,1496901604,"274151322000088","219011344069620",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,934498.3,934498.3,8925,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496901655,2076761.00
06/08/2017 02:00,2,0.000,ALERT,213.51,299.07,59.944,1496901604,"274151322000068","219011344069620",0.00,17.30,0,296.96,300.57,0.0,0.0,0.000,808172.2,808172.2,9171,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496901657,2076762.00
06/08/2017 02:00,2,0.000,ALERT,213.51,300.87,59.949,1496901604,"201051344001135","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,716334.4,716334.4,8963,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496901658,2076763.00
06/08/2017 02:00,2,0.000,ALERT,213.29,301.77,59.949,1496901604,"201051344000594","219011344069620",0.00,16.30,0,299.37,303.58,0.0,0.0,0.000,735209.8,735209.8,8964,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496901660,2076764.00
06/08/2017 02:00,2,0.000,ALERT,213.74,300.57,59.944,1496901604,"201051344001203","219011344069620",0.00,15.50,0,298.47,303.88,0.0,0.0,0.000,725616.3,725616.3,8997,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496901662,2076765.00
06/08/2017 02:00,2,0.000,ALERT,212.83,300.27,59.949,1496901604,"274151322000054","219011344069620",0.00,17.30,0,297.87,301.77,0.0,0.0,0.000,951829.7,951829.7,8912,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496901664,2076766.00
06/08/2017 02:00,2,0.000,ALERT,213.74,300.87,59.944,1496901604,"201051344000867","219011344069620",0.00,16.70,0,299.07,303.58,0.0,0.0,0.000,719463.6,719463.6,8993,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496901666,2076767.00
06/08/2017 02:00,2,0.000,ALERT,213.74,300.87,59.954,1496901604,"201051344001093","219011344069620",0.00,16.30,0,298.47,302.07,0.0,0.0,0.000,724213.4,724213.4,8985,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496901668,2076768.00
06/08/2017 02:00,2,0.000,ALERT,213.51,301.47,59.944,1496901604,"201051344000900","219011344069620",0.00,16.00,0,299.67,303.58,0.0,0.0,0.000,740913.7,740913.7,8967,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496901670,2076769.00
06/08/2017 02:00,2,0.000,ALERT,213.74,300.87,59.949,1496901604,"201051344000648","219011344069620",0.00,15.50,0,299.37,303.58,0.0,0.0,0.000,729595.4,729595.4,8961,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496901671,2076770.00
06/08/2017 02:00,2,0.000,ALERT,213.74,302.07,59.949,1496901604,"201051344000569","219011344069620",0.00,16.30,0,300.27,304.18,0.0,0.0,0.000,743190.0,743190.0,8947,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496901673,2076771.00
06/08/2017 02:00,2,0.000,ALERT,213.51,301.77,59.896,1496901604,"201051344000983","219011344069620",0.00,16.30,0,299.97,303.88,0.0,0.0,0.000,733692.5,733692.5,8966,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496901675,2076772.00
06/08/2017 02:00,2,0.000,ALERT,213.51,301.17,59.949,1496901604,"201051344001158","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,718881.3,718881.3,8973,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496901677,2076773.00
06/08/2017 02:00,2,0.000,ALERT,213.96,302.07,59.949,1496901604,"201051344000576","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,733467.1,733467.1,8967,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496901679,2076774.00
06/08/2017 02:00,2,0.000,ALERT,212.83,299.37,59.965,1496901604,"274151322000087","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,925032.4,925032.4,9055,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496901680,2076775.00
06/08/2017 02:15,2,0.000,ALERT,214.19,301.17,59.959,1496902503,"201051344000645","219011344069620",0.00,16.30,0,299.67,302.98,0.0,0.0,0.000,732417.0,732417.0,8961,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496902505,2076776.00
06/08/2017 02:15,2,0.000,ALERT,213.29,299.97,59.981,1496902503,"274151322000085","219011344069620",0.00,16.00,0,298.17,301.77,0.0,0.0,0.000,947958.6,947958.6,8920,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496902506,2076777.00
06/08/2017 02:15,2,0.000,ALERT,214.19,300.87,59.949,1496902503,"201051344000633","219011344069620",0.00,15.80,0,297.57,302.68,0.0,0.0,0.000,718968.7,718968.7,8994,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496902508,2076778.00
06/08/2017 02:15,2,0.000,ALERT,213.96,301.17,59.959,1496902503,"201051344000469","219011344069620",0.00,15.80,0,298.47,302.68,0.0,0.0,0.000,722115.1,722115.1,8972,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496902510,2076779.00
06/08/2017 02:15,2,0.000,ALERT,213.29,300.27,59.959,1496902503,"201051344000646","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,717754.7,717754.7,8974,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496902512,2076780.00
06/08/2017 02:15,2,0.000,ALERT,213.29,299.67,59.954,1496902503,"274151322000052","219011344069620",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,984561.4,984561.4,8924,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496902514,2076781.00
06/08/2017 02:15,2,0.000,ALERT,213.96,300.87,59.965,1496902503,"201051344000585","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,729790.9,729790.9,8974,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496902516,2076782.00
06/08/2017 02:15,2,0.000,ALERT,213.74,300.87,59.938,1496902503,"201051344001230","219011344069620",0.00,15.50,0,299.07,302.37,0.0,0.0,0.000,722431.4,722431.4,8979,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496902518,2076783.00
06/08/2017 02:15,2,0.000,ALERT,214.19,301.47,59.959,1496902503,"201051344000582","219011344069620",0.00,15.30,0,299.37,302.68,0.0,0.0,0.000,711979.3,711979.3,8965,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496902519,2076784.00
06/08/2017 02:15,2,0.000,ALERT,213.29,300.87,59.981,1496902503,"201051344000955","219011344069620",0.00,16.00,0,298.77,302.07,0.0,0.0,0.000,731076.2,731076.2,8980,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496902521,2076785.00
06/08/2017 02:15,2,0.000,ALERT,213.29,299.37,59.938,1496902503,"274151322000094","219011344069620",0.00,15.80,0,297.87,301.17,0.0,0.0,0.000,807718.8,807718.8,9156,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496902523,2076786.00
06/08/2017 02:15,2,0.000,ALERT,213.74,302.37,59.949,1496902503,"201051344000579","219011344069620",0.00,16.70,0,300.27,303.58,0.0,0.0,0.000,740205.2,740205.2,8967,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496902525,2076787.00
06/08/2017 02:15,2,0.000,ALERT,213.51,300.87,59.949,1496902503,"201051344000890","219011344069620",0.00,15.80,0,299.37,303.28,0.0,0.0,0.000,725056.0,725056.0,8975,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496902527,2076788.00
06/08/2017 02:15,2,0.000,ALERT,213.74,300.27,59.954,1496902503,"201051344000438","219011344069620",0.00,15.50,0,299.07,302.68,0.0,0.0,0.000,727771.2,727771.2,8971,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496902529,2076789.00
06/08/2017 02:15,2,0.000,ALERT,213.96,299.97,59.954,1496902503,"201051344000417","219011344069620",0.00,15.80,0,298.47,301.77,0.0,0.0,0.000,668606.8,668606.8,8995,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496902530,2076790.00
06/08/2017 02:15,2,0.000,ALERT,213.29,300.27,59.944,1496902503,"274151322000083","219011344069620",0.00,15.80,0,298.47,302.07,0.0,0.0,0.000,974593.9,974593.9,8925,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496902532,2076791.00
06/08/2017 02:15,2,0.000,ALERT,213.96,300.27,59.981,1496902503,"274151322000076","219011344069620",0.00,16.70,0,298.17,301.77,0.0,0.0,0.000,1039483.4,1039483.4,8919,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496902534,2076792.00
06/08/2017 02:15,2,0.000,ALERT,213.74,302.07,59.954,1496902503,"201051344000868","219011344069620",0.00,16.00,0,300.27,303.88,0.0,0.0,0.000,720593.4,720593.4,8976,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496902536,2076793.00
06/08/2017 02:15,2,0.000,ALERT,213.29,300.87,59.954,1496902503,"274151322000095","219011344069620",0.00,15.50,0,299.37,302.68,0.0,0.0,0.000,1029410.1,1029410.1,8931,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496902538,2076794.00
06/08/2017 02:15,2,0.000,ALERT,213.74,301.47,59.959,1496902503,"201051344000988","219011344069620",0.00,16.30,0,297.26,302.98,0.0,0.0,0.000,641713.2,641713.2,8985,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496902539,2076795.00
06/08/2017 02:15,2,0.000,ALERT,213.51,299.97,59.959,1496902503,"201051344001025","219011344069620",0.00,15.30,0,298.47,302.98,0.0,0.0,0.000,727334.8,727334.8,8987,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496902541,2076796.00
06/08/2017 02:15,2,0.000,ALERT,213.51,301.77,59.954,1496902503,"201051344000458","219011344069620",0.00,17.00,0,299.37,303.88,0.0,0.0,0.000,732531.9,732531.9,8957,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496902543,2076797.00
06/08/2017 02:15,2,0.000,ALERT,214.41,301.47,59.933,1496902503,"201051344000853","219011344069620",0.00,15.80,0,299.37,303.28,0.0,0.0,0.000,733258.1,733258.1,8968,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496902545,2076798.00
06/08/2017 02:15,2,0.000,ALERT,214.19,300.87,59.954,1496902503,"201051344000685","219011344069620",0.00,15.50,0,298.77,302.37,0.0,0.0,0.000,727804.4,727804.4,8986,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496902547,2076799.00
06/08/2017 02:15,2,0.000,ALERT,213.74,299.67,59.949,1496902503,"201051344000917","219011344069620",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,724415.5,724415.5,8973,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496902548,2076800.00
06/08/2017 02:15,2,0.000,ALERT,213.96,300.57,59.944,1496902503,"201051344001145","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,732413.8,732413.8,8969,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496902550,2076801.00
06/08/2017 02:15,2,0.000,ALERT,213.74,299.67,59.954,1496902503,"201051344000651","219011344069620",0.00,15.00,0,298.47,302.07,0.0,0.0,0.000,720901.9,720901.9,8978,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496902552,2076802.00
06/08/2017 02:15,2,0.000,ALERT,212.83,299.37,59.944,1496902503,"274151322000088","219011344069620",0.00,16.70,0,298.17,301.47,0.0,0.0,0.000,934498.3,934498.3,8927,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496902554,2076803.00
06/08/2017 02:15,2,0.000,ALERT,213.96,299.37,59.949,1496902503,"274151322000068","219011344069620",0.00,17.30,0,297.87,300.87,0.0,0.0,0.000,808172.2,808172.2,9173,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496902555,2076804.00
06/08/2017 02:15,2,0.000,ALERT,213.51,300.57,59.954,1496902503,"201051344001135","219011344069620",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,716334.4,716334.4,8965,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496902557,2076805.00
06/08/2017 02:15,2,0.000,ALERT,213.51,302.07,59.965,1496902503,"201051344000594","219011344069620",0.00,16.30,0,299.37,303.58,0.0,0.0,0.000,735209.8,735209.8,8966,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496902559,2076806.00
06/08/2017 02:15,2,0.000,ALERT,213.74,300.27,59.954,1496902503,"201051344001203","219011344069620",0.00,15.50,0,298.47,304.18,0.0,0.0,0.000,725616.3,725616.3,8999,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496902561,2076807.00
06/08/2017 02:15,2,0.000,ALERT,213.29,300.57,59.954,1496902503,"274151322000054","219011344069620",0.00,17.00,0,298.17,302.07,0.0,0.0,0.000,951829.7,951829.7,8914,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496902563,2076808.00
06/08/2017 02:15,2,0.000,ALERT,213.96,301.17,59.996,1496902503,"201051344000867","219011344069620",0.00,16.70,0,299.07,303.28,0.0,0.0,0.000,719463.6,719463.6,8995,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496902564,2076809.00
06/08/2017 02:15,2,0.000,ALERT,213.74,300.57,59.938,1496902503,"201051344001093","219011344069620",0.00,16.00,0,299.07,302.07,0.0,0.0,0.000,724213.4,724213.4,8987,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496902566,2076810.00
06/08/2017 02:15,2,0.000,ALERT,213.74,301.47,59.949,1496902503,"201051344000900","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,740913.7,740913.7,8969,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496902568,2076811.00
06/08/2017 02:15,2,0.000,ALERT,213.96,300.57,59.959,1496902503,"201051344000648","219011344069620",0.00,15.50,0,299.07,303.28,0.0,0.0,0.000,729595.4,729595.4,8963,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496902570,2076812.00
06/08/2017 02:15,2,0.000,ALERT,213.96,302.07,59.959,1496902503,"201051344000569","219011344069620",0.00,16.30,0,300.27,303.88,0.0,0.0,0.000,743190.0,743190.0,8949,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496902572,2076813.00
06/08/2017 02:15,2,0.000,ALERT,213.96,301.77,59.996,1496902503,"201051344000983","219011344069620",0.00,16.30,0,299.97,303.58,0.0,0.0,0.000,733692.5,733692.5,8968,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496902574,2076814.00
06/08/2017 02:15,2,0.000,ALERT,213.96,301.17,59.954,1496902503,"201051344001158","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,718881.3,718881.3,8975,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496902576,2076815.00
06/08/2017 02:15,2,0.000,ALERT,214.41,302.07,59.991,1496902503,"201051344000576","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,733467.1,733467.1,8969,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496902577,2076816.00
06/08/2017 02:15,2,0.000,ALERT,213.51,299.97,59.938,1496902503,"274151322000087","219011344069620",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,925032.4,925032.4,9057,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496902579,2076817.00
06/08/2017 02:30,2,0.000,ALERT,212.83,299.67,59.944,1496903403,"201051344000645","219011344069620",0.00,16.30,0,298.47,302.98,0.0,0.0,0.000,732417.0,732417.0,8963,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496903405,2076818.00
06/08/2017 02:30,2,0.000,ALERT,212.38,298.47,59.959,1496903403,"274151322000085","219011344069620",0.00,16.00,0,296.96,301.77,0.0,0.0,0.000,947958.6,947958.6,8922,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496903407,2076819.00
06/08/2017 02:30,2,0.000,ALERT,213.06,299.37,59.965,1496903403,"201051344000633","219011344069620",0.00,15.80,0,296.96,302.68,0.0,0.0,0.000,718968.7,718968.7,8996,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496903409,2076820.00
06/08/2017 02:30,2,0.000,ALERT,212.61,299.67,59.970,1496903403,"201051344000469","219011344069620",0.00,15.80,0,297.57,302.98,0.0,0.0,0.000,722115.1,722115.1,8974,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496903410,2076821.00
06/08/2017 02:30,2,0.000,ALERT,212.16,298.77,59.965,1496903403,"201051344000646","219011344069620",0.00,16.00,0,296.96,301.77,0.0,0.0,0.000,717754.7,717754.7,8976,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496903412,2076822.00
06/08/2017 02:30,2,0.000,ALERT,211.93,298.47,59.954,1496903403,"274151322000052","219011344069620",0.00,16.70,0,296.66,302.07,0.0,0.0,0.000,984561.4,984561.4,8926,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496903414,2076823.00
06/08/2017 02:30,2,0.000,ALERT,212.38,298.77,59.965,1496903403,"201051344000585","219011344069620",0.00,16.00,0,297.26,302.07,0.0,0.0,0.000,729790.9,729790.9,8976,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496903416,2076824.00
06/08/2017 02:30,2,0.000,ALERT,212.38,299.37,59.965,1496903403,"201051344001230","219011344069620",0.00,15.50,0,297.87,302.37,0.0,0.0,0.000,722431.4,722431.4,8981,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496903418,2076825.00
06/08/2017 02:30,2,0.000,ALERT,212.83,299.67,59.959,1496903403,"201051344000582","219011344069620",0.00,15.30,0,298.47,302.98,0.0,0.0,0.000,711979.3,711979.3,8967,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496903419,2076826.00
06/08/2017 02:30,2,0.000,ALERT,212.16,298.77,59.959,1496903403,"201051344000955","219011344069620",0.00,15.80,0,297.57,302.07,0.0,0.0,0.000,731076.2,731076.2,8982,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496903421,2076827.00
06/08/2017 02:30,2,0.000,ALERT,212.16,297.87,59.944,1496903403,"274151322000094","219011344069620",0.00,15.80,0,296.36,300.87,0.0,0.0,0.000,807718.8,807718.8,9158,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496903423,2076828.00
06/08/2017 02:30,2,0.000,ALERT,212.38,300.27,59.959,1496903403,"201051344000579","219011344069620",0.00,16.70,0,299.07,303.88,0.0,0.0,0.000,740205.2,740205.2,8969,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496903425,2076829.00
06/08/2017 02:30,2,0.000,ALERT,212.38,299.37,59.970,1496903403,"201051344000890","219011344069620",0.00,15.80,0,298.47,303.28,0.0,0.0,0.000,725056.0,725056.0,8977,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496903426,2076830.00
06/08/2017 02:30,2,0.000,ALERT,212.61,299.07,59.965,1496903403,"201051344000438","219011344069620",0.00,15.50,0,297.87,302.37,0.0,0.0,0.000,727771.2,727771.2,8973,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496903428,2076831.00
06/08/2017 02:30,2,0.000,ALERT,212.61,298.47,59.954,1496903403,"201051344000417","219011344069620",0.00,15.80,0,297.26,301.47,0.0,0.0,0.000,668606.8,668606.8,8997,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496903430,2076832.00
