ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/08/2017 02:30,2,0.000,ALERT,212.16,298.47,59.996,1496903403,"274151322000083","219011344069620",0.00,15.80,0,297.26,302.07,0.0,0.0,0.000,974593.9,974593.9,8927,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496903432,2076833.00
06/08/2017 02:30,2,0.000,ALERT,212.61,298.17,59.954,1496903403,"274151322000076","219011344069620",0.00,16.70,0,296.96,301.77,0.0,0.0,0.000,1039483.4,1039483.4,8921,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496903434,2076834.00
06/08/2017 02:30,2,0.000,ALERT,212.16,300.27,59.975,1496903403,"201051344000868","219011344069620",0.00,16.00,0,299.37,303.88,0.0,0.0,0.000,720593.4,720593.4,8978,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496903436,2076835.00
06/08/2017 02:30,2,0.000,ALERT,212.16,299.37,59.938,1496903403,"274151322000095","219011344069620",0.00,15.50,0,297.87,302.37,0.0,0.0,0.000,1029410.1,1029410.1,8933,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496903438,2076836.00
06/08/2017 02:30,2,0.000,ALERT,212.38,299.67,59.965,1496903403,"201051344000988","219011344069620",0.00,16.30,0,296.06,303.28,0.0,0.0,0.000,641713.2,641713.2,8987,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496903439,2076837.00
06/08/2017 02:30,2,0.000,ALERT,212.38,298.47,59.954,1496903403,"201051344001025","219011344069620",0.00,15.50,0,297.26,302.68,0.0,0.0,0.000,727334.8,727334.8,8989,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496903441,2076838.00
06/08/2017 02:30,2,0.000,ALERT,212.38,299.97,59.970,1496903403,"201051344000458","219011344069620",0.00,17.00,0,298.77,303.88,0.0,0.0,0.000,732531.9,732531.9,8959,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496903443,2076839.00
06/08/2017 02:30,2,0.000,ALERT,213.06,299.67,59.965,1496903403,"201051344000853","219011344069620",0.00,16.00,0,298.77,303.58,0.0,0.0,0.000,733258.1,733258.1,8970,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496903445,2076840.00
06/08/2017 02:30,2,0.000,ALERT,212.83,299.07,59.965,1496903403,"201051344000685","219011344069620",0.00,15.50,0,297.57,302.07,0.0,0.0,0.000,727804.4,727804.4,8988,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496903447,2076841.00
06/08/2017 02:30,2,0.000,ALERT,212.61,298.47,59.944,1496903403,"201051344000917","219011344069620",0.00,16.00,0,296.36,301.47,0.0,0.0,0.000,724415.5,724415.5,8975,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496903449,2076842.00
06/08/2017 02:30,2,0.000,ALERT,212.61,299.37,59.965,1496903403,"201051344001145","219011344069620",0.00,15.30,0,298.17,302.68,0.0,0.0,0.000,732413.8,732413.8,8971,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496903450,2076843.00
06/08/2017 02:30,2,0.000,ALERT,212.61,298.47,59.965,1496903403,"201051344000651","219011344069620",0.00,15.00,0,297.26,301.77,0.0,0.0,0.000,720901.9,720901.9,8980,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496903452,2076844.00
06/08/2017 02:30,2,0.000,ALERT,211.70,298.17,59.954,1496903403,"274151322000088","219011344069620",0.00,17.00,0,296.66,301.47,0.0,0.0,0.000,934498.3,934498.3,8929,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496903454,2076845.00
06/08/2017 02:30,2,0.000,ALERT,212.61,297.26,59.996,1496903403,"274151322000068","219011344069620",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,808172.2,808172.2,9175,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496903456,2076846.00
06/08/2017 02:30,2,0.000,ALERT,212.16,299.07,59.970,1496903403,"201051344001135","219011344069620",0.00,15.50,0,297.87,302.37,0.0,0.0,0.000,716334.4,716334.4,8967,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496903458,2076847.00
06/08/2017 02:30,2,0.000,ALERT,212.16,300.57,59.970,1496903403,"201051344000594","219011344069620",0.00,16.30,0,298.47,303.58,0.0,0.0,0.000,735209.8,735209.8,8968,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496903459,2076848.00
06/08/2017 02:30,2,0.000,ALERT,212.61,298.77,59.965,1496903403,"201051344001203","219011344069620",0.00,15.50,0,297.57,303.58,0.0,0.0,0.000,725616.3,725616.3,9001,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496903461,2076849.00
06/08/2017 02:30,2,0.000,ALERT,211.93,298.47,59.949,1496903403,"274151322000054","219011344069620",0.00,17.00,0,296.66,302.07,0.0,0.0,0.000,951829.7,951829.7,8916,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496903463,2076850.00
06/08/2017 02:30,2,0.000,ALERT,212.83,299.37,59.970,1496903403,"201051344000867","219011344069620",0.00,16.70,0,298.47,303.58,0.0,0.0,0.000,719463.6,719463.6,8997,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496903465,2076851.00
06/08/2017 02:30,2,0.000,ALERT,212.38,298.77,59.922,1496903403,"201051344001093","219011344069620",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,724213.4,724213.4,8989,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496903466,2076852.00
06/08/2017 02:30,2,0.000,ALERT,212.38,299.67,59.965,1496903403,"201051344000900","219011344069620",0.00,16.00,0,298.47,303.28,0.0,0.0,0.000,740913.7,740913.7,8971,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496903468,2076853.00
06/08/2017 02:30,2,0.000,ALERT,212.83,299.07,59.986,1496903403,"201051344000648","219011344069620",0.00,15.50,0,298.17,303.28,0.0,0.0,0.000,729595.4,729595.4,8965,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496903470,2076854.00
06/08/2017 02:30,2,0.000,ALERT,212.61,300.27,59.965,1496903403,"201051344000569","219011344069620",0.00,16.30,0,299.07,303.88,0.0,0.0,0.000,743190.0,743190.0,8951,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496903472,2076855.00
06/08/2017 02:30,2,0.000,ALERT,212.61,299.97,59.959,1496903403,"201051344000983","219011344069620",0.00,16.30,0,299.07,303.88,0.0,0.0,0.000,733692.5,733692.5,8970,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496903474,2076856.00
06/08/2017 02:30,2,0.000,ALERT,212.61,299.67,59.965,1496903403,"201051344001158","219011344069620",0.00,15.80,0,298.17,302.68,0.0,0.0,0.000,718881.3,718881.3,8977,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496903476,2076857.00
06/08/2017 02:30,2,0.000,ALERT,212.83,300.27,59.970,1496903403,"201051344000576","219011344069620",0.00,15.80,0,298.47,303.58,0.0,0.0,0.000,733467.1,733467.1,8971,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496903477,2076858.00
06/08/2017 02:30,2,0.000,ALERT,212.16,298.47,59.965,1496903403,"274151322000087","219011344069620",0.00,16.70,0,296.36,301.17,0.0,0.0,0.000,925032.4,925032.4,9059,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496903479,2076859.00
06/08/2017 02:45,2,0.000,ALERT,212.83,299.37,59.949,1496904303,"201051344000645","219011344069620",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,732417.0,732417.0,8965,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496904305,2076860.00
06/08/2017 02:45,2,0.000,ALERT,212.16,299.07,59.975,1496904303,"274151322000085","219011344069620",0.00,16.00,0,295.76,300.27,0.0,0.0,0.000,947958.6,947958.6,8924,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496904307,2076861.00
06/08/2017 02:45,2,0.000,ALERT,213.06,299.67,59.944,1496904303,"201051344000633","219011344069620",0.00,15.80,0,295.76,301.17,0.0,0.0,0.000,718968.7,718968.7,8998,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496904309,2076862.00
06/08/2017 02:45,2,0.000,ALERT,212.38,299.67,60.012,1496904303,"201051344000469","219011344069620",0.00,15.80,0,296.96,301.47,0.0,0.0,0.000,722115.1,722115.1,8976,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496904311,2076863.00
06/08/2017 02:45,2,0.000,ALERT,211.93,299.07,59.965,1496904303,"201051344000646","219011344069620",0.00,16.00,0,295.76,300.27,0.0,0.0,0.000,717754.7,717754.7,8978,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496904313,2076864.00
06/08/2017 02:45,2,0.000,ALERT,211.93,299.37,59.970,1496904303,"274151322000052","219011344069620",0.00,16.70,0,295.76,300.57,0.0,0.0,0.000,984561.4,984561.4,8928,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496904314,2076865.00
06/08/2017 02:45,2,0.000,ALERT,212.38,299.07,59.965,1496904303,"201051344000585","219011344069620",0.00,16.30,0,296.06,300.57,0.0,0.0,0.000,729790.9,729790.9,8978,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496904316,2076866.00
06/08/2017 02:45,2,0.000,ALERT,212.16,299.37,59.959,1496904303,"201051344001230","219011344069620",0.00,15.50,0,296.66,300.87,0.0,0.0,0.000,722431.4,722431.4,8983,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496904318,2076867.00
06/08/2017 02:45,2,0.000,ALERT,212.61,299.97,59.954,1496904303,"201051344000582","219011344069620",0.00,15.30,0,297.26,301.47,0.0,0.0,0.000,711979.3,711979.3,8969,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496904320,2076868.00
06/08/2017 02:45,2,0.000,ALERT,211.93,299.07,59.970,1496904303,"201051344000955","219011344069620",0.00,15.80,0,296.36,300.57,0.0,0.0,0.000,731076.2,731076.2,8984,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496904322,2076869.00
06/08/2017 02:45,2,0.000,ALERT,212.38,298.17,59.959,1496904303,"274151322000094","219011344069620",0.00,15.80,0,295.46,299.37,0.0,0.0,0.000,807718.8,807718.8,9160,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496904323,2076870.00
06/08/2017 02:45,2,0.000,ALERT,212.38,300.57,59.975,1496904303,"201051344000579","219011344069620",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,740205.2,740205.2,8971,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496904325,2076871.00
06/08/2017 02:45,2,0.000,ALERT,212.16,299.67,59.959,1496904303,"201051344000890","219011344069620",0.00,16.00,0,297.26,301.77,0.0,0.0,0.000,725056.0,725056.0,8979,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496904327,2076872.00
06/08/2017 02:45,2,0.000,ALERT,212.61,299.37,60.002,1496904303,"201051344000438","219011344069620",0.00,15.50,0,296.66,301.17,0.0,0.0,0.000,727771.2,727771.2,8975,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496904329,2076873.00
06/08/2017 02:45,2,0.000,ALERT,212.61,298.47,59.959,1496904303,"201051344000417","219011344069620",0.00,15.80,0,296.06,299.97,0.0,0.0,0.000,668606.8,668606.8,8999,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496904330,2076874.00
06/08/2017 02:45,2,0.000,ALERT,212.16,299.07,59.959,1496904303,"274151322000083","219011344069620",0.00,15.80,0,296.06,300.57,0.0,0.0,0.000,974593.9,974593.9,8929,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496904332,2076875.00
06/08/2017 02:45,2,0.000,ALERT,212.83,298.47,59.954,1496904303,"274151322000076","219011344069620",0.00,16.70,0,295.76,300.27,0.0,0.0,0.000,1039483.4,1039483.4,8923,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496904334,2076876.00
06/08/2017 02:45,2,0.000,ALERT,212.16,300.57,59.954,1496904303,"201051344000868","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,720593.4,720593.4,8980,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496904336,2076877.00
06/08/2017 02:45,2,0.000,ALERT,211.93,299.67,59.944,1496904303,"274151322000095","219011344069620",0.00,15.50,0,296.96,301.17,0.0,0.0,0.000,1029410.1,1029410.1,8935,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496904338,2076878.00
06/08/2017 02:45,2,0.000,ALERT,212.38,299.97,59.965,1496904303,"201051344000988","219011344069620",0.00,16.30,0,295.46,301.47,0.0,0.0,0.000,641713.2,641713.2,8989,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496904339,2076879.00
06/08/2017 02:45,2,0.000,ALERT,212.16,298.47,59.996,1496904303,"201051344001025","219011344069620",0.00,15.50,0,296.06,301.17,0.0,0.0,0.000,727334.8,727334.8,8991,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496904341,2076880.00
06/08/2017 02:45,2,0.000,ALERT,212.16,299.67,59.959,1496904303,"201051344000458","219011344069620",0.00,17.00,0,297.87,302.68,0.0,0.0,0.000,732531.9,732531.9,8961,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496904343,2076881.00
06/08/2017 02:45,2,0.000,ALERT,213.06,299.97,59.996,1496904303,"201051344000853","219011344069620",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,733258.1,733258.1,8972,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496904345,2076882.00
06/08/2017 02:45,2,0.000,ALERT,212.61,299.37,59.959,1496904303,"201051344000685","219011344069620",0.00,15.50,0,296.66,300.57,0.0,0.0,0.000,727804.4,727804.4,8990,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496904347,2076883.00
06/08/2017 02:45,2,0.000,ALERT,212.38,298.47,59.965,1496904303,"201051344000917","219011344069620",0.00,16.30,0,295.46,299.97,0.0,0.0,0.000,724415.5,724415.5,8977,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496904349,2076884.00
06/08/2017 02:45,2,0.000,ALERT,212.61,299.67,59.981,1496904303,"201051344001145","219011344069620",0.00,15.30,0,296.96,301.47,0.0,0.0,0.000,732413.8,732413.8,8973,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496904350,2076885.00
06/08/2017 02:45,2,0.000,ALERT,212.38,298.47,59.965,1496904303,"201051344000651","219011344069620",0.00,15.00,0,296.06,300.27,0.0,0.0,0.000,720901.9,720901.9,8982,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496904352,2076886.00
06/08/2017 02:45,2,0.000,ALERT,211.70,298.77,59.965,1496904303,"274151322000088","219011344069620",0.00,16.70,0,295.76,299.97,0.0,0.0,0.000,934498.3,934498.3,8931,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496904354,2076887.00
06/08/2017 02:45,2,0.000,ALERT,212.38,298.17,59.981,1496904303,"274151322000068","219011344069620",0.00,17.30,0,295.16,299.37,0.0,0.0,0.000,808172.2,808172.2,9177,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496904356,2076888.00
06/08/2017 02:45,2,0.000,ALERT,211.93,298.77,59.965,1496904303,"201051344001135","219011344069620",0.00,15.50,0,296.66,301.17,0.0,0.0,0.000,716334.4,716334.4,8969,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496904358,2076889.00
06/08/2017 02:45,2,0.000,ALERT,212.16,300.57,59.959,1496904303,"201051344000594","219011344069620",0.00,16.30,0,297.87,302.37,0.0,0.0,0.000,735209.8,735209.8,8970,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496904360,2076890.00
06/08/2017 02:45,2,0.000,ALERT,212.38,299.07,59.959,1496904303,"201051344001203","219011344069620",0.00,15.50,0,296.36,302.37,0.0,0.0,0.000,725616.3,725616.3,9003,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496904361,2076891.00
06/08/2017 02:45,2,0.000,ALERT,211.93,298.77,59.965,1496904303,"274151322000054","219011344069620",0.00,17.00,0,295.76,300.57,0.0,0.0,0.000,951829.7,951829.7,8918,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496904363,2076892.00
06/08/2017 02:45,2,0.000,ALERT,212.61,299.37,59.959,1496904303,"201051344000867","219011344069620",0.00,16.70,0,297.57,302.07,0.0,0.0,0.000,719463.6,719463.6,8999,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496904365,2076893.00
06/08/2017 02:45,2,0.000,ALERT,212.38,299.07,59.991,1496904303,"201051344001093","219011344069620",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,724213.4,724213.4,8991,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496904367,2076894.00
06/08/2017 02:45,2,0.000,ALERT,212.38,299.97,59.970,1496904303,"201051344000900","219011344069620",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,740913.7,740913.7,8973,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496904369,2076895.00
06/08/2017 02:45,2,0.000,ALERT,212.83,299.07,59.970,1496904303,"201051344000648","219011344069620",0.00,15.50,0,297.26,302.07,0.0,0.0,0.000,729595.4,729595.4,8967,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496904370,2076896.00
06/08/2017 02:45,2,0.000,ALERT,212.38,300.27,59.949,1496904303,"201051344000569","219011344069620",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,743190.0,743190.0,8953,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496904372,2076897.00
06/08/2017 02:45,2,0.000,ALERT,212.61,300.27,59.975,1496904303,"201051344000983","219011344069620",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,733692.5,733692.5,8972,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496904374,2076898.00
06/08/2017 02:45,2,0.000,ALERT,212.38,299.67,59.975,1496904303,"201051344001158","219011344069620",0.00,15.80,0,297.57,301.17,0.0,0.0,0.000,718881.3,718881.3,8979,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496904376,2076899.00
06/08/2017 02:45,2,0.000,ALERT,212.83,300.27,59.970,1496904303,"201051344000576","219011344069620",0.00,15.80,0,297.87,302.07,0.0,0.0,0.000,733467.1,733467.1,8973,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496904377,2076900.00
06/08/2017 02:45,2,0.000,ALERT,212.16,297.87,59.944,1496904303,"274151322000087","219011344069620",0.00,16.70,0,295.16,299.67,0.0,0.0,0.000,925032.4,925032.4,9061,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496904379,2076901.00
06/08/2017 03:00,2,0.000,ALERT,213.29,300.57,59.996,1496905203,"201051344000645","219011344069620",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,732417.0,732417.0,8967,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496905205,2076902.00
06/08/2017 03:00,2,0.000,ALERT,212.38,298.77,59.996,1496905203,"274151322000085","219011344069620",0.00,16.00,0,296.66,300.27,0.0,0.0,0.000,947958.6,947958.6,8926,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496905207,2076903.00
06/08/2017 03:00,2,0.000,ALERT,213.29,300.27,59.996,1496905203,"201051344000633","219011344069620",0.00,15.50,0,296.06,301.47,0.0,0.0,0.000,718968.7,718968.7,9000,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496905208,2076904.00
06/08/2017 03:00,2,0.000,ALERT,212.83,300.27,60.002,1496905203,"201051344000469","219011344069620",0.00,15.30,0,296.66,301.47,0.0,0.0,0.000,722115.1,722115.1,8978,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496905210,2076905.00
06/08/2017 03:00,2,0.000,ALERT,212.38,299.37,60.002,1496905203,"201051344000646","219011344069620",0.00,15.80,0,296.66,300.57,0.0,0.0,0.000,717754.7,717754.7,8980,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496905212,2076906.00
06/08/2017 03:00,2,0.000,ALERT,211.93,299.07,59.991,1496905203,"274151322000052","219011344069620",0.00,16.70,0,296.36,300.87,0.0,0.0,0.000,984561.4,984561.4,8930,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496905214,2076907.00
06/08/2017 03:00,2,0.000,ALERT,212.61,299.67,60.002,1496905203,"201051344000585","219011344069620",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,729790.9,729790.9,8980,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496905216,2076908.00
06/08/2017 03:00,2,0.000,ALERT,212.38,299.97,59.996,1496905203,"201051344001230","219011344069620",0.00,15.50,0,297.26,301.17,0.0,0.0,0.000,722431.4,722431.4,8985,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496905218,2076909.00
06/08/2017 03:00,2,0.000,ALERT,213.06,300.27,59.944,1496905203,"201051344000582","219011344069620",0.00,15.00,0,298.17,301.77,0.0,0.0,0.000,711979.3,711979.3,8971,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496905219,2076910.00
06/08/2017 03:00,2,0.000,ALERT,212.16,299.67,60.002,1496905203,"201051344000955","219011344069620",0.00,15.80,0,297.26,300.87,0.0,0.0,0.000,731076.2,731076.2,8986,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496905221,2076911.00
06/08/2017 03:00,2,0.000,ALERT,212.38,298.47,59.996,1496905203,"274151322000094","219011344069620",0.00,15.80,0,296.06,299.67,0.0,0.0,0.000,807718.8,807718.8,9162,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496905223,2076912.00
06/08/2017 03:00,2,0.000,ALERT,212.61,301.47,59.996,1496905203,"201051344000579","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,740205.2,740205.2,8973,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496905225,2076913.00
06/08/2017 03:00,2,0.000,ALERT,212.38,300.27,59.954,1496905203,"201051344000890","219011344069620",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,725056.0,725056.0,8981,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496905227,2076914.00
06/08/2017 03:00,2,0.000,ALERT,212.61,299.67,59.986,1496905203,"201051344000438","219011344069620",0.00,15.30,0,297.57,301.17,0.0,0.0,0.000,727771.2,727771.2,8977,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496905228,2076915.00
06/08/2017 03:00,2,0.000,ALERT,212.61,298.77,59.986,1496905203,"201051344000417","219011344069620",0.00,15.80,0,296.96,300.27,0.0,0.0,0.000,668606.8,668606.8,9001,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496905230,2076916.00
06/08/2017 03:00,2,0.000,ALERT,212.38,299.07,59.996,1496905203,"274151322000083","219011344069620",0.00,15.80,0,296.66,300.57,0.0,0.0,0.000,974593.9,974593.9,8931,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496905232,2076917.00
06/08/2017 03:00,2,0.000,ALERT,212.61,299.07,59.975,1496905203,"274151322000076","219011344069620",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,1039483.4,1039483.4,8925,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496905234,2076918.00
06/08/2017 03:00,2,0.000,ALERT,212.61,301.47,60.028,1496905203,"201051344000868","219011344069620",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,720593.4,720593.4,8982,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496905236,2076919.00
06/08/2017 03:00,2,0.000,ALERT,212.16,299.97,59.954,1496905203,"274151322000095","219011344069620",0.00,15.50,0,297.57,301.17,0.0,0.0,0.000,1029410.1,1029410.1,8937,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496905237,2076920.00
06/08/2017 03:00,2,0.000,ALERT,212.61,300.87,59.981,1496905203,"201051344000988","219011344069620",0.00,16.00,0,295.76,301.77,0.0,0.0,0.000,641713.2,641713.2,8991,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496905239,2076921.00
06/08/2017 03:00,2,0.000,ALERT,212.38,298.77,59.981,1496905203,"201051344001025","219011344069620",0.00,15.30,0,296.96,301.47,0.0,0.0,0.000,727334.8,727334.8,8993,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496905241,2076922.00
06/08/2017 03:00,2,0.000,ALERT,212.61,300.87,59.954,1496905203,"201051344000458","219011344069620",0.00,16.70,0,297.87,302.68,0.0,0.0,0.000,732531.9,732531.9,8963,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496905243,2076923.00
06/08/2017 03:00,2,0.000,ALERT,213.51,300.87,59.986,1496905203,"201051344000853","219011344069620",0.00,15.80,0,297.87,302.37,0.0,0.0,0.000,733258.1,733258.1,8974,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496905245,2076924.00
06/08/2017 03:00,2,0.000,ALERT,212.83,299.67,59.954,1496905203,"201051344000685","219011344069620",0.00,15.50,0,297.26,300.87,0.0,0.0,0.000,727804.4,727804.4,8992,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496905246,2076925.00
06/08/2017 03:00,2,0.000,ALERT,212.61,299.37,59.981,1496905203,"201051344000917","219011344069620",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,724415.5,724415.5,8979,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496905248,2076926.00
06/08/2017 03:00,2,0.000,ALERT,212.38,299.37,59.991,1496905203,"201051344001145","219011344069620",0.00,15.30,0,297.87,301.77,0.0,0.0,0.000,732413.8,732413.8,8975,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496905250,2076927.00
06/08/2017 03:00,2,0.000,ALERT,212.61,299.07,59.981,1496905203,"201051344000651","219011344069620",0.00,14.70,0,296.96,300.57,0.0,0.0,0.000,720901.9,720901.9,8984,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496905252,2076928.00
06/08/2017 03:00,2,0.000,ALERT,211.93,298.17,60.007,1496905203,"274151322000088","219011344069620",0.00,16.70,0,296.66,300.27,0.0,0.0,0.000,934498.3,934498.3,8933,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496905254,2076929.00
06/08/2017 03:00,2,0.000,ALERT,212.83,298.17,59.970,1496905203,"274151322000068","219011344069620",0.00,17.30,0,296.06,299.37,0.0,0.0,0.000,808172.2,808172.2,9179,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496905256,2076930.00
06/08/2017 03:00,2,0.000,ALERT,212.16,299.67,59.975,1496905203,"201051344001135","219011344069620",0.00,15.50,0,297.26,301.47,0.0,0.0,0.000,716334.4,716334.4,8971,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496905257,2076931.00
06/08/2017 03:00,2,0.000,ALERT,212.38,301.17,60.002,1496905203,"201051344000594","219011344069620",0.00,16.00,0,297.57,302.37,0.0,0.0,0.000,735209.8,735209.8,8972,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496905259,2076932.00
06/08/2017 03:00,2,0.000,ALERT,212.61,299.37,59.975,1496905203,"201051344001203","219011344069620",0.00,15.50,0,297.26,302.68,0.0,0.0,0.000,725616.3,725616.3,9005,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496905261,2076933.00
06/08/2017 03:00,2,0.000,ALERT,211.93,298.77,59.949,1496905203,"274151322000054","219011344069620",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,951829.7,951829.7,8920,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496905263,2076934.00
06/08/2017 03:00,2,0.000,ALERT,213.06,300.57,59.975,1496905203,"201051344000867","219011344069620",0.00,16.00,0,297.26,302.37,0.0,0.0,0.000,719463.6,719463.6,9001,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496905265,2076935.00
06/08/2017 03:00,2,0.000,ALERT,212.61,299.37,59.965,1496905203,"201051344001093","219011344069620",0.00,16.00,0,297.26,300.57,0.0,0.0,0.000,724213.4,724213.4,8993,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496905266,2076936.00
06/08/2017 03:00,2,0.000,ALERT,212.83,300.87,59.981,1496905203,"201051344000900","219011344069620",0.00,15.80,0,297.87,302.07,0.0,0.0,0.000,740913.7,740913.7,8975,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496905268,2076937.00
06/08/2017 03:00,2,0.000,ALERT,213.06,299.97,59.986,1496905203,"201051344000648","219011344069620",0.00,15.30,0,297.26,302.07,0.0,0.0,0.000,729595.4,729595.4,8969,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496905270,2076938.00
06/08/2017 03:00,2,0.000,ALERT,212.83,301.17,59.970,1496905203,"201051344000569","219011344069620",0.00,16.00,0,298.77,302.98,0.0,0.0,0.000,743190.0,743190.0,8955,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496905272,2076939.00
06/08/2017 03:00,2,0.000,ALERT,212.83,300.87,59.970,1496905203,"201051344000983","219011344069620",0.00,15.80,0,298.47,302.68,0.0,0.0,0.000,733692.5,733692.5,8974,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496905274,2076940.00
06/08/2017 03:00,2,0.000,ALERT,212.83,300.27,59.959,1496905203,"201051344001158","219011344069620",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,718881.3,718881.3,8981,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496905276,2076941.00
06/08/2017 03:00,2,0.000,ALERT,213.29,301.17,59.975,1496905203,"201051344000576","219011344069620",0.00,15.50,0,298.17,302.37,0.0,0.0,0.000,733467.1,733467.1,8975,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496905277,2076942.00
06/08/2017 03:00,2,0.000,ALERT,212.16,297.87,59.965,1496905203,"274151322000087","219011344069620",0.00,16.70,0,296.06,299.97,0.0,0.0,0.000,925032.4,925032.4,9063,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496905279,2076943.00
06/08/2017 03:15,2,0.000,ALERT,212.83,300.27,59.959,1496906103,"201051344000645","219011344069620",0.00,15.80,0,298.47,302.07,0.0,0.0,0.000,732417.0,732417.0,8969,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496906105,2076944.00
06/08/2017 03:15,2,0.000,ALERT,212.38,298.77,59.959,1496906103,"274151322000085","219011344069620",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,947958.6,947958.6,8928,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496906107,2076945.00
06/08/2017 03:15,2,0.000,ALERT,213.06,299.67,59.933,1496906103,"201051344000633","219011344069620",0.00,15.50,0,296.66,301.77,0.0,0.0,0.000,718968.7,718968.7,9002,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496906109,2076946.00
06/08/2017 03:15,2,0.000,ALERT,212.38,299.97,59.965,1496906103,"201051344000469","219011344069620",0.00,15.00,0,297.57,301.77,0.0,0.0,0.000,722115.1,722115.1,8980,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496906111,2076947.00
06/08/2017 03:15,2,0.000,ALERT,212.38,299.37,59.965,1496906103,"201051344000646","219011344069620",0.00,15.80,0,296.96,300.87,0.0,0.0,0.000,717754.7,717754.7,8982,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496906112,2076948.00
06/08/2017 03:15,2,0.000,ALERT,211.93,298.17,59.959,1496906103,"274151322000052","219011344069620",0.00,16.70,0,296.06,300.57,0.0,0.0,0.000,984561.4,984561.4,8932,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496906114,2076949.00
06/08/2017 03:15,2,0.000,ALERT,212.61,299.67,59.959,1496906103,"201051344000585","219011344069620",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,729790.9,729790.9,8982,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496906116,2076950.00
06/08/2017 03:15,2,0.000,ALERT,212.61,299.97,59.970,1496906103,"201051344001230","219011344069620",0.00,15.30,0,297.87,301.47,0.0,0.0,0.000,722431.4,722431.4,8987,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496906118,2076951.00
06/08/2017 03:15,2,0.000,ALERT,213.06,300.57,59.954,1496906103,"201051344000582","219011344069620",0.00,15.00,0,298.47,301.77,0.0,0.0,0.000,711979.3,711979.3,8973,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496906120,2076952.00
06/08/2017 03:15,2,0.000,ALERT,212.16,299.67,59.959,1496906103,"201051344000955","219011344069620",0.00,15.50,0,297.87,301.17,0.0,0.0,0.000,731076.2,731076.2,8988,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496906121,2076953.00
06/08/2017 03:15,2,0.000,ALERT,212.38,298.17,59.938,1496906103,"274151322000094","219011344069620",0.00,15.80,0,295.76,299.67,0.0,0.0,0.000,807718.8,807718.8,9164,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496906123,2076954.00
06/08/2017 03:15,2,0.000,ALERT,212.38,300.87,60.012,1496906103,"201051344000579","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,740205.2,740205.2,8975,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496906125,2076955.00
06/08/2017 03:15,2,0.000,ALERT,212.38,299.97,59.970,1496906103,"201051344000890","219011344069620",0.00,15.80,0,298.47,302.68,0.0,0.0,0.000,725056.0,725056.0,8983,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496906127,2076956.00
06/08/2017 03:15,2,0.000,ALERT,212.83,299.67,59.970,1496906103,"201051344000438","219011344069620",0.00,15.30,0,298.17,301.77,0.0,0.0,0.000,727771.2,727771.2,8979,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496906128,2076957.00
06/08/2017 03:15,2,0.000,ALERT,212.61,299.07,59.938,1496906103,"201051344000417","219011344069620",0.00,15.80,0,296.96,300.57,0.0,0.0,0.000,668606.8,668606.8,9003,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496906130,2076958.00
06/08/2017 03:15,2,0.000,ALERT,212.16,298.77,59.965,1496906103,"274151322000083","219011344069620",0.00,15.50,0,296.96,300.87,0.0,0.0,0.000,974593.9,974593.9,8933,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496906132,2076959.00
06/08/2017 03:15,2,0.000,ALERT,212.83,298.77,59.938,1496906103,"274151322000076","219011344069620",0.00,16.30,0,296.36,300.57,0.0,0.0,0.000,1039483.4,1039483.4,8927,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496906134,2076960.00
06/08/2017 03:15,2,0.000,ALERT,212.38,300.87,59.975,1496906103,"201051344000868","219011344069620",0.00,15.50,0,299.37,302.98,0.0,0.0,0.000,720593.4,720593.4,8984,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496906136,2076961.00
06/08/2017 03:15,2,0.000,ALERT,212.16,299.67,59.959,1496906103,"274151322000095","219011344069620",0.00,15.50,0,297.26,301.17,0.0,0.0,0.000,1029410.1,1029410.1,8939,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496906138,2076962.00
06/08/2017 03:15,2,0.000,ALERT,212.38,300.27,59.959,1496906103,"201051344000988","219011344069620",0.00,16.00,0,296.36,302.07,0.0,0.0,0.000,641713.2,641713.2,8993,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496906140,2076963.00
06/08/2017 03:15,2,0.000,ALERT,212.38,299.07,59.970,1496906103,"201051344001025","219011344069620",0.00,15.30,0,297.26,301.77,0.0,0.0,0.000,727334.8,727334.8,8995,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496906142,2076964.00
06/08/2017 03:15,2,0.000,ALERT,212.61,300.27,60.007,1496906103,"201051344000458","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,732531.9,732531.9,8965,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496906143,2076965.00
06/08/2017 03:15,2,0.000,ALERT,213.06,299.97,59.970,1496906103,"201051344000853","219011344069620",0.00,15.50,0,298.77,302.98,0.0,0.0,0.000,733258.1,733258.1,8976,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496906145,2076966.00
06/08/2017 03:15,2,0.000,ALERT,213.06,299.67,59.991,1496906103,"201051344000685","219011344069620",0.00,15.50,0,297.87,301.17,0.0,0.0,0.000,727804.4,727804.4,8994,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496906147,2076967.00
06/08/2017 03:15,2,0.000,ALERT,212.61,299.07,59.975,1496906103,"201051344000917","219011344069620",0.00,16.00,0,296.06,300.57,0.0,0.0,0.000,724415.5,724415.5,8981,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496906149,2076968.00
06/08/2017 03:15,2,0.000,ALERT,212.83,299.97,59.975,1496906103,"201051344001145","219011344069620",0.00,15.30,0,297.87,302.07,0.0,0.0,0.000,732413.8,732413.8,8977,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496906151,2076969.00
06/08/2017 03:15,2,0.000,ALERT,212.61,299.07,59.970,1496906103,"201051344000651","219011344069620",0.00,14.70,0,297.26,300.87,0.0,0.0,0.000,720901.9,720901.9,8986,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496906152,2076970.00
06/08/2017 03:15,2,0.000,ALERT,211.93,299.07,59.975,1496906103,"274151322000088","219011344069620",0.00,16.70,0,296.06,300.27,0.0,0.0,0.000,934498.3,934498.3,8935,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496906154,2076971.00
06/08/2017 03:15,2,0.000,ALERT,212.83,297.87,59.975,1496906103,"274151322000068","219011344069620",0.00,17.30,0,295.76,299.37,0.0,0.0,0.000,808172.2,808172.2,9181,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496906156,2076972.00
06/08/2017 03:15,2,0.000,ALERT,212.38,299.67,60.023,1496906103,"201051344001135","219011344069620",0.00,15.30,0,297.87,301.47,0.0,0.0,0.000,716334.4,716334.4,8973,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496906158,2076973.00
06/08/2017 03:15,2,0.000,ALERT,212.38,301.17,59.975,1496906103,"201051344000594","219011344069620",0.00,16.00,0,297.87,302.68,0.0,0.0,0.000,735209.8,735209.8,8974,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496906159,2076974.00
06/08/2017 03:15,2,0.000,ALERT,212.83,299.37,59.970,1496906103,"201051344001203","219011344069620",0.00,15.30,0,297.57,302.68,0.0,0.0,0.000,725616.3,725616.3,9007,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496906161,2076975.00
06/08/2017 03:15,2,0.000,ALERT,212.16,298.77,59.970,1496906103,"274151322000054","219011344069620",0.00,17.00,0,296.06,300.87,0.0,0.0,0.000,951829.7,951829.7,8922,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496906163,2076976.00
06/08/2017 03:15,2,0.000,ALERT,212.83,299.97,59.970,1496906103,"201051344000867","219011344069620",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,719463.6,719463.6,9003,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496906165,2076977.00
