ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/08/2017 03:15,2,0.000,ALERT,212.61,299.37,59.970,1496906103,"201051344001093","219011344069620",0.00,15.80,0,297.57,300.87,0.0,0.0,0.000,724213.4,724213.4,8995,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496906167,2076978.00
06/08/2017 03:15,2,0.000,ALERT,212.38,300.57,59.975,1496906103,"201051344000900","219011344069620",0.00,15.50,0,298.47,302.07,0.0,0.0,0.000,740913.7,740913.7,8977,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496906168,2076979.00
06/08/2017 03:15,2,0.000,ALERT,212.83,299.97,59.975,1496906103,"201051344000648","219011344069620",0.00,15.30,0,298.17,302.37,0.0,0.0,0.000,729595.4,729595.4,8971,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496906170,2076980.00
06/08/2017 03:15,2,0.000,ALERT,212.38,300.87,59.986,1496906103,"201051344000569","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,743190.0,743190.0,8957,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496906172,2076981.00
06/08/2017 03:15,2,0.000,ALERT,212.61,300.57,59.938,1496906103,"201051344000983","219011344069620",0.00,15.80,0,299.07,302.68,0.0,0.0,0.000,733692.5,733692.5,8976,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496906174,2076982.00
06/08/2017 03:15,2,0.000,ALERT,212.38,299.97,59.933,1496906103,"201051344001158","219011344069620",0.00,15.30,0,298.17,301.77,0.0,0.0,0.000,718881.3,718881.3,8983,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496906176,2076983.00
06/08/2017 03:15,2,0.000,ALERT,212.83,300.57,59.965,1496906103,"201051344000576","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,733467.1,733467.1,8977,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496906177,2076984.00
06/08/2017 03:15,2,0.000,ALERT,212.16,298.77,60.012,1496906103,"274151322000087","219011344069620",0.00,16.70,0,295.76,299.97,0.0,0.0,0.000,925032.4,925032.4,9065,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496906179,2076985.00
06/08/2017 03:30,2,0.000,ALERT,212.61,299.67,59.975,1496907003,"201051344000645","219011344069620",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,732417.0,732417.0,8971,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496907005,2076986.00
06/08/2017 03:30,2,0.000,ALERT,211.93,298.77,59.965,1496907003,"274151322000085","219011344069620",0.00,15.80,0,296.66,300.57,0.0,0.0,0.000,947958.6,947958.6,8930,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496907006,2076987.00
06/08/2017 03:30,2,0.000,ALERT,212.83,299.37,59.970,1496907003,"201051344000633","219011344069620",0.00,15.30,0,296.66,301.47,0.0,0.0,0.000,718968.7,718968.7,9004,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496907008,2076988.00
06/08/2017 03:30,2,0.000,ALERT,212.38,299.67,59.970,1496907003,"201051344000469","219011344069620",0.00,15.00,0,297.26,301.47,0.0,0.0,0.000,722115.1,722115.1,8982,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496907010,2076989.00
06/08/2017 03:30,2,0.000,ALERT,212.16,299.37,59.965,1496907003,"201051344000646","219011344069620",0.00,15.50,0,296.96,300.87,0.0,0.0,0.000,717754.7,717754.7,8984,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496907012,2076990.00
06/08/2017 03:30,2,0.000,ALERT,211.70,299.37,59.959,1496907003,"274151322000052","219011344069620",0.00,16.30,0,296.36,300.57,0.0,0.0,0.000,984561.4,984561.4,8934,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496907014,2076991.00
06/08/2017 03:30,2,0.000,ALERT,212.38,299.37,59.975,1496907003,"201051344000585","219011344069620",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,729790.9,729790.9,8984,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496907016,2076992.00
06/08/2017 03:30,2,0.000,ALERT,212.38,299.97,59.975,1496907003,"201051344001230","219011344069620",0.00,15.30,0,297.87,301.47,0.0,0.0,0.000,722431.4,722431.4,8989,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496907017,2076993.00
06/08/2017 03:30,2,0.000,ALERT,212.83,300.27,59.959,1496907003,"201051344000582","219011344069620",0.00,14.70,0,298.47,301.77,0.0,0.0,0.000,711979.3,711979.3,8975,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496907019,2076994.00
06/08/2017 03:30,2,0.000,ALERT,211.93,299.37,59.970,1496907003,"201051344000955","219011344069620",0.00,15.50,0,297.87,301.17,0.0,0.0,0.000,731076.2,731076.2,8990,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496907021,2076995.00
06/08/2017 03:30,2,0.000,ALERT,211.93,298.47,59.970,1496907003,"274151322000094","219011344069620",0.00,15.50,0,296.06,299.67,0.0,0.0,0.000,807718.8,807718.8,9166,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496907023,2076996.00
06/08/2017 03:30,2,0.000,ALERT,212.16,300.57,59.938,1496907003,"201051344000579","219011344069620",0.00,15.80,0,299.07,302.68,0.0,0.0,0.000,740205.2,740205.2,8977,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496907024,2076997.00
06/08/2017 03:30,2,0.000,ALERT,212.38,299.97,59.965,1496907003,"201051344000890","219011344069620",0.00,15.50,0,298.17,302.37,0.0,0.0,0.000,725056.0,725056.0,8985,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496907026,2076998.00
06/08/2017 03:30,2,0.000,ALERT,212.61,299.37,59.970,1496907003,"201051344000438","219011344069620",0.00,15.00,0,297.87,301.47,0.0,0.0,0.000,727771.2,727771.2,8981,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496907028,2076999.00
06/08/2017 03:30,2,0.000,ALERT,212.61,298.77,59.991,1496907003,"201051344000417","219011344069620",0.00,15.50,0,297.26,300.57,0.0,0.0,0.000,668606.8,668606.8,9005,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496907030,2077000.00
06/08/2017 03:30,2,0.000,ALERT,211.93,299.07,59.970,1496907003,"274151322000083","219011344069620",0.00,15.50,0,296.66,300.87,0.0,0.0,0.000,974593.9,974593.9,8935,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496907032,2077001.00
06/08/2017 03:30,2,0.000,ALERT,212.38,299.07,59.970,1496907003,"274151322000076","219011344069620",0.00,16.30,0,296.66,300.57,0.0,0.0,0.000,1039483.4,1039483.4,8929,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496907033,2077002.00
06/08/2017 03:30,2,0.000,ALERT,212.38,300.57,59.970,1496907003,"201051344000868","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,720593.4,720593.4,8986,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496907035,2077003.00
06/08/2017 03:30,2,0.000,ALERT,211.93,299.97,59.938,1496907003,"274151322000095","219011344069620",0.00,15.30,0,297.87,301.17,0.0,0.0,0.000,1029410.1,1029410.1,8941,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496907037,2077004.00
06/08/2017 03:30,2,0.000,ALERT,212.38,300.27,59.970,1496907003,"201051344000988","219011344069620",0.00,15.80,0,296.06,301.77,0.0,0.0,0.000,641713.2,641713.2,8995,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496907039,2077005.00
06/08/2017 03:30,2,0.000,ALERT,212.38,298.77,59.996,1496907003,"201051344001025","219011344069620",0.00,15.00,0,297.26,301.77,0.0,0.0,0.000,727334.8,727334.8,8997,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496907041,2077006.00
06/08/2017 03:30,2,0.000,ALERT,212.38,299.97,60.007,1496907003,"201051344000458","219011344069620",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,732531.9,732531.9,8967,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496907042,2077007.00
06/08/2017 03:30,2,0.000,ALERT,213.06,299.97,59.970,1496907003,"201051344000853","219011344069620",0.00,15.30,0,298.47,302.07,0.0,0.0,0.000,733258.1,733258.1,8978,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496907044,2077008.00
06/08/2017 03:30,2,0.000,ALERT,212.83,299.37,59.986,1496907003,"201051344000685","219011344069620",0.00,15.30,0,297.87,301.17,0.0,0.0,0.000,727804.4,727804.4,8996,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496907046,2077009.00
06/08/2017 03:30,2,0.000,ALERT,212.61,299.37,59.975,1496907003,"201051344000917","219011344069620",0.00,15.80,0,296.36,300.57,0.0,0.0,0.000,724415.5,724415.5,8983,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496907048,2077010.00
06/08/2017 03:30,2,0.000,ALERT,212.61,299.67,59.970,1496907003,"201051344001145","219011344069620",0.00,15.00,0,298.17,301.77,0.0,0.0,0.000,732413.8,732413.8,8979,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496907050,2077011.00
06/08/2017 03:30,2,0.000,ALERT,212.61,298.77,59.981,1496907003,"201051344000651","219011344069620",0.00,14.30,0,297.57,300.87,0.0,0.0,0.000,720901.9,720901.9,8988,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496907051,2077012.00
06/08/2017 03:30,2,0.000,ALERT,211.48,298.47,59.975,1496907003,"274151322000088","219011344069620",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,934498.3,934498.3,8937,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496907053,2077013.00
06/08/2017 03:30,2,0.000,ALERT,212.16,296.96,59.965,1496907003,"274151322000068","219011344069620",0.00,17.00,0,296.06,299.37,0.0,0.0,0.000,808172.2,808172.2,9183,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496907055,2077014.00
06/08/2017 03:30,2,0.000,ALERT,212.16,299.67,59.970,1496907003,"201051344001135","219011344069620",0.00,15.30,0,297.87,301.77,0.0,0.0,0.000,716334.4,716334.4,8975,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496907057,2077015.00
06/08/2017 03:30,2,0.000,ALERT,212.16,300.87,59.981,1496907003,"201051344000594","219011344069620",0.00,15.80,0,298.17,302.37,0.0,0.0,0.000,735209.8,735209.8,8976,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496907059,2077016.00
06/08/2017 03:30,2,0.000,ALERT,212.61,299.07,59.965,1496907003,"201051344001203","219011344069620",0.00,15.30,0,297.87,302.98,0.0,0.0,0.000,725616.3,725616.3,9009,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496907060,2077017.00
06/08/2017 03:30,2,0.000,ALERT,211.93,298.47,59.975,1496907003,"274151322000054","219011344069620",0.00,16.70,0,296.36,300.87,0.0,0.0,0.000,951829.7,951829.7,8924,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496907062,2077018.00
06/08/2017 03:30,2,0.000,ALERT,212.61,299.97,59.975,1496907003,"201051344000867","219011344069620",0.00,16.00,0,297.87,302.37,0.0,0.0,0.000,719463.6,719463.6,9005,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496907064,2077019.00
06/08/2017 03:30,2,0.000,ALERT,212.38,299.37,59.949,1496907003,"201051344001093","219011344069620",0.00,15.80,0,297.87,301.17,0.0,0.0,0.000,724213.4,724213.4,8997,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496907066,2077020.00
06/08/2017 03:30,2,0.000,ALERT,212.16,299.97,60.002,1496907003,"201051344000900","219011344069620",0.00,15.50,0,298.17,301.77,0.0,0.0,0.000,740913.7,740913.7,8979,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496907068,2077021.00
06/08/2017 03:30,2,0.000,ALERT,212.61,299.67,59.975,1496907003,"201051344000648","219011344069620",0.00,15.00,0,298.17,302.07,0.0,0.0,0.000,729595.4,729595.4,8973,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496907069,2077022.00
06/08/2017 03:30,2,0.000,ALERT,212.38,300.57,59.970,1496907003,"201051344000569","219011344069620",0.00,15.80,0,299.07,302.68,0.0,0.0,0.000,743190.0,743190.0,8959,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496907071,2077023.00
06/08/2017 03:30,2,0.000,ALERT,212.38,300.27,59.991,1496907003,"201051344000983","219011344069620",0.00,15.50,0,298.77,302.37,0.0,0.0,0.000,733692.5,733692.5,8978,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496907073,2077024.00
06/08/2017 03:30,2,0.000,ALERT,212.38,299.67,59.981,1496907003,"201051344001158","219011344069620",0.00,15.30,0,297.87,301.47,0.0,0.0,0.000,718881.3,718881.3,8985,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496907075,2077025.00
06/08/2017 03:30,2,0.000,ALERT,212.61,300.27,59.970,1496907003,"201051344000576","219011344069620",0.00,15.30,0,298.47,302.07,0.0,0.0,0.000,733467.1,733467.1,8979,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496907077,2077026.00
06/08/2017 03:30,2,0.000,ALERT,212.16,297.87,59.965,1496907003,"274151322000087","219011344069620",0.00,16.30,0,296.06,299.97,0.0,0.0,0.000,925032.4,925032.4,9067,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496907079,2077027.00
06/08/2017 03:45,2,0.000,ALERT,213.06,300.57,59.933,1496907904,"201051344000645","219011344069620",0.00,15.50,0,286.74,301.77,0.0,0.0,0.000,732417.0,732417.0,8973,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496907906,2077028.00
06/08/2017 03:45,2,0.000,ALERT,212.16,299.37,59.959,1496907904,"274151322000085","219011344069620",0.00,15.80,0,285.54,300.57,0.0,0.0,0.000,947958.6,947958.6,8932,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496907908,2077029.00
06/08/2017 03:45,2,0.000,ALERT,213.29,300.27,59.975,1496907904,"201051344000633","219011344069620",0.00,15.00,0,285.24,301.47,0.0,0.0,0.000,718968.7,718968.7,9006,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496907909,2077030.00
06/08/2017 03:45,2,0.000,ALERT,212.83,300.57,59.965,1496907904,"201051344000469","219011344069620",0.00,15.00,0,285.84,301.47,0.0,0.0,0.000,722115.1,722115.1,8984,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496907911,2077031.00
06/08/2017 03:45,2,0.000,ALERT,212.16,299.67,60.012,1496907904,"201051344000646","219011344069620",0.00,15.30,0,286.14,301.17,0.0,0.0,0.000,717754.7,717754.7,8986,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496907913,2077032.00
06/08/2017 03:45,2,0.000,ALERT,212.16,299.67,59.959,1496907904,"274151322000052","219011344069620",0.00,16.30,0,285.24,300.87,0.0,0.0,0.000,984561.4,984561.4,8936,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496907915,2077033.00
06/08/2017 03:45,2,0.000,ALERT,212.61,299.67,59.981,1496907904,"201051344000585","219011344069620",0.00,15.50,0,286.14,301.17,0.0,0.0,0.000,729790.9,729790.9,8986,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496907917,2077034.00
06/08/2017 03:45,2,0.000,ALERT,212.38,299.97,59.928,1496907904,"201051344001230","219011344069620",0.00,15.00,0,286.74,301.47,0.0,0.0,0.000,722431.4,722431.4,8991,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496907918,2077035.00
06/08/2017 03:45,2,0.000,ALERT,213.06,300.57,59.996,1496907904,"201051344000582","219011344069620",0.00,14.70,0,287.35,302.07,0.0,0.0,0.000,711979.3,711979.3,8977,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496907920,2077036.00
06/08/2017 03:45,2,0.000,ALERT,212.16,299.67,59.954,1496907904,"201051344000955","219011344069620",0.00,15.30,0,286.44,301.17,0.0,0.0,0.000,731076.2,731076.2,8992,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496907922,2077037.00
06/08/2017 03:45,2,0.000,ALERT,212.16,298.17,59.996,1496907904,"274151322000094","219011344069620",0.00,15.30,0,284.94,299.67,0.0,0.0,0.000,807718.8,807718.8,9168,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496907924,2077038.00
06/08/2017 03:45,2,0.000,ALERT,212.61,301.17,60.002,1496907904,"201051344000579","219011344069620",0.00,15.80,0,287.65,302.68,0.0,0.0,0.000,740205.2,740205.2,8979,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496907926,2077039.00
06/08/2017 03:45,2,0.000,ALERT,212.38,299.97,59.965,1496907904,"201051344000890","219011344069620",0.00,15.30,0,287.05,302.37,0.0,0.0,0.000,725056.0,725056.0,8987,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496907927,2077040.00
06/08/2017 03:45,2,0.000,ALERT,212.61,299.67,59.965,1496907904,"201051344000438","219011344069620",0.00,14.70,0,286.74,301.47,0.0,0.0,0.000,727771.2,727771.2,8983,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496907929,2077041.00
06/08/2017 03:45,2,0.000,ALERT,212.83,299.37,59.933,1496907904,"201051344000417","219011344069620",0.00,15.30,0,286.14,300.57,0.0,0.0,0.000,668606.8,668606.8,9007,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496907931,2077042.00
06/08/2017 03:45,2,0.000,ALERT,212.16,299.37,59.970,1496907904,"274151322000083","219011344069620",0.00,15.50,0,285.54,300.87,0.0,0.0,0.000,974593.9,974593.9,8937,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496907933,2077043.00
06/08/2017 03:45,2,0.000,ALERT,212.61,299.37,59.965,1496907904,"274151322000076","219011344069620",0.00,16.00,0,285.24,300.87,0.0,0.0,0.000,1039483.4,1039483.4,8931,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496907934,2077044.00
06/08/2017 03:45,2,0.000,ALERT,212.61,301.17,59.933,1496907904,"201051344000868","219011344069620",0.00,15.30,0,287.65,302.68,0.0,0.0,0.000,720593.4,720593.4,8988,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496907936,2077045.00
06/08/2017 03:45,2,0.000,ALERT,212.16,299.97,59.965,1496907904,"274151322000095","219011344069620",0.00,15.30,0,286.74,301.17,0.0,0.0,0.000,1029410.1,1029410.1,8943,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496907938,2077046.00
06/08/2017 03:45,2,0.000,ALERT,212.61,300.57,59.970,1496907904,"201051344000988","219011344069620",0.00,15.50,0,284.64,301.77,0.0,0.0,0.000,641713.2,641713.2,8997,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496907940,2077047.00
06/08/2017 03:45,2,0.000,ALERT,212.38,299.07,59.975,1496907904,"201051344001025","219011344069620",0.00,14.70,0,285.84,301.77,0.0,0.0,0.000,727334.8,727334.8,8999,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496907942,2077048.00
06/08/2017 03:45,2,0.000,ALERT,212.61,300.87,59.970,1496907904,"201051344000458","219011344069620",0.00,16.00,0,287.05,302.68,0.0,0.0,0.000,732531.9,732531.9,8969,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496907943,2077049.00
06/08/2017 03:45,2,0.000,ALERT,213.29,300.57,59.954,1496907904,"201051344000853","219011344069620",0.00,15.30,0,287.05,302.07,0.0,0.0,0.000,733258.1,733258.1,8980,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496907945,2077050.00
06/08/2017 03:45,2,0.000,ALERT,212.83,299.67,59.965,1496907904,"201051344000685","219011344069620",0.00,15.30,0,286.44,301.17,0.0,0.0,0.000,727804.4,727804.4,8998,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496907947,2077051.00
06/08/2017 03:45,2,0.000,ALERT,212.61,299.37,59.970,1496907904,"201051344000917","219011344069620",0.00,15.50,0,285.24,300.57,0.0,0.0,0.000,724415.5,724415.5,8985,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496907949,2077052.00
06/08/2017 03:45,2,0.000,ALERT,212.83,299.97,59.991,1496907904,"201051344001145","219011344069620",0.00,14.70,0,287.05,302.07,0.0,0.0,0.000,732413.8,732413.8,8981,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496907951,2077053.00
06/08/2017 03:45,2,0.000,ALERT,212.61,299.07,59.965,1496907904,"201051344000651","219011344069620",0.00,14.30,0,286.14,300.87,0.0,0.0,0.000,720901.9,720901.9,8990,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496907953,2077054.00
06/08/2017 03:45,2,0.000,ALERT,211.93,299.07,59.949,1496907904,"274151322000088","219011344069620",0.00,16.00,0,285.24,300.27,0.0,0.0,0.000,934498.3,934498.3,8939,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496907954,2077055.00
06/08/2017 03:45,2,0.000,ALERT,212.83,298.47,59.944,1496907904,"274151322000068","219011344069620",0.00,16.70,0,284.94,299.67,0.0,0.0,0.000,808172.2,808172.2,9185,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496907956,2077056.00
06/08/2017 03:45,2,0.000,ALERT,212.38,299.67,59.970,1496907904,"201051344001135","219011344069620",0.00,15.00,0,286.74,301.77,0.0,0.0,0.000,716334.4,716334.4,8977,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496907958,2077057.00
06/08/2017 03:45,2,0.000,ALERT,212.38,301.17,60.012,1496907904,"201051344000594","219011344069620",0.00,15.50,0,286.74,302.37,0.0,0.0,0.000,735209.8,735209.8,8978,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496907960,2077058.00
06/08/2017 03:45,2,0.000,ALERT,212.61,299.37,59.970,1496907904,"201051344001203","219011344069620",0.00,15.00,0,286.44,302.98,0.0,0.0,0.000,725616.3,725616.3,9011,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496907962,2077059.00
06/08/2017 03:45,2,0.000,ALERT,211.93,299.67,59.959,1496907904,"274151322000054","219011344069620",0.00,16.70,0,285.24,300.87,0.0,0.0,0.000,951829.7,951829.7,8926,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496907963,2077060.00
06/08/2017 03:45,2,0.000,ALERT,212.83,300.27,59.991,1496907904,"201051344000867","219011344069620",0.00,15.80,0,286.74,302.37,0.0,0.0,0.000,719463.6,719463.6,9007,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496907965,2077061.00
06/08/2017 03:45,2,0.000,ALERT,212.61,299.67,59.965,1496907904,"201051344001093","219011344069620",0.00,15.50,0,286.44,301.17,0.0,0.0,0.000,724213.4,724213.4,8999,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496907967,2077062.00
06/08/2017 03:45,2,0.000,ALERT,212.61,300.57,59.959,1496907904,"201051344000900","219011344069620",0.00,15.30,0,286.44,301.77,0.0,0.0,0.000,740913.7,740913.7,8981,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496907969,2077063.00
06/08/2017 03:45,2,0.000,ALERT,212.83,299.97,59.928,1496907904,"201051344000648","219011344069620",0.00,15.00,0,286.44,302.07,0.0,0.0,0.000,729595.4,729595.4,8975,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496907971,2077064.00
06/08/2017 03:45,2,0.000,ALERT,212.83,300.87,59.975,1496907904,"201051344000569","219011344069620",0.00,15.50,0,287.35,302.68,0.0,0.0,0.000,743190.0,743190.0,8961,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496907972,2077065.00
06/08/2017 03:45,2,0.000,ALERT,212.83,300.87,59.996,1496907904,"201051344000983","219011344069620",0.00,15.50,0,287.35,302.37,0.0,0.0,0.000,733692.5,733692.5,8980,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496907974,2077066.00
06/08/2017 03:45,2,0.000,ALERT,212.61,300.27,59.970,1496907904,"201051344001158","219011344069620",0.00,15.00,0,286.44,301.47,0.0,0.0,0.000,718881.3,718881.3,8987,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496907976,2077067.00
06/08/2017 03:45,2,0.000,ALERT,213.06,300.87,59.944,1496907904,"201051344000576","219011344069620",0.00,15.30,0,287.05,302.07,0.0,0.0,0.000,733467.1,733467.1,8981,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496907978,2077068.00
06/08/2017 03:45,2,0.000,ALERT,211.93,298.17,59.938,1496907904,"274151322000087","219011344069620",0.00,16.30,0,284.64,299.97,0.0,0.0,0.000,925032.4,925032.4,9069,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496907980,2077069.00
06/08/2017 04:00,2,0.000,ALERT,213.06,300.57,59.986,1496908803,"201051344000645","219011344069620",0.00,16.00,0,297.87,302.37,0.0,0.0,0.000,732417.0,732417.0,8975,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496908805,2077070.00
06/08/2017 04:00,2,0.000,ALERT,212.61,299.07,59.981,1496908803,"274151322000085","219011344069620",0.00,15.80,0,296.66,300.57,0.0,0.0,0.000,947958.6,947958.6,8934,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496908807,2077071.00
06/08/2017 04:00,2,0.000,ALERT,213.06,299.97,60.028,1496908803,"201051344000633","219011344069620",0.00,15.30,0,296.06,301.77,0.0,0.0,0.000,718968.7,718968.7,9008,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496908808,2077072.00
06/08/2017 04:00,2,0.000,ALERT,212.61,300.57,59.981,1496908803,"201051344000469","219011344069620",0.00,15.50,0,296.96,302.07,0.0,0.0,0.000,722115.1,722115.1,8986,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496908810,2077073.00
06/08/2017 04:00,2,0.000,ALERT,212.38,299.67,59.981,1496908803,"201051344000646","219011344069620",0.00,15.50,0,296.96,300.87,0.0,0.0,0.000,717754.7,717754.7,8988,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496908812,2077074.00
06/08/2017 04:00,2,0.000,ALERT,212.16,298.47,59.970,1496908803,"274151322000052","219011344069620",0.00,16.30,0,296.36,300.87,0.0,0.0,0.000,984561.4,984561.4,8938,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496908814,2077075.00
06/08/2017 04:00,2,0.000,ALERT,212.61,299.97,59.996,1496908803,"201051344000585","219011344069620",0.00,15.50,0,297.26,300.87,0.0,0.0,0.000,729790.9,729790.9,8988,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496908816,2077076.00
06/08/2017 04:00,2,0.000,ALERT,212.38,299.97,59.975,1496908803,"201051344001230","219011344069620",0.00,15.00,0,297.87,301.17,0.0,0.0,0.000,722431.4,722431.4,8993,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496908817,2077077.00
06/08/2017 04:00,2,0.000,ALERT,213.06,300.57,59.996,1496908803,"201051344000582","219011344069620",0.00,14.70,0,298.47,301.77,0.0,0.0,0.000,711979.3,711979.3,8979,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496908819,2077078.00
06/08/2017 04:00,2,0.000,ALERT,212.38,299.97,59.975,1496908803,"201051344000955","219011344069620",0.00,15.50,0,297.57,300.87,0.0,0.0,0.000,731076.2,731076.2,8994,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496908821,2077079.00
06/08/2017 04:00,2,0.000,ALERT,212.38,298.47,59.975,1496908803,"274151322000094","219011344069620",0.00,15.50,0,296.36,299.97,0.0,0.0,0.000,807718.8,807718.8,9170,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496908823,2077080.00
06/08/2017 04:00,2,0.000,ALERT,212.61,301.47,59.986,1496908803,"201051344000579","219011344069620",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,740205.2,740205.2,8981,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496908824,2077081.00
06/08/2017 04:00,2,0.000,ALERT,212.38,300.27,59.959,1496908803,"201051344000890","219011344069620",0.00,15.30,0,298.17,302.37,0.0,0.0,0.000,725056.0,725056.0,8989,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496908826,2077082.00
06/08/2017 04:00,2,0.000,ALERT,212.61,299.97,59.981,1496908803,"201051344000438","219011344069620",0.00,15.00,0,297.87,301.77,0.0,0.0,0.000,727771.2,727771.2,8985,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496908828,2077083.00
06/08/2017 04:00,2,0.000,ALERT,212.83,299.67,59.996,1496908803,"201051344000417","219011344069620",0.00,15.30,0,296.96,300.87,0.0,0.0,0.000,668606.8,668606.8,9009,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496908830,2077084.00
06/08/2017 04:00,2,0.000,ALERT,212.61,299.37,59.986,1496908803,"274151322000083","219011344069620",0.00,15.50,0,296.96,300.87,0.0,0.0,0.000,974593.9,974593.9,8939,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496908832,2077085.00
06/08/2017 04:00,2,0.000,ALERT,212.83,299.37,59.965,1496908803,"274151322000076","219011344069620",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,1039483.4,1039483.4,8933,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496908833,2077086.00
06/08/2017 04:00,2,0.000,ALERT,212.61,301.47,59.996,1496908803,"201051344000868","219011344069620",0.00,15.80,0,298.77,303.28,0.0,0.0,0.000,720593.4,720593.4,8990,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496908835,2077087.00
06/08/2017 04:00,2,0.000,ALERT,212.16,299.67,59.981,1496908803,"274151322000095","219011344069620",0.00,15.30,0,297.57,301.47,0.0,0.0,0.000,1029410.1,1029410.1,8945,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496908837,2077088.00
06/08/2017 04:00,2,0.000,ALERT,212.38,300.87,59.981,1496908803,"201051344000988","219011344069620",0.00,16.00,0,295.46,302.07,0.0,0.0,0.000,641713.2,641713.2,8999,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496908839,2077089.00
06/08/2017 04:00,2,0.000,ALERT,212.61,299.37,59.986,1496908803,"201051344001025","219011344069620",0.00,15.00,0,297.26,301.77,0.0,0.0,0.000,727334.8,727334.8,9001,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496908841,2077090.00
06/08/2017 04:00,2,0.000,ALERT,212.61,300.87,59.986,1496908803,"201051344000458","219011344069620",0.00,16.70,0,298.17,302.98,0.0,0.0,0.000,732531.9,732531.9,8971,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496908842,2077091.00
06/08/2017 04:00,2,0.000,ALERT,213.06,300.57,59.991,1496908803,"201051344000853","219011344069620",0.00,15.80,0,298.17,302.37,0.0,0.0,0.000,733258.1,733258.1,8982,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496908844,2077092.00
06/08/2017 04:00,2,0.000,ALERT,212.83,299.97,59.981,1496908803,"201051344000685","219011344069620",0.00,15.30,0,297.57,301.17,0.0,0.0,0.000,727804.4,727804.4,9000,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496908846,2077093.00
06/08/2017 04:00,2,0.000,ALERT,212.61,299.37,59.991,1496908803,"201051344000917","219011344069620",0.00,15.80,0,296.66,300.87,0.0,0.0,0.000,724415.5,724415.5,8987,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496908848,2077094.00
06/08/2017 04:00,2,0.000,ALERT,212.83,299.97,59.986,1496908803,"201051344001145","219011344069620",0.00,15.00,0,298.17,301.77,0.0,0.0,0.000,732413.8,732413.8,8983,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496908850,2077095.00
06/08/2017 04:00,2,0.000,ALERT,212.61,299.07,59.975,1496908803,"201051344000651","219011344069620",0.00,14.30,0,297.26,300.87,0.0,0.0,0.000,720901.9,720901.9,8992,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496908852,2077096.00
06/08/2017 04:00,2,0.000,ALERT,211.93,299.37,59.981,1496908803,"274151322000088","219011344069620",0.00,16.30,0,296.36,300.57,0.0,0.0,0.000,934498.3,934498.3,8941,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496908854,2077097.00
06/08/2017 04:00,2,0.000,ALERT,212.83,298.47,60.002,1496908803,"274151322000068","219011344069620",0.00,16.70,0,296.06,299.67,0.0,0.0,0.000,808172.2,808172.2,9187,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496908855,2077098.00
06/08/2017 04:00,2,0.000,ALERT,212.16,299.67,59.981,1496908803,"201051344001135","219011344069620",0.00,15.30,0,298.17,301.77,0.0,0.0,0.000,716334.4,716334.4,8979,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496908857,2077099.00
06/08/2017 04:00,2,0.000,ALERT,212.38,301.47,59.986,1496908803,"201051344000594","219011344069620",0.00,15.50,0,297.87,302.68,0.0,0.0,0.000,735209.8,735209.8,8980,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496908859,2077100.00
06/08/2017 04:00,2,0.000,ALERT,212.61,299.67,60.007,1496908803,"201051344001203","219011344069620",0.00,15.00,0,297.57,302.98,0.0,0.0,0.000,725616.3,725616.3,9013,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496908861,2077101.00
06/08/2017 04:00,2,0.000,ALERT,212.16,299.37,59.981,1496908803,"274151322000054","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,951829.7,951829.7,8928,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496908863,2077102.00
06/08/2017 04:00,2,0.000,ALERT,212.83,300.57,59.986,1496908803,"201051344000867","219011344069620",0.00,16.00,0,297.87,302.37,0.0,0.0,0.000,719463.6,719463.6,9009,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496908864,2077103.00
06/08/2017 04:00,2,0.000,ALERT,212.61,299.97,59.996,1496908803,"201051344001093","219011344069620",0.00,15.80,0,297.57,301.17,0.0,0.0,0.000,724213.4,724213.4,9001,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496908866,2077104.00
06/08/2017 04:00,2,0.000,ALERT,212.61,300.87,59.975,1496908803,"201051344000900","219011344069620",0.00,15.80,0,297.57,302.37,0.0,0.0,0.000,740913.7,740913.7,8983,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496908868,2077105.00
06/08/2017 04:00,2,0.000,ALERT,212.61,299.97,59.981,1496908803,"201051344000648","219011344069620",0.00,15.30,0,297.57,302.68,0.0,0.0,0.000,729595.4,729595.4,8977,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496908870,2077106.00
06/08/2017 04:00,2,0.000,ALERT,211.70,299.97,59.981,1496908803,"201051344000569","219011344069620",0.00,16.00,0,298.47,302.98,0.0,0.0,0.000,743190.0,743190.0,8963,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496908872,2077107.00
06/08/2017 04:00,2,0.000,ALERT,211.93,299.97,59.996,1496908803,"201051344000983","219011344069620",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,733692.5,733692.5,8982,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496908873,2077108.00
06/08/2017 04:00,2,0.000,ALERT,211.93,299.67,59.996,1496908803,"201051344001158","219011344069620",0.00,15.50,0,297.26,302.07,0.0,0.0,0.000,718881.3,718881.3,8989,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496908875,2077109.00
06/08/2017 04:00,2,0.000,ALERT,213.06,301.17,59.986,1496908803,"201051344000576","219011344069620",0.00,15.80,0,297.87,302.37,0.0,0.0,0.000,733467.1,733467.1,8983,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496908877,2077110.00
06/08/2017 04:00,2,0.000,ALERT,212.61,299.07,59.975,1496908803,"274151322000087","219011344069620",0.00,16.30,0,296.06,299.97,0.0,0.0,0.000,925032.4,925032.4,9071,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496908879,2077111.00
06/08/2017 04:15,2,0.000,ALERT,213.29,300.57,59.970,1496909703,"201051344000645","219011344069620",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,732417.0,732417.0,8977,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496909705,2077112.00
06/08/2017 04:15,2,0.000,ALERT,212.16,299.07,59.954,1496909703,"274151322000085","219011344069620",0.00,16.00,0,296.66,300.57,0.0,0.0,0.000,947958.6,947958.6,8936,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496909707,2077113.00
06/08/2017 04:15,2,0.000,ALERT,213.29,300.57,59.944,1496909703,"201051344000633","219011344069620",0.00,15.80,0,296.66,301.77,0.0,0.0,0.000,718968.7,718968.7,9010,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496909709,2077114.00
06/08/2017 04:15,2,0.000,ALERT,212.83,300.57,59.959,1496909703,"201051344000469","219011344069620",0.00,16.00,0,297.26,301.77,0.0,0.0,0.000,722115.1,722115.1,8988,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496909711,2077115.00
06/08/2017 04:15,2,0.000,ALERT,212.38,299.67,59.970,1496909703,"201051344000646","219011344069620",0.00,15.50,0,296.66,300.87,0.0,0.0,0.000,717754.7,717754.7,8990,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496909713,2077116.00
06/08/2017 04:15,2,0.000,ALERT,212.16,299.67,59.959,1496909703,"274151322000052","219011344069620",0.00,16.70,0,296.36,300.87,0.0,0.0,0.000,984561.4,984561.4,8940,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496909715,2077117.00
06/08/2017 04:15,2,0.000,ALERT,212.61,299.97,59.944,1496909703,"201051344000585","219011344069620",0.00,15.80,0,296.96,301.17,0.0,0.0,0.000,729790.9,729790.9,8990,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496909716,2077118.00
06/08/2017 04:15,2,0.000,ALERT,212.38,300.27,59.970,1496909703,"201051344001230","219011344069620",0.00,15.30,0,297.57,301.47,0.0,0.0,0.000,722431.4,722431.4,8995,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496909718,2077119.00
06/08/2017 04:15,2,0.000,ALERT,213.06,300.87,59.965,1496909703,"201051344000582","219011344069620",0.00,15.00,0,298.17,302.07,0.0,0.0,0.000,711979.3,711979.3,8981,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496909720,2077120.00
06/08/2017 04:15,2,0.000,ALERT,212.16,299.67,59.986,1496909703,"201051344000955","219011344069620",0.00,15.80,0,297.26,301.47,0.0,0.0,0.000,731076.2,731076.2,8996,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496909722,2077121.00
06/08/2017 04:15,2,0.000,ALERT,212.38,299.07,59.959,1496909703,"274151322000094","219011344069620",0.00,15.50,0,296.36,300.27,0.0,0.0,0.000,807718.8,807718.8,9172,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496909724,2077122.00
