ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/08/2017 04:15,2,0.000,ALERT,212.61,301.17,59.965,1496909703,"201051344000579","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,740205.2,740205.2,8983,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496909725,2077123.00
06/08/2017 04:15,2,0.000,ALERT,212.38,300.57,59.975,1496909703,"201051344000890","219011344069620",0.00,15.50,0,297.87,302.68,0.0,0.0,0.000,725056.0,725056.0,8991,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496909727,2077124.00
06/08/2017 04:15,2,0.000,ALERT,212.61,299.97,60.007,1496909703,"201051344000438","219011344069620",0.00,15.30,0,297.57,301.77,0.0,0.0,0.000,727771.2,727771.2,8987,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496909729,2077125.00
06/08/2017 04:15,2,0.000,ALERT,212.61,299.37,59.959,1496909703,"201051344000417","219011344069620",0.00,15.50,0,296.96,300.87,0.0,0.0,0.000,668606.8,668606.8,9011,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496909731,2077126.00
06/08/2017 04:15,2,0.000,ALERT,212.16,299.07,59.975,1496909703,"274151322000083","219011344069620",0.00,15.50,0,296.96,301.17,0.0,0.0,0.000,974593.9,974593.9,8941,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496909733,2077127.00
06/08/2017 04:15,2,0.000,ALERT,212.83,299.07,59.965,1496909703,"274151322000076","219011344069620",0.00,16.30,0,296.66,300.87,0.0,0.0,0.000,1039483.4,1039483.4,8935,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496909735,2077128.00
06/08/2017 04:15,2,0.000,ALERT,212.61,300.87,59.975,1496909703,"201051344000868","219011344069620",0.00,16.30,0,298.77,303.58,0.0,0.0,0.000,720593.4,720593.4,8992,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496909736,2077129.00
06/08/2017 04:15,2,0.000,ALERT,212.16,299.67,59.975,1496909703,"274151322000095","219011344069620",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,1029410.1,1029410.1,8947,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496909738,2077130.00
06/08/2017 04:15,2,0.000,ALERT,212.61,300.57,59.986,1496909703,"201051344000988","219011344069620",0.00,16.70,0,296.06,302.37,0.0,0.0,0.000,641713.2,641713.2,9001,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496909740,2077131.00
06/08/2017 04:15,2,0.000,ALERT,212.38,299.07,59.981,1496909703,"201051344001025","219011344069620",0.00,15.00,0,296.66,302.07,0.0,0.0,0.000,727334.8,727334.8,9003,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496909742,2077132.00
06/08/2017 04:15,2,0.000,ALERT,212.38,300.57,59.944,1496909703,"201051344000458","219011344069620",0.00,17.30,0,298.47,303.28,0.0,0.0,0.000,732531.9,732531.9,8973,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496909744,2077133.00
06/08/2017 04:15,2,0.000,ALERT,213.29,300.87,59.975,1496909703,"201051344000853","219011344069620",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,733258.1,733258.1,8984,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496909745,2077134.00
06/08/2017 04:15,2,0.000,ALERT,212.83,299.67,59.991,1496909703,"201051344000685","219011344069620",0.00,15.50,0,297.26,301.17,0.0,0.0,0.000,727804.4,727804.4,9002,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496909747,2077135.00
06/08/2017 04:15,2,0.000,ALERT,212.61,299.37,60.002,1496909703,"201051344000917","219011344069620",0.00,16.00,0,296.06,300.57,0.0,0.0,0.000,724415.5,724415.5,8989,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496909749,2077136.00
06/08/2017 04:15,2,0.000,ALERT,212.83,300.27,59.981,1496909703,"201051344001145","219011344069620",0.00,15.30,0,297.87,302.07,0.0,0.0,0.000,732413.8,732413.8,8985,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496909751,2077137.00
06/08/2017 04:15,2,0.000,ALERT,212.61,299.07,59.991,1496909703,"201051344000651","219011344069620",0.00,14.70,0,296.96,300.87,0.0,0.0,0.000,720901.9,720901.9,8994,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496909752,2077138.00
06/08/2017 04:15,2,0.000,ALERT,211.70,299.37,60.002,1496909703,"274151322000088","219011344069620",0.00,16.70,0,296.66,300.57,0.0,0.0,0.000,934498.3,934498.3,8943,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496909754,2077139.00
06/08/2017 04:15,2,0.000,ALERT,212.83,298.47,59.991,1496909703,"274151322000068","219011344069620",0.00,17.00,0,296.06,299.67,0.0,0.0,0.000,808172.2,808172.2,9189,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496909756,2077140.00
06/08/2017 04:15,2,0.000,ALERT,212.16,299.67,59.986,1496909703,"201051344001135","219011344069620",0.00,15.50,0,297.57,301.77,0.0,0.0,0.000,716334.4,716334.4,8981,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496909758,2077141.00
06/08/2017 04:15,2,0.000,ALERT,212.61,301.47,60.002,1496909703,"201051344000594","219011344069620",0.00,15.80,0,298.17,302.98,0.0,0.0,0.000,735209.8,735209.8,8982,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496909760,2077142.00
06/08/2017 04:15,2,0.000,ALERT,212.61,299.67,59.991,1496909703,"201051344001203","219011344069620",0.00,15.30,0,296.96,302.98,0.0,0.0,0.000,725616.3,725616.3,9015,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496909761,2077143.00
06/08/2017 04:15,2,0.000,ALERT,212.16,298.77,59.996,1496909703,"274151322000054","219011344069620",0.00,17.00,0,296.36,301.17,0.0,0.0,0.000,951829.7,951829.7,8930,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496909763,2077144.00
06/08/2017 04:15,2,0.000,ALERT,212.83,300.27,60.002,1496909703,"201051344000867","219011344069620",0.00,16.70,0,298.17,303.28,0.0,0.0,0.000,719463.6,719463.6,9011,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496909765,2077145.00
06/08/2017 04:15,2,0.000,ALERT,212.61,299.67,59.981,1496909703,"201051344001093","219011344069620",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,724213.4,724213.4,9003,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496909767,2077146.00
06/08/2017 04:15,2,0.000,ALERT,212.38,300.57,59.991,1496909703,"201051344000900","219011344069620",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,740913.7,740913.7,8985,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496909769,2077147.00
06/08/2017 04:15,2,0.000,ALERT,212.83,299.97,59.991,1496909703,"201051344000648","219011344069620",0.00,15.80,0,296.66,302.37,0.0,0.0,0.000,729595.4,729595.4,8979,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496909770,2077148.00
06/08/2017 04:15,2,0.000,ALERT,212.61,300.87,59.991,1496909703,"201051344000569","219011344069620",0.00,16.70,0,298.47,302.98,0.0,0.0,0.000,743190.0,743190.0,8965,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496909772,2077149.00
06/08/2017 04:15,2,0.000,ALERT,212.61,300.57,59.996,1496909703,"201051344000983","219011344069620",0.00,16.70,0,298.17,302.68,0.0,0.0,0.000,733692.5,733692.5,8984,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496909774,2077150.00
06/08/2017 04:15,2,0.000,ALERT,212.61,300.27,59.996,1496909703,"201051344001158","219011344069620",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,718881.3,718881.3,8991,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496909776,2077151.00
06/08/2017 04:15,2,0.000,ALERT,213.06,300.87,59.986,1496909703,"201051344000576","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,733467.1,733467.1,8985,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496909778,2077152.00
06/08/2017 04:15,2,0.000,ALERT,212.16,297.87,59.986,1496909703,"274151322000087","219011344069620",0.00,16.30,0,296.06,300.27,0.0,0.0,0.000,925032.4,925032.4,9073,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496909780,2077153.00
06/08/2017 04:30,2,0.000,ALERT,213.06,300.57,59.986,1496910604,"201051344000645","219011344069620",0.00,17.30,0,298.17,302.37,0.0,0.0,0.000,732417.0,732417.0,8979,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496910606,2077154.00
06/08/2017 04:30,2,0.000,ALERT,212.16,298.47,60.012,1496910604,"274151322000085","219011344069620",0.00,16.30,0,296.36,300.57,0.0,0.0,0.000,947958.6,947958.6,8938,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496910607,2077155.00
06/08/2017 04:30,2,0.000,ALERT,213.29,300.57,59.991,1496910604,"201051344000633","219011344069620",0.00,16.00,0,296.36,301.77,0.0,0.0,0.000,718968.7,718968.7,9012,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496910609,2077156.00
06/08/2017 04:30,2,0.000,ALERT,212.83,300.57,59.981,1496910604,"201051344000469","219011344069620",0.00,17.00,0,296.96,302.07,0.0,0.0,0.000,722115.1,722115.1,8990,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496910611,2077157.00
06/08/2017 04:30,2,0.000,ALERT,212.16,299.67,59.996,1496910604,"201051344000646","219011344069620",0.00,16.00,0,296.36,301.17,0.0,0.0,0.000,717754.7,717754.7,8992,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496910613,2077158.00
06/08/2017 04:30,2,0.000,ALERT,211.93,299.37,59.986,1496910604,"274151322000052","219011344069620",0.00,17.00,0,296.06,300.87,0.0,0.0,0.000,984561.4,984561.4,8942,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496910615,2077159.00
06/08/2017 04:30,2,0.000,ALERT,212.61,299.97,59.991,1496910604,"201051344000585","219011344069620",0.00,16.70,0,296.66,301.17,0.0,0.0,0.000,729790.9,729790.9,8992,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496910617,2077160.00
06/08/2017 04:30,2,0.000,ALERT,212.61,300.27,59.996,1496910604,"201051344001230","219011344069620",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,722431.4,722431.4,8997,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496910618,2077161.00
06/08/2017 04:30,2,0.000,ALERT,213.06,300.87,59.981,1496910604,"201051344000582","219011344069620",0.00,15.80,0,297.87,302.07,0.0,0.0,0.000,711979.3,711979.3,8983,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496910620,2077162.00
06/08/2017 04:30,2,0.000,ALERT,212.16,299.67,59.991,1496910604,"201051344000955","219011344069620",0.00,16.30,0,297.26,301.47,0.0,0.0,0.000,731076.2,731076.2,8998,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496910622,2077163.00
06/08/2017 04:30,2,0.000,ALERT,212.16,298.47,59.991,1496910604,"274151322000094","219011344069620",0.00,16.00,0,295.76,299.97,0.0,0.0,0.000,807718.8,807718.8,9174,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496910624,2077164.00
06/08/2017 04:30,2,0.000,ALERT,212.61,301.17,60.028,1496910604,"201051344000579","219011344069620",0.00,17.00,0,298.77,302.98,0.0,0.0,0.000,740205.2,740205.2,8985,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496910626,2077165.00
06/08/2017 04:30,2,0.000,ALERT,212.38,300.27,59.996,1496910604,"201051344000890","219011344069620",0.00,15.80,0,297.87,302.68,0.0,0.0,0.000,725056.0,725056.0,8993,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496910627,2077166.00
06/08/2017 04:30,2,0.000,ALERT,212.61,299.97,59.991,1496910604,"201051344000438","219011344069620",0.00,15.80,0,297.26,301.77,0.0,0.0,0.000,727771.2,727771.2,8989,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496910629,2077167.00
06/08/2017 04:30,2,0.000,ALERT,212.61,299.37,59.986,1496910604,"201051344000417","219011344069620",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,668606.8,668606.8,9013,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496910631,2077168.00
06/08/2017 04:30,2,0.000,ALERT,211.93,299.37,59.981,1496910604,"274151322000083","219011344069620",0.00,15.80,0,296.36,300.87,0.0,0.0,0.000,974593.9,974593.9,8943,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496910633,2077169.00
06/08/2017 04:30,2,0.000,ALERT,212.61,298.47,59.991,1496910604,"274151322000076","219011344069620",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,1039483.4,1039483.4,8937,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496910634,2077170.00
06/08/2017 04:30,2,0.000,ALERT,212.61,301.17,59.986,1496910604,"201051344000868","219011344069620",0.00,17.00,0,298.77,303.28,0.0,0.0,0.000,720593.4,720593.4,8994,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496910636,2077171.00
06/08/2017 04:30,2,0.000,ALERT,212.16,299.67,59.954,1496910604,"274151322000095","219011344069620",0.00,15.50,0,297.26,301.17,0.0,0.0,0.000,1029410.1,1029410.1,8949,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496910638,2077172.00
06/08/2017 04:30,2,0.000,ALERT,212.61,300.57,59.981,1496910604,"201051344000988","219011344069620",0.00,17.30,0,295.76,302.07,0.0,0.0,0.000,641713.2,641713.2,9003,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496910640,2077173.00
06/08/2017 04:30,2,0.000,ALERT,212.38,299.07,59.922,1496910604,"201051344001025","219011344069620",0.00,15.50,0,296.66,301.77,0.0,0.0,0.000,727334.8,727334.8,9005,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496910642,2077174.00
06/08/2017 04:30,2,0.000,ALERT,212.61,300.87,59.975,1496910604,"201051344000458","219011344069620",0.00,17.80,0,298.17,303.28,0.0,0.0,0.000,732531.9,732531.9,8975,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496910644,2077175.00
06/08/2017 04:30,2,0.000,ALERT,213.29,300.57,59.965,1496910604,"201051344000853","219011344069620",0.00,17.00,0,298.17,302.68,0.0,0.0,0.000,733258.1,733258.1,8986,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496910646,2077176.00
06/08/2017 04:30,2,0.000,ALERT,212.83,299.97,59.970,1496910604,"201051344000685","219011344069620",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,727804.4,727804.4,9004,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496910647,2077177.00
06/08/2017 04:30,2,0.000,ALERT,212.61,299.37,59.970,1496910604,"201051344000917","219011344069620",0.00,16.70,0,296.06,300.87,0.0,0.0,0.000,724415.5,724415.5,8991,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496910649,2077178.00
06/08/2017 04:30,2,0.000,ALERT,212.83,300.27,59.954,1496910604,"201051344001145","219011344069620",0.00,15.80,0,297.87,302.07,0.0,0.0,0.000,732413.8,732413.8,8987,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496910651,2077179.00
06/08/2017 04:30,2,0.000,ALERT,212.61,299.37,59.970,1496910604,"201051344000651","219011344069620",0.00,15.50,0,296.66,301.17,0.0,0.0,0.000,720901.9,720901.9,8996,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496910653,2077180.00
06/08/2017 04:30,2,0.000,ALERT,211.93,298.77,59.986,1496910604,"274151322000088","219011344069620",0.00,17.30,0,296.06,300.27,0.0,0.0,0.000,934498.3,934498.3,8945,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496910655,2077181.00
06/08/2017 04:30,2,0.000,ALERT,212.61,297.87,59.991,1496910604,"274151322000068","219011344069620",0.00,17.50,0,295.46,299.67,0.0,0.0,0.000,808172.2,808172.2,9191,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496910656,2077182.00
06/08/2017 04:30,2,0.000,ALERT,212.16,299.97,59.938,1496910604,"201051344001135","219011344069620",0.00,16.00,0,297.26,301.77,0.0,0.0,0.000,716334.4,716334.4,8983,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496910658,2077183.00
06/08/2017 04:30,2,0.000,ALERT,212.61,301.47,59.959,1496910604,"201051344000594","219011344069620",0.00,16.30,0,297.87,302.98,0.0,0.0,0.000,735209.8,735209.8,8984,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496910660,2077184.00
06/08/2017 04:30,2,0.000,ALERT,212.83,299.97,59.959,1496910604,"201051344001203","219011344069620",0.00,15.80,0,297.26,302.98,0.0,0.0,0.000,725616.3,725616.3,9017,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496910662,2077185.00
06/08/2017 04:30,2,0.000,ALERT,212.16,299.37,59.959,1496910604,"274151322000054","219011344069620",0.00,17.50,0,296.06,300.87,0.0,0.0,0.000,951829.7,951829.7,8932,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496910663,2077186.00
06/08/2017 04:30,2,0.000,ALERT,212.83,300.57,59.965,1496910604,"201051344000867","219011344069620",0.00,17.30,0,297.87,302.68,0.0,0.0,0.000,719463.6,719463.6,9013,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496910665,2077187.00
06/08/2017 04:30,2,0.000,ALERT,212.61,299.97,59.965,1496910604,"201051344001093","219011344069620",0.00,16.70,0,296.96,301.17,0.0,0.0,0.000,724213.4,724213.4,9005,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496910667,2077188.00
06/08/2017 04:30,2,0.000,ALERT,212.61,300.87,59.949,1496910604,"201051344000900","219011344069620",0.00,17.00,0,297.87,302.37,0.0,0.0,0.000,740913.7,740913.7,8987,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496910669,2077189.00
06/08/2017 04:30,2,0.000,ALERT,213.06,300.27,59.970,1496910604,"201051344000648","219011344069620",0.00,16.30,0,297.57,302.68,0.0,0.0,0.000,729595.4,729595.4,8981,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496910671,2077190.00
06/08/2017 04:30,2,0.000,ALERT,212.83,301.17,59.965,1496910604,"201051344000569","219011344069620",0.00,17.30,0,298.47,302.98,0.0,0.0,0.000,743190.0,743190.0,8967,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496910673,2077191.00
06/08/2017 04:30,2,0.000,ALERT,212.61,300.87,59.970,1496910604,"201051344000983","219011344069620",0.00,17.30,0,298.47,302.98,0.0,0.0,0.000,733692.5,733692.5,8986,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496910674,2077192.00
06/08/2017 04:30,2,0.000,ALERT,212.83,300.27,59.965,1496910604,"201051344001158","219011344069620",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,718881.3,718881.3,8993,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496910676,2077193.00
06/08/2017 04:30,2,0.000,ALERT,213.06,301.17,59.965,1496910604,"201051344000576","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,733467.1,733467.1,8987,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496910678,2077194.00
06/08/2017 04:30,2,0.000,ALERT,212.38,298.77,59.954,1496910604,"274151322000087","219011344069620",0.00,17.00,0,295.76,299.67,0.0,0.0,0.000,925032.4,925032.4,9075,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496910680,2077195.00
06/08/2017 04:45,2,0.000,ALERT,212.83,299.67,59.970,1496911504,"201051344000645","219011344069620",0.00,17.80,0,298.17,302.07,0.0,0.0,0.000,732417.0,732417.0,8981,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496911506,2077196.00
06/08/2017 04:45,2,0.000,ALERT,212.16,298.77,59.981,1496911504,"274151322000085","219011344069620",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,947958.6,947958.6,8940,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496911507,2077197.00
06/08/2017 04:45,2,0.000,ALERT,213.06,299.37,59.981,1496911504,"201051344000633","219011344069620",0.00,16.70,0,296.66,301.77,0.0,0.0,0.000,718968.7,718968.7,9014,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496911509,2077198.00
06/08/2017 04:45,2,0.000,ALERT,212.61,299.67,59.981,1496911504,"201051344000469","219011344069620",0.00,17.50,0,297.26,301.77,0.0,0.0,0.000,722115.1,722115.1,8992,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496911511,2077199.00
06/08/2017 04:45,2,0.000,ALERT,211.93,299.07,60.002,1496911504,"201051344000646","219011344069620",0.00,16.70,0,296.36,301.17,0.0,0.0,0.000,717754.7,717754.7,8994,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496911513,2077200.00
06/08/2017 04:45,2,0.000,ALERT,211.93,298.47,59.986,1496911504,"274151322000052","219011344069620",0.00,17.30,0,296.06,300.87,0.0,0.0,0.000,984561.4,984561.4,8944,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496911514,2077201.00
06/08/2017 04:45,2,0.000,ALERT,212.38,299.37,59.981,1496911504,"201051344000585","219011344069620",0.00,17.30,0,296.66,301.47,0.0,0.0,0.000,729790.9,729790.9,8994,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496911516,2077202.00
06/08/2017 04:45,2,0.000,ALERT,212.16,299.67,59.981,1496911504,"201051344001230","219011344069620",0.00,16.30,0,297.26,301.47,0.0,0.0,0.000,722431.4,722431.4,8999,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496911518,2077203.00
06/08/2017 04:45,2,0.000,ALERT,212.61,299.97,59.986,1496911504,"201051344000582","219011344069620",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,711979.3,711979.3,8985,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496911520,2077204.00
06/08/2017 04:45,2,0.000,ALERT,211.70,299.37,59.996,1496911504,"201051344000955","219011344069620",0.00,17.00,0,296.96,301.47,0.0,0.0,0.000,731076.2,731076.2,9000,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496911522,2077205.00
06/08/2017 04:45,2,0.000,ALERT,212.38,297.87,59.986,1496911504,"274151322000094","219011344069620",0.00,16.30,0,296.06,299.97,0.0,0.0,0.000,807718.8,807718.8,9176,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496911523,2077206.00
06/08/2017 04:45,2,0.000,ALERT,212.38,300.57,59.970,1496911504,"201051344000579","219011344069620",0.00,17.50,0,298.77,302.98,0.0,0.0,0.000,740205.2,740205.2,8987,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496911525,2077207.00
06/08/2017 04:45,2,0.000,ALERT,212.16,299.97,59.996,1496911504,"201051344000890","219011344069620",0.00,16.30,0,297.87,302.68,0.0,0.0,0.000,725056.0,725056.0,8995,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496911527,2077208.00
06/08/2017 04:45,2,0.000,ALERT,212.16,299.37,59.981,1496911504,"201051344000438","219011344069620",0.00,16.30,0,297.26,301.77,0.0,0.0,0.000,727771.2,727771.2,8991,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496911529,2077209.00
06/08/2017 04:45,2,0.000,ALERT,212.38,298.77,59.991,1496911504,"201051344000417","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,668606.8,668606.8,9015,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496911531,2077210.00
06/08/2017 04:45,2,0.000,ALERT,212.16,298.77,59.991,1496911504,"274151322000083","219011344069620",0.00,16.30,0,296.66,300.87,0.0,0.0,0.000,974593.9,974593.9,8945,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496911533,2077211.00
06/08/2017 04:45,2,0.000,ALERT,212.83,297.87,59.981,1496911504,"274151322000076","219011344069620",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,1039483.4,1039483.4,8939,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496911534,2077212.00
06/08/2017 04:45,2,0.000,ALERT,212.38,300.57,60.007,1496911504,"201051344000868","219011344069620",0.00,17.50,0,299.07,302.98,0.0,0.0,0.000,720593.4,720593.4,8996,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496911536,2077213.00
06/08/2017 04:45,2,0.000,ALERT,212.16,299.37,60.007,1496911504,"274151322000095","219011344069620",0.00,16.00,0,297.57,301.17,0.0,0.0,0.000,1029410.1,1029410.1,8951,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496911538,2077214.00
06/08/2017 04:45,2,0.000,ALERT,212.38,299.97,60.002,1496911504,"201051344000988","219011344069620",0.00,17.80,0,296.06,302.07,0.0,0.0,0.000,641713.2,641713.2,9005,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496911540,2077215.00
06/08/2017 04:45,2,0.000,ALERT,212.16,298.77,60.039,1496911504,"201051344001025","219011344069620",0.00,16.00,0,296.66,302.07,0.0,0.0,0.000,727334.8,727334.8,9007,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496911542,2077216.00
06/08/2017 04:45,2,0.000,ALERT,212.38,300.27,60.002,1496911504,"201051344000458","219011344069620",0.00,18.30,0,298.47,303.28,0.0,0.0,0.000,732531.9,732531.9,8977,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496911543,2077217.00
06/08/2017 04:45,2,0.000,ALERT,212.83,299.37,60.002,1496911504,"201051344000853","219011344069620",0.00,17.50,0,298.17,302.68,0.0,0.0,0.000,733258.1,733258.1,8988,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496911545,2077218.00
06/08/2017 04:45,2,0.000,ALERT,212.61,299.67,60.007,1496911504,"201051344000685","219011344069620",0.00,16.70,0,296.96,301.47,0.0,0.0,0.000,727804.4,727804.4,9006,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496911547,2077219.00
06/08/2017 04:45,2,0.000,ALERT,212.16,299.07,60.002,1496911504,"201051344000917","219011344069620",0.00,17.50,0,295.76,300.57,0.0,0.0,0.000,724415.5,724415.5,8993,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496911549,2077220.00
06/08/2017 04:45,2,0.000,ALERT,212.38,299.67,60.018,1496911504,"201051344001145","219011344069620",0.00,16.30,0,297.57,302.07,0.0,0.0,0.000,732413.8,732413.8,8989,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496911551,2077221.00
06/08/2017 04:45,2,0.000,ALERT,212.38,298.77,59.996,1496911504,"201051344000651","219011344069620",0.00,16.30,0,296.66,301.17,0.0,0.0,0.000,720901.9,720901.9,8998,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496911553,2077222.00
06/08/2017 04:45,2,0.000,ALERT,211.93,297.57,59.986,1496911504,"274151322000088","219011344069620",0.00,17.80,0,296.36,300.27,0.0,0.0,0.000,934498.3,934498.3,8947,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496911555,2077223.00
06/08/2017 04:45,2,0.000,ALERT,212.83,297.26,59.996,1496911504,"274151322000068","219011344069620",0.00,17.80,0,295.76,299.67,0.0,0.0,0.000,808172.2,808172.2,9193,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496911556,2077224.00
06/08/2017 04:45,2,0.000,ALERT,211.70,299.37,59.991,1496911504,"201051344001135","219011344069620",0.00,17.00,0,297.26,302.07,0.0,0.0,0.000,716334.4,716334.4,8985,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496911558,2077225.00
06/08/2017 04:45,2,0.000,ALERT,212.16,300.57,59.996,1496911504,"201051344000594","219011344069620",0.00,16.70,0,298.17,303.28,0.0,0.0,0.000,735209.8,735209.8,8986,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496911560,2077226.00
06/08/2017 04:45,2,0.000,ALERT,212.16,299.07,60.002,1496911504,"201051344001203","219011344069620",0.00,16.30,0,296.96,303.28,0.0,0.0,0.000,725616.3,725616.3,9019,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496911562,2077227.00
06/08/2017 04:45,2,0.000,ALERT,211.93,297.87,60.034,1496911504,"274151322000054","219011344069620",0.00,18.00,0,296.36,300.87,0.0,0.0,0.000,951829.7,951829.7,8934,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496911563,2077228.00
06/08/2017 04:45,2,0.000,ALERT,212.61,299.67,59.959,1496911504,"201051344000867","219011344069620",0.00,17.80,0,298.17,302.68,0.0,0.0,0.000,719463.6,719463.6,9015,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496911565,2077229.00
06/08/2017 04:45,2,0.000,ALERT,212.16,299.37,60.034,1496911504,"201051344001093","219011344069620",0.00,17.30,0,296.96,301.47,0.0,0.0,0.000,724213.4,724213.4,9007,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496911567,2077230.00
06/08/2017 04:45,2,0.000,ALERT,212.38,300.27,59.996,1496911504,"201051344000900","219011344069620",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,740913.7,740913.7,8989,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496911569,2077231.00
06/08/2017 04:45,2,0.000,ALERT,212.61,299.37,60.002,1496911504,"201051344000648","219011344069620",0.00,17.00,0,297.87,302.68,0.0,0.0,0.000,729595.4,729595.4,8983,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496911571,2077232.00
06/08/2017 04:45,2,0.000,ALERT,212.61,300.57,59.996,1496911504,"201051344000569","219011344069620",0.00,18.00,0,298.77,302.98,0.0,0.0,0.000,743190.0,743190.0,8969,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496911573,2077233.00
06/08/2017 04:45,2,0.000,ALERT,212.61,300.27,59.991,1496911504,"201051344000983","219011344069620",0.00,17.80,0,298.77,302.68,0.0,0.0,0.000,733692.5,733692.5,8988,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496911574,2077234.00
06/08/2017 04:45,2,0.000,ALERT,212.61,299.67,60.007,1496911504,"201051344001158","219011344069620",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,718881.3,718881.3,8995,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496911576,2077235.00
06/08/2017 04:45,2,0.000,ALERT,213.06,300.57,59.996,1496911504,"201051344000576","219011344069620",0.00,17.50,0,298.47,302.37,0.0,0.0,0.000,733467.1,733467.1,8989,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496911578,2077236.00
06/08/2017 04:45,2,0.000,ALERT,212.16,298.17,59.986,1496911504,"274151322000087","219011344069620",0.00,17.30,0,295.76,299.97,0.0,0.0,0.000,925032.4,925032.4,9077,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496911580,2077237.00
06/08/2017 05:00,2,0.000,ALERT,212.61,299.07,60.002,1496912403,"201051344000645","219011344069620",0.00,18.30,0,297.57,301.17,0.0,0.0,0.000,732417.0,732417.0,8983,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496912405,2077238.00
06/08/2017 05:00,2,0.000,ALERT,212.16,298.17,59.991,1496912403,"274151322000085","219011344069620",0.00,17.50,0,296.06,299.97,0.0,0.0,0.000,947958.6,947958.6,8942,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496912407,2077239.00
06/08/2017 05:00,2,0.000,ALERT,212.83,299.07,59.938,1496912403,"201051344000633","219011344069620",0.00,17.30,0,295.76,300.87,0.0,0.0,0.000,718968.7,718968.7,9016,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496912409,2077240.00
06/08/2017 05:00,2,0.000,ALERT,212.38,299.37,59.986,1496912403,"201051344000469","219011344069620",0.00,17.80,0,296.66,301.17,0.0,0.0,0.000,722115.1,722115.1,8994,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496912411,2077241.00
06/08/2017 05:00,2,0.000,ALERT,211.70,299.07,59.996,1496912403,"201051344000646","219011344069620",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,717754.7,717754.7,8996,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496912413,2077242.00
06/08/2017 05:00,2,0.000,ALERT,211.70,297.26,59.981,1496912403,"274151322000052","219011344069620",0.00,17.80,0,295.76,300.27,0.0,0.0,0.000,984561.4,984561.4,8946,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496912414,2077243.00
06/08/2017 05:00,2,0.000,ALERT,212.16,299.07,59.981,1496912403,"201051344000585","219011344069620",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,729790.9,729790.9,8996,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496912416,2077244.00
06/08/2017 05:00,2,0.000,ALERT,211.93,299.67,60.002,1496912403,"201051344001230","219011344069620",0.00,16.70,0,297.57,300.87,0.0,0.0,0.000,722431.4,722431.4,9001,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496912418,2077245.00
06/08/2017 05:00,2,0.000,ALERT,212.38,300.27,60.034,1496912403,"201051344000582","219011344069620",0.00,17.00,0,298.17,301.47,0.0,0.0,0.000,711979.3,711979.3,8987,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496912420,2077246.00
06/08/2017 05:00,2,0.000,ALERT,211.48,299.07,59.981,1496912403,"201051344000955","219011344069620",0.00,17.50,0,297.26,300.57,0.0,0.0,0.000,731076.2,731076.2,9002,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496912421,2077247.00
06/08/2017 05:00,2,0.000,ALERT,211.93,297.57,59.975,1496912403,"274151322000094","219011344069620",0.00,16.70,0,295.76,299.37,0.0,0.0,0.000,807718.8,807718.8,9178,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496912423,2077248.00
06/08/2017 05:00,2,0.000,ALERT,212.16,299.97,59.981,1496912403,"201051344000579","219011344069620",0.00,17.80,0,298.17,302.07,0.0,0.0,0.000,740205.2,740205.2,8989,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496912425,2077249.00
06/08/2017 05:00,2,0.000,ALERT,211.70,299.67,59.959,1496912403,"201051344000890","219011344069620",0.00,17.00,0,298.17,302.07,0.0,0.0,0.000,725056.0,725056.0,8997,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496912427,2077250.00
06/08/2017 05:00,2,0.000,ALERT,212.16,299.37,59.986,1496912403,"201051344000438","219011344069620",0.00,17.00,0,297.87,301.17,0.0,0.0,0.000,727771.2,727771.2,8993,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496912429,2077251.00
06/08/2017 05:00,2,0.000,ALERT,212.16,298.47,59.975,1496912403,"201051344000417","219011344069620",0.00,17.00,0,296.96,300.27,0.0,0.0,0.000,668606.8,668606.8,9017,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496912430,2077252.00
06/08/2017 05:00,2,0.000,ALERT,211.93,298.17,59.970,1496912403,"274151322000083","219011344069620",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,974593.9,974593.9,8947,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496912432,2077253.00
06/08/2017 05:00,2,0.000,ALERT,212.61,298.47,59.959,1496912403,"274151322000076","219011344069620",0.00,17.80,0,295.76,299.97,0.0,0.0,0.000,1039483.4,1039483.4,8941,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496912434,2077254.00
06/08/2017 05:00,2,0.000,ALERT,212.38,299.97,59.970,1496912403,"201051344000868","219011344069620",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,720593.4,720593.4,8998,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496912436,2077255.00
06/08/2017 05:00,2,0.000,ALERT,211.93,298.77,59.970,1496912403,"274151322000095","219011344069620",0.00,16.30,0,296.96,300.57,0.0,0.0,0.000,1029410.1,1029410.1,8953,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496912438,2077256.00
06/08/2017 05:00,2,0.000,ALERT,212.38,299.67,59.965,1496912403,"201051344000988","219011344069620",0.00,18.30,0,295.46,301.47,0.0,0.0,0.000,641713.2,641713.2,9007,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496912440,2077257.00
06/08/2017 05:00,2,0.000,ALERT,211.70,298.47,59.959,1496912403,"201051344001025","219011344069620",0.00,16.70,0,297.26,301.77,0.0,0.0,0.000,727334.8,727334.8,9009,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496912441,2077258.00
06/08/2017 05:00,2,0.000,ALERT,212.16,299.67,59.975,1496912403,"201051344000458","219011344069620",0.00,18.70,0,297.87,302.37,0.0,0.0,0.000,732531.9,732531.9,8979,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496912443,2077259.00
06/08/2017 05:00,2,0.000,ALERT,213.06,299.67,59.959,1496912403,"201051344000853","219011344069620",0.00,18.00,0,297.57,301.77,0.0,0.0,0.000,733258.1,733258.1,8990,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496912445,2077260.00
06/08/2017 05:00,2,0.000,ALERT,212.16,299.07,59.970,1496912403,"201051344000685","219011344069620",0.00,17.30,0,297.26,300.87,0.0,0.0,0.000,727804.4,727804.4,9008,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496912447,2077261.00
06/08/2017 05:00,2,0.000,ALERT,212.16,298.47,59.981,1496912403,"201051344000917","219011344069620",0.00,18.00,0,296.36,300.27,0.0,0.0,0.000,724415.5,724415.5,8995,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496912449,2077262.00
06/08/2017 05:00,2,0.000,ALERT,212.16,299.67,59.975,1496912403,"201051344001145","219011344069620",0.00,17.00,0,297.87,301.77,0.0,0.0,0.000,732413.8,732413.8,8991,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496912450,2077263.00
06/08/2017 05:00,2,0.000,ALERT,212.16,298.47,60.023,1496912403,"201051344000651","219011344069620",0.00,16.70,0,296.96,300.57,0.0,0.0,0.000,720901.9,720901.9,9000,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496912452,2077264.00
06/08/2017 05:00,2,0.000,ALERT,211.70,298.17,59.981,1496912403,"274151322000088","219011344069620",0.00,18.00,0,295.76,299.67,0.0,0.0,0.000,934498.3,934498.3,8949,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496912454,2077265.00
06/08/2017 05:00,2,0.000,ALERT,212.61,296.96,59.981,1496912403,"274151322000068","219011344069620",0.00,18.30,0,295.46,298.77,0.0,0.0,0.000,808172.2,808172.2,9195,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496912456,2077266.00
06/08/2017 05:00,2,0.000,ALERT,211.70,299.07,59.975,1496912403,"201051344001135","219011344069620",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,716334.4,716334.4,8987,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496912457,2077267.00
