ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/08/2017 05:00,2,0.000,ALERT,212.16,300.27,59.981,1496912403,"201051344000594","219011344069620",0.00,17.30,0,297.57,302.07,0.0,0.0,0.000,735209.8,735209.8,8988,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496912459,2077268.00
06/08/2017 05:00,2,0.000,ALERT,212.16,298.77,59.959,1496912403,"201051344001203","219011344069620",0.00,17.00,0,297.57,302.68,0.0,0.0,0.000,725616.3,725616.3,9021,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496912461,2077269.00
06/08/2017 05:00,2,0.000,ALERT,211.93,298.17,59.986,1496912403,"274151322000054","219011344069620",0.00,18.70,0,295.76,299.97,0.0,0.0,0.000,951829.7,951829.7,8936,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496912463,2077270.00
06/08/2017 05:00,2,0.000,ALERT,212.61,299.37,59.991,1496912403,"201051344000867","219011344069620",0.00,18.30,0,297.57,302.07,0.0,0.0,0.000,719463.6,719463.6,9017,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496912465,2077271.00
06/08/2017 05:00,2,0.000,ALERT,212.16,299.07,59.970,1496912403,"201051344001093","219011344069620",0.00,17.80,0,297.57,300.87,0.0,0.0,0.000,724213.4,724213.4,9009,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496912466,2077272.00
06/08/2017 05:00,2,0.000,ALERT,212.38,299.97,59.949,1496912403,"201051344000900","219011344069620",0.00,18.00,0,297.57,301.47,0.0,0.0,0.000,740913.7,740913.7,8991,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496912468,2077273.00
06/08/2017 05:00,2,0.000,ALERT,212.61,299.37,59.970,1496912403,"201051344000648","219011344069620",0.00,17.50,0,297.26,301.47,0.0,0.0,0.000,729595.4,729595.4,8985,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496912470,2077274.00
06/08/2017 05:00,2,0.000,ALERT,212.38,300.57,59.981,1496912403,"201051344000569","219011344069620",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,743190.0,743190.0,8971,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496912472,2077275.00
06/08/2017 05:00,2,0.000,ALERT,212.38,300.27,59.981,1496912403,"201051344000983","219011344069620",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,733692.5,733692.5,8990,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496912474,2077276.00
06/08/2017 05:00,2,0.000,ALERT,212.38,299.67,59.975,1496912403,"201051344001158","219011344069620",0.00,17.50,0,296.96,301.17,0.0,0.0,0.000,718881.3,718881.3,8997,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496912476,2077277.00
06/08/2017 05:00,2,0.000,ALERT,212.83,300.27,59.981,1496912403,"201051344000576","219011344069620",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,733467.1,733467.1,8991,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496912477,2077278.00
06/08/2017 05:00,2,0.000,ALERT,212.16,297.57,59.981,1496912403,"274151322000087","219011344069620",0.00,17.80,0,295.46,299.37,0.0,0.0,0.000,925032.4,925032.4,9079,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496912479,2077279.00
06/08/2017 05:15,2,0.000,ALERT,212.38,299.07,60.012,1496913303,"201051344000645","219011344069620",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,732417.0,732417.0,8985,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496913306,2077280.00
06/08/2017 05:15,2,0.000,ALERT,211.70,297.57,59.991,1496913303,"274151322000085","219011344069620",0.00,17.80,0,295.76,299.67,0.0,0.0,0.000,947958.6,947958.6,8944,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496913307,2077281.00
06/08/2017 05:15,2,0.000,ALERT,212.61,298.77,59.975,1496913303,"201051344000633","219011344069620",0.00,17.50,0,295.76,300.87,0.0,0.0,0.000,718968.7,718968.7,9018,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496913309,2077282.00
06/08/2017 05:15,2,0.000,ALERT,212.16,299.07,59.975,1496913303,"201051344000469","219011344069620",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,722115.1,722115.1,8996,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496913311,2077283.00
06/08/2017 05:15,2,0.000,ALERT,211.70,298.17,59.975,1496913303,"201051344000646","219011344069620",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,717754.7,717754.7,8998,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496913313,2077284.00
06/08/2017 05:15,2,0.000,ALERT,211.48,297.87,59.975,1496913303,"274151322000052","219011344069620",0.00,18.00,0,295.46,300.27,0.0,0.0,0.000,984561.4,984561.4,8948,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496913314,2077285.00
06/08/2017 05:15,2,0.000,ALERT,212.16,298.47,59.965,1496913303,"201051344000585","219011344069620",0.00,17.80,0,296.66,300.87,0.0,0.0,0.000,729790.9,729790.9,8998,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496913316,2077286.00
06/08/2017 05:15,2,0.000,ALERT,211.93,298.47,59.975,1496913303,"201051344001230","219011344069620",0.00,17.00,0,297.57,301.17,0.0,0.0,0.000,722431.4,722431.4,9003,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496913318,2077287.00
06/08/2017 05:15,2,0.000,ALERT,212.38,299.37,59.970,1496913303,"201051344000582","219011344069620",0.00,17.30,0,297.87,301.47,0.0,0.0,0.000,711979.3,711979.3,8989,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496913320,2077288.00
06/08/2017 05:15,2,0.000,ALERT,211.70,298.17,59.970,1496913303,"201051344000955","219011344069620",0.00,17.80,0,297.26,300.57,0.0,0.0,0.000,731076.2,731076.2,9004,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496913322,2077289.00
06/08/2017 05:15,2,0.000,ALERT,211.70,297.26,59.975,1496913303,"274151322000094","219011344069620",0.00,17.00,0,295.16,299.07,0.0,0.0,0.000,807718.8,807718.8,9180,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496913324,2077290.00
06/08/2017 05:15,2,0.000,ALERT,212.16,299.67,59.965,1496913303,"201051344000579","219011344069620",0.00,18.00,0,298.17,301.77,0.0,0.0,0.000,740205.2,740205.2,8991,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496913325,2077291.00
06/08/2017 05:15,2,0.000,ALERT,211.70,298.77,60.023,1496913303,"201051344000890","219011344069620",0.00,17.30,0,297.87,301.77,0.0,0.0,0.000,725056.0,725056.0,8999,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496913327,2077292.00
06/08/2017 05:15,2,0.000,ALERT,212.16,298.47,59.928,1496913303,"201051344000438","219011344069620",0.00,17.30,0,297.26,300.87,0.0,0.0,0.000,727771.2,727771.2,8995,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496913329,2077293.00
06/08/2017 05:15,2,0.000,ALERT,212.16,297.87,59.965,1496913303,"201051344000417","219011344069620",0.00,17.30,0,296.66,300.27,0.0,0.0,0.000,668606.8,668606.8,9019,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496913331,2077294.00
06/08/2017 05:15,2,0.000,ALERT,211.70,297.87,59.991,1496913303,"274151322000083","219011344069620",0.00,17.00,0,296.06,300.27,0.0,0.0,0.000,974593.9,974593.9,8949,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496913333,2077295.00
06/08/2017 05:15,2,0.000,ALERT,212.16,298.17,59.954,1496913303,"274151322000076","219011344069620",0.00,18.00,0,295.76,299.97,0.0,0.0,0.000,1039483.4,1039483.4,8943,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496913335,2077296.00
06/08/2017 05:15,2,0.000,ALERT,211.93,299.67,59.970,1496913303,"201051344000868","219011344069620",0.00,18.30,0,298.47,302.07,0.0,0.0,0.000,720593.4,720593.4,9000,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496913337,2077297.00
06/08/2017 05:15,2,0.000,ALERT,211.70,298.77,59.959,1496913303,"274151322000095","219011344069620",0.00,16.70,0,296.66,300.57,0.0,0.0,0.000,1029410.1,1029410.1,8955,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496913338,2077298.00
06/08/2017 05:15,2,0.000,ALERT,211.93,299.07,59.970,1496913303,"201051344000988","219011344069620",0.00,18.70,0,295.46,301.17,0.0,0.0,0.000,641713.2,641713.2,9009,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496913340,2077299.00
06/08/2017 05:15,2,0.000,ALERT,211.70,297.57,59.965,1496913303,"201051344001025","219011344069620",0.00,17.00,0,296.66,301.17,0.0,0.0,0.000,727334.8,727334.8,9011,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496913342,2077300.00
06/08/2017 05:15,2,0.000,ALERT,211.93,299.07,59.965,1496913303,"201051344000458","219011344069620",0.00,19.30,0,297.87,302.07,0.0,0.0,0.000,732531.9,732531.9,8981,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496913344,2077301.00
06/08/2017 05:15,2,0.000,ALERT,212.61,298.77,59.959,1496913303,"201051344000853","219011344069620",0.00,18.30,0,297.87,301.47,0.0,0.0,0.000,733258.1,733258.1,8992,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496913345,2077302.00
06/08/2017 05:15,2,0.000,ALERT,212.16,298.17,59.938,1496913303,"201051344000685","219011344069620",0.00,17.50,0,297.26,300.57,0.0,0.0,0.000,727804.4,727804.4,9010,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496913347,2077303.00
06/08/2017 05:15,2,0.000,ALERT,212.16,298.17,59.970,1496913303,"201051344000917","219011344069620",0.00,18.30,0,295.76,299.97,0.0,0.0,0.000,724415.5,724415.5,8997,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496913349,2077304.00
06/08/2017 05:15,2,0.000,ALERT,212.16,298.47,60.002,1496913303,"201051344001145","219011344069620",0.00,17.30,0,297.57,301.17,0.0,0.0,0.000,732413.8,732413.8,8993,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496913351,2077305.00
06/08/2017 05:15,2,0.000,ALERT,212.16,297.57,60.007,1496913303,"201051344000651","219011344069620",0.00,17.00,0,296.66,300.27,0.0,0.0,0.000,720901.9,720901.9,9002,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496913353,2077306.00
06/08/2017 05:15,2,0.000,ALERT,211.25,297.87,59.996,1496913303,"274151322000088","219011344069620",0.00,18.30,0,295.76,299.67,0.0,0.0,0.000,934498.3,934498.3,8951,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496913354,2077307.00
06/08/2017 05:15,2,0.000,ALERT,212.16,296.66,59.949,1496913303,"274151322000068","219011344069620",0.00,18.30,0,295.16,298.77,0.0,0.0,0.000,808172.2,808172.2,9197,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496913356,2077308.00
06/08/2017 05:15,2,0.000,ALERT,211.70,298.17,59.944,1496913303,"201051344001135","219011344069620",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,716334.4,716334.4,8989,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496913358,2077309.00
06/08/2017 05:15,2,0.000,ALERT,211.93,299.37,59.959,1496913303,"201051344000594","219011344069620",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,735209.8,735209.8,8990,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496913360,2077310.00
06/08/2017 05:15,2,0.000,ALERT,212.16,298.17,59.959,1496913303,"201051344001203","219011344069620",0.00,17.30,0,296.96,302.37,0.0,0.0,0.000,725616.3,725616.3,9023,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496913362,2077311.00
06/08/2017 05:15,2,0.000,ALERT,211.48,297.87,59.975,1496913303,"274151322000054","219011344069620",0.00,19.00,0,296.06,300.27,0.0,0.0,0.000,951829.7,951829.7,8938,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496913363,2077312.00
06/08/2017 05:15,2,0.000,ALERT,212.38,299.07,59.965,1496913303,"201051344000867","219011344069620",0.00,18.70,0,297.26,302.07,0.0,0.0,0.000,719463.6,719463.6,9019,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496913365,2077313.00
06/08/2017 05:15,2,0.000,ALERT,211.93,298.47,59.922,1496913303,"201051344001093","219011344069620",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,724213.4,724213.4,9011,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496913367,2077314.00
06/08/2017 05:15,2,0.000,ALERT,211.93,299.07,59.981,1496913303,"201051344000900","219011344069620",0.00,18.30,0,297.57,301.47,0.0,0.0,0.000,740913.7,740913.7,8993,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496913369,2077315.00
06/08/2017 05:15,2,0.000,ALERT,212.38,298.47,59.965,1496913303,"201051344000648","219011344069620",0.00,17.80,0,297.26,301.77,0.0,0.0,0.000,729595.4,729595.4,8987,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496913371,2077316.00
06/08/2017 05:15,2,0.000,ALERT,211.70,299.07,59.965,1496913303,"201051344000569","219011344069620",0.00,18.70,0,298.17,302.07,0.0,0.0,0.000,743190.0,743190.0,8973,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496913372,2077317.00
06/08/2017 05:15,2,0.000,ALERT,212.16,299.37,59.965,1496913303,"201051344000983","219011344069620",0.00,18.70,0,298.17,301.77,0.0,0.0,0.000,733692.5,733692.5,8992,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496913374,2077318.00
06/08/2017 05:15,2,0.000,ALERT,212.16,298.77,59.965,1496913303,"201051344001158","219011344069620",0.00,17.80,0,297.26,301.17,0.0,0.0,0.000,718881.3,718881.3,8999,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496913376,2077319.00
06/08/2017 05:15,2,0.000,ALERT,212.38,299.37,59.970,1496913303,"201051344000576","219011344069620",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,733467.1,733467.1,8993,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496913378,2077320.00
06/08/2017 05:15,2,0.000,ALERT,211.70,297.26,59.959,1496913303,"274151322000087","219011344069620",0.00,18.00,0,295.16,299.37,0.0,0.0,0.000,925032.4,925032.4,9081,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496913380,2077321.00
06/08/2017 05:30,2,0.000,ALERT,212.38,298.47,59.981,1496914203,"201051344000645","219011344069620",0.00,19.00,0,296.96,300.27,0.0,0.0,0.000,732417.0,732417.0,8987,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496914205,2077322.00
06/08/2017 05:30,2,0.000,ALERT,211.70,297.26,59.965,1496914203,"274151322000085","219011344069620",0.00,17.80,0,295.76,299.07,0.0,0.0,0.000,947958.6,947958.6,8946,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496914207,2077323.00
06/08/2017 05:30,2,0.000,ALERT,212.61,297.87,59.981,1496914203,"201051344000633","219011344069620",0.00,17.50,0,295.46,299.97,0.0,0.0,0.000,718968.7,718968.7,9020,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496914209,2077324.00
06/08/2017 05:30,2,0.000,ALERT,212.16,298.17,59.938,1496914203,"201051344000469","219011344069620",0.00,18.00,0,296.06,300.27,0.0,0.0,0.000,722115.1,722115.1,8998,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496914211,2077325.00
06/08/2017 05:30,2,0.000,ALERT,211.25,296.96,59.928,1496914203,"201051344000646","219011344069620",0.00,17.30,0,295.76,299.67,0.0,0.0,0.000,717754.7,717754.7,9000,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496914212,2077326.00
06/08/2017 05:30,2,0.000,ALERT,211.25,297.87,59.959,1496914203,"274151322000052","219011344069620",0.00,18.00,0,295.16,299.37,0.0,0.0,0.000,984561.4,984561.4,8950,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496914214,2077327.00
06/08/2017 05:30,2,0.000,ALERT,211.70,297.26,59.970,1496914203,"201051344000585","219011344069620",0.00,17.80,0,295.76,299.67,0.0,0.0,0.000,729790.9,729790.9,9000,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496914216,2077328.00
06/08/2017 05:30,2,0.000,ALERT,211.48,297.57,59.970,1496914203,"201051344001230","219011344069620",0.00,17.00,0,296.36,299.97,0.0,0.0,0.000,722431.4,722431.4,9005,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496914218,2077329.00
06/08/2017 05:30,2,0.000,ALERT,211.93,297.87,59.970,1496914203,"201051344000582","219011344069620",0.00,17.30,0,296.96,300.27,0.0,0.0,0.000,711979.3,711979.3,8991,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496914220,2077330.00
06/08/2017 05:30,2,0.000,ALERT,211.25,297.26,59.954,1496914203,"201051344000955","219011344069620",0.00,17.50,0,296.36,299.97,0.0,0.0,0.000,731076.2,731076.2,9006,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496914221,2077331.00
06/08/2017 05:30,2,0.000,ALERT,211.70,296.36,59.954,1496914203,"274151322000094","219011344069620",0.00,17.30,0,295.16,298.47,0.0,0.0,0.000,807718.8,807718.8,9182,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496914223,2077332.00
06/08/2017 05:30,2,0.000,ALERT,211.93,299.07,59.949,1496914203,"201051344000579","219011344069620",0.00,18.00,0,297.57,301.17,0.0,0.0,0.000,740205.2,740205.2,8993,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496914225,2077333.00
06/08/2017 05:30,2,0.000,ALERT,211.48,297.87,59.970,1496914203,"201051344000890","219011344069620",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,725056.0,725056.0,9001,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496914227,2077334.00
06/08/2017 05:30,2,0.000,ALERT,211.70,297.26,59.959,1496914203,"201051344000438","219011344069620",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,727771.2,727771.2,8997,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496914229,2077335.00
06/08/2017 05:30,2,0.000,ALERT,211.70,296.66,59.970,1496914203,"201051344000417","219011344069620",0.00,17.30,0,295.76,299.37,0.0,0.0,0.000,668606.8,668606.8,9021,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496914230,2077336.00
06/08/2017 05:30,2,0.000,ALERT,211.48,296.96,59.949,1496914203,"274151322000083","219011344069620",0.00,17.30,0,295.76,299.67,0.0,0.0,0.000,974593.9,974593.9,8951,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496914232,2077337.00
06/08/2017 05:30,2,0.000,ALERT,211.93,296.96,59.959,1496914203,"274151322000076","219011344069620",0.00,18.00,0,295.46,299.37,0.0,0.0,0.000,1039483.4,1039483.4,8945,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496914234,2077338.00
06/08/2017 05:30,2,0.000,ALERT,211.93,299.07,59.965,1496914203,"201051344000868","219011344069620",0.00,18.30,0,297.57,301.17,0.0,0.0,0.000,720593.4,720593.4,9002,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496914236,2077339.00
06/08/2017 05:30,2,0.000,ALERT,211.48,297.87,59.954,1496914203,"274151322000095","219011344069620",0.00,17.00,0,296.66,299.97,0.0,0.0,0.000,1029410.1,1029410.1,8957,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496914238,2077340.00
06/08/2017 05:30,2,0.000,ALERT,211.70,298.17,59.970,1496914203,"201051344000988","219011344069620",0.00,18.30,0,294.86,300.57,0.0,0.0,0.000,641713.2,641713.2,9011,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496914240,2077341.00
06/08/2017 05:30,2,0.000,ALERT,211.25,296.36,60.012,1496914203,"201051344001025","219011344069620",0.00,17.00,0,295.46,300.27,0.0,0.0,0.000,727334.8,727334.8,9013,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496914241,2077342.00
06/08/2017 05:30,2,0.000,ALERT,211.93,298.47,59.970,1496914203,"201051344000458","219011344069620",0.00,19.30,0,297.26,301.47,0.0,0.0,0.000,732531.9,732531.9,8983,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496914243,2077343.00
06/08/2017 05:30,2,0.000,ALERT,212.38,298.17,59.970,1496914203,"201051344000853","219011344069620",0.00,18.30,0,296.96,300.87,0.0,0.0,0.000,733258.1,733258.1,8994,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496914245,2077344.00
06/08/2017 05:30,2,0.000,ALERT,211.70,297.26,59.928,1496914203,"201051344000685","219011344069620",0.00,17.50,0,296.06,299.97,0.0,0.0,0.000,727804.4,727804.4,9012,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496914247,2077345.00
06/08/2017 05:30,2,0.000,ALERT,211.48,296.66,59.970,1496914203,"201051344000917","219011344069620",0.00,18.30,0,294.86,299.37,0.0,0.0,0.000,724415.5,724415.5,8999,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496914249,2077346.00
06/08/2017 05:30,2,0.000,ALERT,211.70,297.57,59.970,1496914203,"201051344001145","219011344069620",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,732413.8,732413.8,8995,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496914250,2077347.00
06/08/2017 05:30,2,0.000,ALERT,211.48,296.36,59.965,1496914203,"201051344000651","219011344069620",0.00,17.00,0,295.46,299.37,0.0,0.0,0.000,720901.9,720901.9,9004,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496914252,2077348.00
06/08/2017 05:30,2,0.000,ALERT,211.03,296.36,59.959,1496914203,"274151322000088","219011344069620",0.00,18.30,0,295.46,299.07,0.0,0.0,0.000,934498.3,934498.3,8953,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496914254,2077349.00
06/08/2017 05:30,2,0.000,ALERT,211.93,296.06,59.986,1496914203,"274151322000068","219011344069620",0.00,18.70,0,294.86,298.17,0.0,0.0,0.000,808172.2,808172.2,9199,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496914256,2077350.00
06/08/2017 05:30,2,0.000,ALERT,211.03,296.96,59.970,1496914203,"201051344001135","219011344069620",0.00,17.50,0,296.06,300.27,0.0,0.0,0.000,716334.4,716334.4,8991,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496914258,2077351.00
06/08/2017 05:30,2,0.000,ALERT,211.48,299.07,59.959,1496914203,"201051344000594","219011344069620",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,735209.8,735209.8,8992,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496914259,2077352.00
06/08/2017 05:30,2,0.000,ALERT,211.48,296.66,59.928,1496914203,"201051344001203","219011344069620",0.00,17.30,0,295.76,301.77,0.0,0.0,0.000,725616.3,725616.3,9025,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496914261,2077353.00
06/08/2017 05:30,2,0.000,ALERT,211.48,297.57,59.959,1496914203,"274151322000054","219011344069620",0.00,19.00,0,295.16,299.67,0.0,0.0,0.000,951829.7,951829.7,8940,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496914263,2077354.00
06/08/2017 05:30,2,0.000,ALERT,212.16,298.17,59.959,1496914203,"201051344000867","219011344069620",0.00,18.70,0,296.96,301.17,0.0,0.0,0.000,719463.6,719463.6,9021,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496914265,2077355.00
06/08/2017 05:30,2,0.000,ALERT,211.48,296.96,59.970,1496914203,"201051344001093","219011344069620",0.00,18.00,0,295.76,299.97,0.0,0.0,0.000,724213.4,724213.4,9013,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496914266,2077356.00
06/08/2017 05:30,2,0.000,ALERT,211.70,298.47,59.959,1496914203,"201051344000900","219011344069620",0.00,18.30,0,296.66,300.57,0.0,0.0,0.000,740913.7,740913.7,8995,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496914268,2077357.00
06/08/2017 05:30,2,0.000,ALERT,211.93,297.87,59.970,1496914203,"201051344000648","219011344069620",0.00,17.80,0,296.36,300.57,0.0,0.0,0.000,729595.4,729595.4,8989,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496914270,2077358.00
06/08/2017 05:30,2,0.000,ALERT,211.93,299.07,59.970,1496914203,"201051344000569","219011344069620",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,743190.0,743190.0,8975,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496914272,2077359.00
06/08/2017 05:30,2,0.000,ALERT,211.93,298.77,59.965,1496914203,"201051344000983","219011344069620",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,733692.5,733692.5,8994,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496914274,2077360.00
06/08/2017 05:30,2,0.000,ALERT,211.93,298.17,59.965,1496914203,"201051344001158","219011344069620",0.00,17.50,0,296.36,300.27,0.0,0.0,0.000,718881.3,718881.3,9001,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496914276,2077361.00
06/08/2017 05:30,2,0.000,ALERT,212.16,298.77,59.970,1496914203,"201051344000576","219011344069620",0.00,18.30,0,296.96,300.87,0.0,0.0,0.000,733467.1,733467.1,8995,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496914277,2077362.00
06/08/2017 05:30,2,0.000,ALERT,211.48,296.36,59.965,1496914203,"274151322000087","219011344069620",0.00,18.00,0,294.86,298.77,0.0,0.0,0.000,925032.4,925032.4,9083,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496914279,2077363.00
06/08/2017 05:45,2,0.000,ALERT,212.38,297.87,59.954,1496915103,"201051344000645","219011344069620",0.00,19.00,0,296.66,300.27,0.0,0.0,0.000,732417.0,732417.0,8989,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496915105,2077364.00
06/08/2017 05:45,2,0.000,ALERT,211.70,297.26,59.965,1496915103,"274151322000085","219011344069620",0.00,17.80,0,295.46,298.77,0.0,0.0,0.000,947958.6,947958.6,8948,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496915107,2077365.00
06/08/2017 05:45,2,0.000,ALERT,212.61,297.57,59.954,1496915103,"201051344000633","219011344069620",0.00,17.50,0,294.56,299.37,0.0,0.0,0.000,718968.7,718968.7,9022,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496915109,2077366.00
06/08/2017 05:45,2,0.000,ALERT,211.93,297.57,59.986,1496915103,"201051344000469","219011344069620",0.00,18.00,0,295.46,299.67,0.0,0.0,0.000,722115.1,722115.1,9000,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496915110,2077367.00
06/08/2017 05:45,2,0.000,ALERT,211.48,296.96,59.970,1496915103,"201051344000646","219011344069620",0.00,17.30,0,294.56,298.47,0.0,0.0,0.000,717754.7,717754.7,9002,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496915112,2077368.00
06/08/2017 05:45,2,0.000,ALERT,211.70,297.87,59.970,1496915103,"274151322000052","219011344069620",0.00,18.30,0,294.86,299.07,0.0,0.0,0.000,984561.4,984561.4,8952,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496915114,2077369.00
06/08/2017 05:45,2,0.000,ALERT,211.93,297.26,59.981,1496915103,"201051344000585","219011344069620",0.00,17.80,0,294.86,298.77,0.0,0.0,0.000,729790.9,729790.9,9002,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496915116,2077370.00
06/08/2017 05:45,2,0.000,ALERT,211.70,297.57,59.975,1496915103,"201051344001230","219011344069620",0.00,17.00,0,295.46,299.07,0.0,0.0,0.000,722431.4,722431.4,9007,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496915118,2077371.00
06/08/2017 05:45,2,0.000,ALERT,212.16,297.87,59.944,1496915103,"201051344000582","219011344069620",0.00,17.00,0,296.06,299.37,0.0,0.0,0.000,711979.3,711979.3,8993,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496915119,2077372.00
06/08/2017 05:45,2,0.000,ALERT,211.48,297.26,59.981,1496915103,"201051344000955","219011344069620",0.00,17.50,0,295.46,298.77,0.0,0.0,0.000,731076.2,731076.2,9008,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496915121,2077373.00
06/08/2017 05:45,2,0.000,ALERT,211.93,297.26,59.970,1496915103,"274151322000094","219011344069620",0.00,17.30,0,294.86,297.87,0.0,0.0,0.000,807718.8,807718.8,9184,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496915123,2077374.00
06/08/2017 05:45,2,0.000,ALERT,211.93,298.77,59.965,1496915103,"201051344000579","219011344069620",0.00,18.00,0,297.26,300.87,0.0,0.0,0.000,740205.2,740205.2,8995,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496915125,2077375.00
06/08/2017 05:45,2,0.000,ALERT,211.48,297.57,59.975,1496915103,"201051344000890","219011344069620",0.00,17.30,0,295.76,299.97,0.0,0.0,0.000,725056.0,725056.0,9003,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496915127,2077376.00
06/08/2017 05:45,2,0.000,ALERT,211.93,297.26,59.970,1496915103,"201051344000438","219011344069620",0.00,17.00,0,295.46,299.07,0.0,0.0,0.000,727771.2,727771.2,8999,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496915128,2077377.00
06/08/2017 05:45,2,0.000,ALERT,211.93,296.66,59.965,1496915103,"201051344000417","219011344069620",0.00,17.30,0,294.86,298.47,0.0,0.0,0.000,668606.8,668606.8,9023,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496915130,2077378.00
06/08/2017 05:45,2,0.000,ALERT,211.93,297.87,59.965,1496915103,"274151322000083","219011344069620",0.00,17.30,0,295.46,299.07,0.0,0.0,0.000,974593.9,974593.9,8953,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496915132,2077379.00
06/08/2017 05:45,2,0.000,ALERT,212.38,296.96,59.959,1496915103,"274151322000076","219011344069620",0.00,18.00,0,295.16,298.77,0.0,0.0,0.000,1039483.4,1039483.4,8947,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496915134,2077380.00
06/08/2017 05:45,2,0.000,ALERT,212.16,299.07,59.975,1496915103,"201051344000868","219011344069620",0.00,18.70,0,297.26,300.87,0.0,0.0,0.000,720593.4,720593.4,9004,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496915136,2077381.00
06/08/2017 05:45,2,0.000,ALERT,211.70,298.17,59.970,1496915103,"274151322000095","219011344069620",0.00,17.00,0,296.06,299.37,0.0,0.0,0.000,1029410.1,1029410.1,8959,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496915137,2077382.00
06/08/2017 05:45,2,0.000,ALERT,212.16,298.47,59.928,1496915103,"201051344000988","219011344069620",0.00,18.30,0,294.26,299.97,0.0,0.0,0.000,641713.2,641713.2,9013,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496915139,2077383.00
06/08/2017 05:45,2,0.000,ALERT,211.70,296.36,59.981,1496915103,"201051344001025","219011344069620",0.00,17.00,0,294.56,299.07,0.0,0.0,0.000,727334.8,727334.8,9015,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496915141,2077384.00
06/08/2017 05:45,2,0.000,ALERT,211.93,298.47,59.970,1496915103,"201051344000458","219011344069620",0.00,19.30,0,296.66,300.57,0.0,0.0,0.000,732531.9,732531.9,8985,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496915143,2077385.00
06/08/2017 05:45,2,0.000,ALERT,212.83,298.17,60.002,1496915103,"201051344000853","219011344069620",0.00,18.30,0,296.66,299.97,0.0,0.0,0.000,733258.1,733258.1,8996,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496915145,2077386.00
06/08/2017 05:45,2,0.000,ALERT,211.93,297.26,59.949,1496915103,"201051344000685","219011344069620",0.00,17.50,0,294.86,298.77,0.0,0.0,0.000,727804.4,727804.4,9014,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496915146,2077387.00
06/08/2017 05:45,2,0.000,ALERT,211.70,296.66,59.975,1496915103,"201051344000917","219011344069620",0.00,18.30,0,293.96,298.17,0.0,0.0,0.000,724415.5,724415.5,9001,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496915148,2077388.00
06/08/2017 05:45,2,0.000,ALERT,211.93,297.26,59.944,1496915103,"201051344001145","219011344069620",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,732413.8,732413.8,8997,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496915150,2077389.00
06/08/2017 05:45,2,0.000,ALERT,211.93,296.36,59.928,1496915103,"201051344000651","219011344069620",0.00,17.00,0,294.86,298.17,0.0,0.0,0.000,720901.9,720901.9,9006,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496915152,2077390.00
06/08/2017 05:45,2,0.000,ALERT,211.48,296.96,59.970,1496915103,"274151322000088","219011344069620",0.00,18.30,0,295.16,298.47,0.0,0.0,0.000,934498.3,934498.3,8955,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496915154,2077391.00
06/08/2017 05:45,2,0.000,ALERT,212.38,296.66,59.970,1496915103,"274151322000068","219011344069620",0.00,18.70,0,294.26,297.87,0.0,0.0,0.000,808172.2,808172.2,9201,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496915155,2077392.00
06/08/2017 05:45,2,0.000,ALERT,211.25,296.66,59.944,1496915103,"201051344001135","219011344069620",0.00,17.50,0,295.46,299.07,0.0,0.0,0.000,716334.4,716334.4,8993,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496915157,2077393.00
06/08/2017 05:45,2,0.000,ALERT,211.93,298.77,59.975,1496915103,"201051344000594","219011344069620",0.00,17.80,0,296.06,300.57,0.0,0.0,0.000,735209.8,735209.8,8994,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496915159,2077394.00
06/08/2017 05:45,2,0.000,ALERT,211.70,296.66,59.970,1496915103,"201051344001203","219011344069620",0.00,17.30,0,295.16,300.57,0.0,0.0,0.000,725616.3,725616.3,9027,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496915161,2077395.00
06/08/2017 05:45,2,0.000,ALERT,211.70,297.26,59.965,1496915103,"274151322000054","219011344069620",0.00,19.00,0,295.46,299.07,0.0,0.0,0.000,951829.7,951829.7,8942,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496915162,2077396.00
06/08/2017 05:45,2,0.000,ALERT,212.38,298.17,59.970,1496915103,"201051344000867","219011344069620",0.00,18.70,0,296.06,300.27,0.0,0.0,0.000,719463.6,719463.6,9023,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496915164,2077397.00
06/08/2017 05:45,2,0.000,ALERT,211.70,296.96,59.986,1496915103,"201051344001093","219011344069620",0.00,17.80,0,295.16,298.47,0.0,0.0,0.000,724213.4,724213.4,9015,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496915166,2077398.00
06/08/2017 05:45,2,0.000,ALERT,212.16,298.47,59.965,1496915103,"201051344000900","219011344069620",0.00,18.30,0,296.36,299.97,0.0,0.0,0.000,740913.7,740913.7,8997,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496915168,2077399.00
06/08/2017 05:45,2,0.000,ALERT,212.38,297.87,59.922,1496915103,"201051344000648","219011344069620",0.00,17.80,0,296.06,300.57,0.0,0.0,0.000,729595.4,729595.4,8991,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496915170,2077400.00
06/08/2017 05:45,2,0.000,ALERT,211.93,298.77,59.933,1496915103,"201051344000569","219011344069620",0.00,18.70,0,297.26,300.87,0.0,0.0,0.000,743190.0,743190.0,8977,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496915172,2077401.00
06/08/2017 05:45,2,0.000,ALERT,212.16,298.77,59.959,1496915103,"201051344000983","219011344069620",0.00,18.70,0,296.96,300.57,0.0,0.0,0.000,733692.5,733692.5,8996,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496915174,2077402.00
06/08/2017 05:45,2,0.000,ALERT,211.93,297.87,59.981,1496915103,"201051344001158","219011344069620",0.00,17.50,0,295.76,299.67,0.0,0.0,0.000,718881.3,718881.3,9003,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496915176,2077403.00
06/08/2017 05:45,2,0.000,ALERT,212.61,298.77,59.981,1496915103,"201051344000576","219011344069620",0.00,18.30,0,296.66,300.57,0.0,0.0,0.000,733467.1,733467.1,8997,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496915177,2077404.00
06/08/2017 05:45,2,0.000,ALERT,211.93,296.36,59.954,1496915103,"274151322000087","219011344069620",0.00,18.30,0,294.56,298.17,0.0,0.0,0.000,925032.4,925032.4,9085,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496915179,2077405.00
06/08/2017 06:00,2,0.146,ALERT,212.16,297.87,59.965,1496916003,"201051344000645","219011344069620",22.60,19.00,0,295.76,299.67,3.4,1.4,0.000,732417.1,732417.1,8991,0,0,0,L,1122011218,0,121.10,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1496916005,2077406.00
06/08/2017 06:00,2,0.074,ALERT,211.03,295.76,59.944,1496916003,"274151322000085","219011344069620",23.80,18.00,0,294.56,298.77,1.8,0.0,0.000,947958.6,947958.6,8950,0,0,0,L,1151911521,0,121.78,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1496916007,2077407.00
06/08/2017 06:00,2,0.152,ALERT,212.16,297.87,59.970,1496916003,"201051344000633","219011344069620",23.64,17.80,0,293.96,299.07,3.7,1.6,0.000,718968.8,718968.8,9024,0,0,0,L,1122011218,0,121.10,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1496916009,2077408.00
06/08/2017 06:00,2,0.172,ALERT,211.48,297.87,59.965,1496916003,"201051344000469","219011344069620",23.04,18.00,0,294.86,299.37,4.0,2.0,0.000,722115.2,722115.2,9002,0,0,0,L,1122011218,0,120.20,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1496916010,2077409.00
06/08/2017 06:00,2,0.170,ALERT,211.03,297.57,59.965,1496916003,"201051344000646","219011344069620",22.15,17.50,0,293.96,298.77,3.8,1.8,0.000,717754.8,717754.8,9004,0,0,0,L,1122011218,0,121.33,120.88,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1496916012,2077410.00
06/08/2017 06:00,2,0.102,ALERT,210.57,295.46,59.965,1496916003,"274151322000052","219011344069620",23.10,18.30,0,293.96,299.37,2.4,0.4,0.000,984561.4,984561.4,8954,0,0,0,L,1151911521,0,120.88,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1496916014,2077411.00
06/08/2017 06:00,2,0.172,ALERT,211.70,302.07,59.965,1496916003,"201051344000585","219011344069620",23.72,17.80,0,293.96,302.68,4.2,2.1,0.000,729791.0,729791.0,9004,0,0,0,L,1122011218,0,120.88,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1496916016,2077412.00
