ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/08/2017 06:00,2,0.160,ALERT,211.48,298.47,59.981,1496916003,"201051344001230","219011344069620",22.17,17.30,0,294.86,299.07,3.6,1.6,0.000,722431.5,722431.5,9009,0,0,0,L,1122011218,0,121.33,120.88,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1496916018,2077413.00
06/08/2017 06:00,2,0.160,ALERT,211.70,299.07,59.981,1496916003,"201051344000582","219011344069620",22.32,17.30,0,295.46,299.67,3.6,1.6,0.000,711979.4,711979.4,8995,0,0,0,L,1122011218,0,121.10,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1496916019,2077414.00
06/08/2017 06:00,2,0.186,ALERT,211.03,298.17,59.981,1496916003,"201051344000955","219011344069620",22.09,17.50,0,294.56,298.77,4.2,2.1,0.000,731076.3,731076.3,9010,0,0,0,L,1122011218,0,120.65,121.10,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1496916021,2077415.00
06/08/2017 06:00,2,0.000,ALERT,210.80,295.16,59.944,1496916003,"274151322000094","219011344069620",39.92,17.50,0,294.26,379.32,0.0,0.0,0.000,807718.8,807718.8,9186,0,0,0,L,1151911521,0,120.88,122.01,0002,15,0,0,0,0,0,0,80,1016,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1496916023,2077416.00
06/08/2017 06:00,2,0.191,ALERT,211.48,299.67,59.975,1496916003,"201051344000579","219011344069620",23.40,18.00,0,296.66,300.87,4.6,2.5,0.000,740205.4,740205.4,8997,0,0,0,L,1122011218,0,120.65,121.10,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1496916025,2077417.00
06/08/2017 06:00,2,0.168,ALERT,211.25,321.91,60.012,1496916003,"201051344000890","219011344069620",24.87,17.50,0,295.46,325.52,4.3,2.2,0.000,725056.2,725056.2,9005,0,0,0,L,1122011218,0,121.33,120.65,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1496916027,2077418.00
06/08/2017 06:00,2,0.166,ALERT,211.70,298.77,59.991,1496916003,"201051344000438","219011344069620",24.07,17.30,0,294.86,299.67,4.0,2.0,0.000,727771.3,727771.3,9001,0,0,0,L,1122011218,0,121.33,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1496916028,2077419.00
06/08/2017 06:00,2,0.184,ALERT,211.48,297.26,59.970,1496916003,"201051344000417","219011344069620",18.03,17.30,0,294.26,298.47,3.4,1.3,0.000,668606.9,668606.9,9025,0,0,0,L,1122011218,0,120.88,121.10,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1496916030,2077420.00
06/08/2017 06:00,2,0.080,ALERT,211.03,296.66,59.970,1496916003,"274151322000083","219011344069620",23.42,17.50,0,294.86,299.37,1.9,0.0,0.000,974593.9,974593.9,8955,0,0,0,L,1151911521,0,121.10,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1496916032,2077421.00
06/08/2017 06:00,2,0.084,ALERT,211.70,298.77,59.996,1496916003,"274151322000076","219011344069620",24.91,18.30,0,294.56,299.67,2.1,0.1,0.000,1039483.4,1039483.4,8949,0,0,0,L,1151911521,0,121.33,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1496916034,2077422.00
06/08/2017 06:00,2,0.158,ALERT,211.48,314.10,59.975,1496916003,"201051344000868","219011344069620",23.89,18.70,0,296.36,315.00,3.9,1.8,0.000,720593.5,720593.5,9006,0,0,0,L,1122011218,0,120.65,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1496916036,2077423.00
06/08/2017 06:00,2,0.076,ALERT,210.57,297.26,59.975,1496916003,"274151322000095","219011344069620",24.09,17.30,0,295.46,299.67,1.9,0.0,0.000,1029410.1,1029410.1,8961,0,0,0,L,1151911521,0,121.55,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1496916038,2077424.00
06/08/2017 06:00,2,0.115,ALERT,211.25,297.87,60.012,1496916003,"201051344000988","219011344069620",17.93,18.70,0,293.66,299.97,2.1,0.1,0.000,641713.2,641713.2,9015,0,0,0,L,1122011218,0,120.42,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1496916039,2077425.00
06/08/2017 06:00,2,0.148,ALERT,211.25,318.00,59.922,1496916003,"201051344001025","219011344069620",25.01,17.00,0,294.26,321.01,3.8,1.7,0.000,727334.9,727334.9,9017,0,0,0,L,1122011218,0,120.88,121.10,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1496916041,2077426.00
06/08/2017 06:00,2,0.150,ALERT,211.48,314.70,60.012,1496916003,"201051344000458","219011344069620",24.83,19.50,0,296.06,315.90,3.8,1.8,0.000,732532.0,732532.0,8987,0,0,0,L,1122011218,0,120.88,121.33,0200,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496916043,2077427.00
06/08/2017 06:00,2,0.143,ALERT,211.93,313.20,59.981,1496916003,"201051344000853","219011344069620",23.66,18.70,0,295.76,314.40,3.4,1.4,0.000,733258.2,733258.2,8998,0,0,0,L,1122011218,0,121.10,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1496916045,2077428.00
06/08/2017 06:00,2,0.146,ALERT,211.70,297.57,59.970,1496916003,"201051344000685","219011344069620",21.51,17.50,0,294.56,298.77,3.2,1.2,0.000,727804.4,727804.4,9016,0,0,0,L,1122011218,0,121.78,121.10,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1496916047,2077429.00
06/08/2017 06:00,2,0.152,ALERT,211.48,311.39,59.975,1496916003,"201051344000917","219011344069620",24.01,18.30,0,293.36,311.99,3.8,1.7,0.000,724415.6,724415.6,9003,0,0,0,L,1122011218,0,120.88,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1496916048,2077430.00
06/08/2017 06:00,2,0.146,ALERT,211.70,311.99,59.954,1496916003,"201051344001145","219011344069620",24.15,17.50,0,295.16,315.30,3.6,1.6,0.000,732413.8,732413.8,8999,0,0,0,L,1122011218,0,121.10,121.10,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1496916050,2077431.00
06/08/2017 06:00,2,0.180,ALERT,211.48,297.26,59.970,1496916003,"201051344000651","219011344069620",21.55,17.00,0,294.26,298.77,3.9,1.9,0.000,720902.0,720902.0,9008,0,0,0,L,1122011218,0,121.55,120.88,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1496916052,2077432.00
06/08/2017 06:00,2,0.066,ALERT,210.35,296.36,59.954,1496916003,"274151322000088","219011344069620",22.78,18.30,0,294.56,298.47,1.6,0.0,0.000,934498.3,934498.3,8957,0,0,0,L,1151911521,0,121.55,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1496916054,2077433.00
06/08/2017 06:00,2,0.008,ALERT,211.70,350.17,59.959,1496916003,"274151322000068","219011344069620",40.12,19.00,0,293.96,381.12,0.0,0.0,0.000,808172.2,808172.2,9203,0,0,0,L,1151911521,0,121.55,122.01,0002,18,0,0,0,0,0,0,95,1013,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1496916056,2077434.00
06/08/2017 06:00,2,0.164,ALERT,211.25,321.01,59.965,1496916003,"201051344001135","219011344069620",25.56,17.50,0,294.86,333.33,4.3,2.2,0.000,716334.5,716334.5,8995,0,0,0,L,1122011218,0,121.10,120.88,0200,16,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496916057,2077435.00
06/08/2017 06:00,2,0.152,ALERT,211.25,323.41,59.965,1496916003,"201051344000594","219011344069620",25.54,18.00,0,295.76,333.03,4.0,1.9,0.000,735209.9,735209.9,8996,0,0,0,L,1122011218,0,120.88,121.10,0100,15,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1496916059,2077436.00
06/08/2017 06:00,2,0.154,ALERT,211.48,331.23,59.959,1496916003,"201051344001203","219011344069620",25.41,17.30,0,294.56,333.63,4.0,2.0,0.000,725616.4,725616.4,9029,0,0,0,L,1122011218,0,121.55,120.88,0200,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496916061,2077437.00
06/08/2017 06:00,2,0.078,ALERT,210.80,296.36,59.959,1496916003,"274151322000054","219011344069620",23.58,19.00,0,294.56,299.07,1.9,0.0,0.000,951829.7,951829.7,8944,0,0,0,L,1151911521,0,121.33,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1496916063,2077438.00
06/08/2017 06:00,2,0.152,ALERT,211.70,313.80,59.938,1496916003,"201051344000867","219011344069620",24.91,19.00,0,295.76,315.00,3.9,1.8,0.000,719463.7,719463.7,9025,0,0,0,L,1122011218,0,121.10,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1496916065,2077439.00
06/08/2017 06:00,2,0.188,ALERT,211.48,307.18,59.965,1496916003,"201051344001093","219011344069620",23.46,18.00,0,294.56,311.99,4.5,2.4,0.000,724213.5,724213.5,9017,0,0,0,L,1122011218,0,121.10,121.10,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1496916066,2077440.00
06/08/2017 06:00,2,0.117,ALERT,211.48,320.71,59.991,1496916003,"201051344000900","219011344069620",24.97,18.30,0,295.46,321.31,3.0,0.9,0.000,740913.7,740913.7,8999,0,0,0,L,1122011218,0,120.88,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1496916068,2077441.00
06/08/2017 06:00,2,0.160,ALERT,211.70,326.72,59.970,1496916003,"201051344000648","219011344069620",24.77,18.00,0,295.16,327.92,4.0,2.0,0.000,729595.5,729595.5,8993,0,0,0,L,1122011218,0,120.42,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1496916070,2077442.00
06/08/2017 06:00,2,0.158,ALERT,211.48,329.73,59.965,1496916003,"201051344000569","219011344069620",25.05,19.00,0,296.36,331.83,4.1,2.0,0.000,743190.2,743190.2,8979,0,0,0,L,1122011218,0,120.42,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1496916072,2077443.00
06/08/2017 06:00,2,0.168,ALERT,211.70,332.73,59.970,1496916003,"201051344000983","219011344069620",25.94,18.70,0,296.36,333.63,4.4,2.4,0.000,733692.7,733692.7,8998,0,0,0,L,1122011218,0,120.88,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1496916074,2077444.00
06/08/2017 06:00,2,0.166,ALERT,211.48,298.47,59.975,1496916003,"201051344001158","219011344069620",21.37,17.80,0,295.16,299.67,3.6,1.5,0.000,718881.4,718881.4,9005,0,0,0,L,1122011218,0,120.42,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1496916076,2077445.00
06/08/2017 06:00,2,0.148,ALERT,211.93,316.20,59.965,1496916003,"201051344000576","219011344069620",24.55,18.30,0,296.06,316.50,3.7,1.7,0.000,733467.2,733467.2,8999,0,0,0,L,1122011218,0,120.88,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1496916077,2077446.00
06/08/2017 06:00,2,0.090,ALERT,210.80,295.46,59.965,1496916003,"274151322000087","219011344069620",23.52,18.30,0,293.96,298.17,2.2,0.2,0.000,925032.4,925032.4,9087,0,0,0,L,1151911521,0,121.33,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1496916079,2077447.00
06/08/2017 06:15,2,0.170,ACTIVE,211.93,335.14,59.970,1496916903,"201051344000645","219011344069620",26.68,19.80,0,296.06,348.36,4.6,2.5,0.004,732417.6,732417.6,8993,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496916904,2077448.00
06/08/2017 06:15,2,0.102,ACTIVE,210.57,333.03,59.949,1496916903,"274151322000085","219011344069620",25.68,19.30,0,294.56,338.14,2.6,0.6,0.004,947958.7,947958.7,8952,0,0,0,L,1151911521,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496916905,2077449.00
06/08/2017 06:15,2,0.203,ACTIVE,211.93,336.64,59.938,1496916903,"201051344000633","219011344069620",25.35,19.00,0,294.56,349.86,5.2,3.1,0.000,718969.4,718969.4,9026,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496916906,2077450.00
06/08/2017 06:15,2,0.211,ACTIVE,211.48,335.14,59.991,1496916903,"201051344000469","219011344069620",25.27,18.70,0,294.56,346.26,5.4,3.3,0.004,722115.9,722115.9,9004,0,0,0,L,1122011218,0,120.42,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496916907,2077451.00
06/08/2017 06:15,2,0.199,ACTIVE,210.80,334.24,59.970,1496916903,"201051344000646","219011344069620",25.50,18.30,0,295.16,347.16,5.2,3.1,0.000,717755.5,717755.5,9006,0,0,0,L,1122011218,0,121.33,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496916908,2077452.00
06/08/2017 06:15,2,0.129,ACTIVE,210.57,332.13,59.965,1496916903,"274151322000052","219011344069620",25.56,19.80,0,294.26,349.26,3.3,1.3,0.000,984561.6,984561.6,8956,0,0,0,L,1151911521,0,120.42,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496916909,2077453.00
06/08/2017 06:15,2,0.211,ACTIVE,211.25,334.54,59.965,1496916903,"201051344000585","219011344069620",25.49,18.70,0,295.76,346.56,5.5,3.4,0.000,729791.7,729791.7,9006,0,0,0,L,1122011218,0,120.88,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496916910,2077454.00
06/08/2017 06:15,2,0.199,ACTIVE,210.80,332.73,59.959,1496916903,"201051344001230","219011344069620",23.62,18.00,0,296.36,348.06,4.8,2.7,0.000,722432.1,722432.1,9011,0,0,0,L,1122011218,0,121.33,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496916911,2077455.00
06/08/2017 06:15,2,0.195,ACTIVE,211.48,334.54,59.928,1496916903,"201051344000582","219011344069620",24.93,18.00,0,296.96,348.96,5.0,2.9,0.004,711980.1,711980.1,8997,0,0,0,L,1122011218,0,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496916911,2077456.00
06/08/2017 06:15,2,0.219,ACTIVE,210.80,333.33,59.970,1496916903,"201051344000955","219011344069620",25.41,18.70,0,296.06,347.76,5.6,3.5,0.004,731077.1,731077.1,9012,0,0,0,L,1122011218,0,120.65,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496916912,2077457.00
06/08/2017 06:15,2,0.057,ALERT,211.03,312.89,59.959,1496916903,"274151322000094","219011344069620",25.21,18.30,0,293.66,388.64,1.4,0.0,0.000,807718.8,807718.8,9188,0,0,0,L,1151911521,0,120.65,121.78,0002,15,0,0,0,0,0,0,190,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496916914,2077458.00
06/08/2017 06:15,2,0.232,ACTIVE,211.48,334.54,59.959,1496916903,"201051344000579","219011344069620",25.76,19.30,0,296.96,348.36,6.1,4.0,0.004,740206.3,740206.3,8999,0,0,0,L,1122011218,0,120.65,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496916915,2077459.00
06/08/2017 06:15,2,0.205,ACTIVE,210.80,332.73,59.991,1496916903,"201051344000890","219011344069620",25.50,18.30,0,296.66,345.66,5.3,3.2,0.000,725056.9,725056.9,9007,0,0,0,L,1122011218,0,121.10,120.20,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496916916,2077460.00
06/08/2017 06:15,2,0.209,ACTIVE,211.25,334.24,59.965,1496916903,"201051344000438","219011344069620",24.97,18.00,0,296.36,347.46,5.3,3.2,0.004,727772.0,727772.0,9003,0,0,0,L,1122011218,0,121.33,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496916917,2077461.00
06/08/2017 06:15,2,0.207,ALERT,211.25,296.96,59.944,1496916903,"201051344000417","219011344069620",17.95,17.50,0,295.16,333.33,3.8,1.7,0.000,668607.3,668607.3,9027,0,0,0,L,1122011218,0,120.88,120.88,0002,15,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496916919,2077462.00
06/08/2017 06:15,2,0.107,ACTIVE,210.57,333.33,59.986,1496916903,"274151322000083","219011344069620",25.19,19.30,0,295.16,344.15,2.8,0.7,0.000,974594.0,974594.0,8957,0,0,0,L,1151911521,0,120.65,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496916920,2077463.00
06/08/2017 06:15,2,0.107,ACTIVE,211.25,334.24,59.959,1496916903,"274151322000076","219011344069620",27.12,19.80,0,294.56,346.86,3.0,1.0,0.004,1039483.6,1039483.6,8951,0,0,0,L,1151911521,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496916921,2077464.00
06/08/2017 06:15,2,0.193,ACTIVE,211.48,334.84,59.986,1496916903,"201051344000868","219011344069620",25.56,19.50,0,296.96,344.76,5.0,2.9,0.004,720594.2,720594.2,9008,0,0,0,L,1122011218,0,120.65,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496916922,2077465.00
06/08/2017 06:15,2,0.105,ACTIVE,210.80,333.93,59.965,1496916903,"274151322000095","219011344069620",24.87,19.00,0,295.46,337.54,2.7,0.7,0.004,1029410.2,1029410.2,8963,0,0,0,L,1151911521,0,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496916923,2077466.00
06/08/2017 06:15,2,0.148,ALERT,211.25,319.81,59.991,1496916903,"201051344000988","219011344069620",17.99,18.70,0,293.96,334.24,2.7,0.7,0.000,641713.3,641713.3,9017,0,0,0,L,1122011218,0,120.42,121.33,0002,16,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496916924,2077467.00
06/08/2017 06:15,2,0.182,ACTIVE,211.03,333.03,59.959,1496916903,"201051344001025","219011344069620",25.96,18.00,0,295.76,347.76,4.8,2.7,0.004,727335.5,727335.5,9019,0,0,0,L,1122011218,0,120.65,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496916925,2077468.00
06/08/2017 06:15,2,0.191,ACTIVE,211.25,333.93,59.965,1496916903,"201051344000458","219011344069620",26.12,20.30,0,296.36,349.86,5.1,3.0,0.004,732532.7,732532.7,8989,0,0,0,L,1122011218,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496916926,2077469.00
06/08/2017 06:15,2,0.184,ACTIVE,211.93,336.04,59.965,1496916903,"201051344000853","219011344069620",25.66,19.30,0,296.66,346.56,4.8,2.7,0.009,733258.7,733258.7,9000,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496916927,2077470.00
06/08/2017 06:15,2,0.172,ACTIVE,211.48,335.14,59.970,1496916903,"201051344000685","219011344069620",25.07,18.30,0,295.16,348.66,4.4,2.3,0.004,727804.9,727804.9,9018,0,0,0,L,1122011218,0,121.78,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496916928,2077471.00
06/08/2017 06:15,2,0.193,ACTIVE,211.25,334.54,59.949,1496916903,"201051344000917","219011344069620",24.25,19.30,0,294.56,348.66,4.8,2.7,0.004,724416.1,724416.1,9005,0,0,0,L,1122011218,0,120.88,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496916929,2077472.00
06/08/2017 06:15,2,0.184,ACTIVE,211.25,334.54,60.007,1496916903,"201051344001145","219011344069620",24.87,18.30,0,296.36,348.96,4.7,2.6,0.009,732414.4,732414.4,9001,0,0,0,L,1122011218,0,121.10,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496916930,2077473.00
06/08/2017 06:15,2,0.201,ACTIVE,211.25,333.93,59.959,1496916903,"201051344000651","219011344069620",25.07,17.80,0,295.46,348.06,5.2,3.1,0.004,720902.6,720902.6,9010,0,0,0,L,1122011218,0,121.55,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496916931,2077474.00
06/08/2017 06:15,2,0.092,ACTIVE,210.35,333.63,59.959,1496916903,"274151322000088","219011344069620",24.19,19.80,0,294.56,343.85,2.3,0.3,0.009,934498.3,934498.3,8959,0,0,0,L,1151911521,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496916932,2077475.00
06/08/2017 06:15,2,0.076,ALERT,211.25,322.81,59.954,1496916903,"274151322000068","219011344069620",26.76,19.80,0,293.66,392.25,2.1,0.1,0.000,808172.2,808172.2,9205,0,0,0,L,1151911521,0,121.55,121.78,0002,19,0,0,0,0,0,0,162,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496916933,2077476.00
06/08/2017 06:15,2,0.203,ACTIVE,210.80,332.73,59.949,1496916903,"201051344001135","219011344069620",25.50,18.30,0,295.46,343.25,5.3,3.2,0.004,716335.2,716335.2,8997,0,0,0,L,1122011218,0,120.88,120.65,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496916934,2077477.00
06/08/2017 06:15,2,0.203,ACTIVE,211.03,334.54,59.928,1496916903,"201051344000594","219011344069620",25.41,19.30,0,295.76,345.36,5.2,3.1,0.009,735210.6,735210.6,8998,0,0,0,L,1122011218,0,120.65,120.88,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496916935,2077478.00
06/08/2017 06:15,2,0.203,ACTIVE,211.25,333.33,59.949,1496916903,"201051344001203","219011344069620",24.73,18.30,0,296.36,345.06,5.1,3.0,0.004,725617.0,725617.0,9031,0,0,0,L,1122011218,0,121.55,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496916936,2077479.00
06/08/2017 06:15,2,0.104,ACTIVE,210.80,333.33,59.944,1496916903,"274151322000054","219011344069620",25.23,20.30,0,294.86,342.95,2.7,0.6,0.004,951829.8,951829.8,8946,0,0,0,L,1151911521,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496916937,2077480.00
06/08/2017 06:15,2,0.199,ACTIVE,211.70,333.93,59.965,1496916903,"201051344000867","219011344069620",25.27,20.00,0,296.06,349.86,5.1,3.0,0.009,719464.3,719464.3,9027,0,0,0,L,1122011218,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496916938,2077481.00
06/08/2017 06:15,2,0.221,ACTIVE,211.03,334.24,59.965,1496916903,"201051344001093","219011344069620",24.45,19.00,0,295.76,349.26,5.5,3.4,0.009,724214.3,724214.3,9019,0,0,0,L,1122011218,0,121.10,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496916939,2077482.00
06/08/2017 06:15,2,0.154,ACTIVE,211.25,334.84,59.949,1496916903,"201051344000900","219011344069620",25.35,19.30,0,296.36,349.86,4.0,2.0,0.009,740914.1,740914.1,9001,0,0,0,L,1122011218,0,120.88,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496916940,2077483.00
06/08/2017 06:15,2,0.199,ACTIVE,211.70,334.24,59.922,1496916903,"201051344000648","219011344069620",25.90,19.00,0,296.06,348.96,5.2,3.1,0.004,729596.2,729596.2,8995,0,0,0,L,1122011218,0,120.65,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496916941,2077484.00
06/08/2017 06:15,2,0.199,ACTIVE,211.48,334.54,59.954,1496916903,"201051344000569","219011344069620",25.80,19.80,0,297.87,345.36,5.2,3.1,0.004,743190.8,743190.8,8981,0,0,0,L,1122011218,0,120.42,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496916942,2077485.00
06/08/2017 06:15,2,0.215,ACTIVE,211.48,333.33,59.959,1496916903,"201051344000983","219011344069620",25.21,19.50,0,296.96,348.96,5.5,3.4,0.004,733693.4,733693.4,9000,0,0,0,L,1122011218,0,120.88,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496916943,2077486.00
06/08/2017 06:15,2,0.188,ACTIVE,211.48,334.54,59.928,1496916903,"201051344001158","219011344069620",25.49,18.70,0,295.76,348.36,4.8,2.8,0.009,718881.9,718881.9,9007,0,0,0,L,1122011218,0,120.65,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496916943,2077487.00
06/08/2017 06:15,2,0.164,ACTIVE,211.70,335.44,59.965,1496916903,"201051344000576","219011344069620",27.31,19.30,0,296.66,343.55,4.6,2.5,0.004,733467.8,733467.8,9001,0,0,0,L,1122011218,0,120.88,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496916944,2077488.00
06/08/2017 06:15,2,0.113,ALERT,210.57,309.59,59.954,1496916903,"274151322000087","219011344069620",24.93,19.00,0,293.36,335.14,2.9,0.9,0.000,925032.4,925032.4,9089,0,0,0,L,1151911521,0,120.88,121.33,0002,18,0,0,0,0,0,0,115,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496916946,2077489.00
06/08/2017 06:30,2,0.188,ALERT,212.16,335.14,59.970,1496917804,"201051344000645","219011344069620",27.23,20.30,0,296.06,339.04,5.2,3.1,0.009,732418.4,732418.4,8994,0,0,0,L,1122011218,0,121.10,121.78,0002,17,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496917806,2077490.00
06/08/2017 06:30,2,0.125,ACTIVE,211.03,333.63,59.970,1496917804,"274151322000085","219011344069620",25.17,20.30,0,307.78,351.37,3.2,1.1,0.004,947959.0,947959.0,8953,0,0,0,L,1151911521,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496917807,2077491.00
06/08/2017 06:30,2,0.211,ALERT,212.16,336.04,59.970,1496917804,"201051344000633","219011344069620",26.52,19.50,0,293.96,341.15,5.7,3.6,0.013,718970.4,718970.4,9027,0,0,0,L,1122011218,0,121.33,121.78,0002,19,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496917808,2077492.00
06/08/2017 06:30,2,0.223,ALERT,211.70,336.04,59.970,1496917804,"201051344000469","219011344069620",26.08,19.30,0,294.56,339.34,5.9,3.8,0.004,722116.9,722116.9,9005,0,0,0,L,1122011218,0,120.42,122.01,0002,16,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496917810,2077493.00
06/08/2017 06:30,2,0.217,ALERT,211.70,335.44,59.975,1496917804,"201051344000646","219011344069620",26.86,19.30,0,294.26,339.34,5.9,3.8,0.000,717756.4,717756.4,9007,0,0,0,L,1122011218,0,121.55,120.88,0002,16,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496917812,2077494.00
06/08/2017 06:30,2,0.152,ACTIVE,210.57,333.33,59.959,1496917804,"274151322000052","219011344069620",25.37,21.00,0,317.10,345.66,3.9,1.9,0.000,984562.1,984562.1,8957,0,0,0,L,1151911521,0,120.88,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496917813,2077495.00
06/08/2017 06:30,2,0.229,ALERT,212.16,335.74,59.970,1496917804,"201051344000585","219011344069620",27.15,19.50,0,294.56,340.55,6.3,4.2,0.013,729792.8,729792.8,9007,0,0,0,L,1122011218,0,121.10,121.55,0002,16,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496917815,2077496.00
06/08/2017 06:30,2,0.225,ALERT,211.70,334.84,59.933,1496917804,"201051344001230","219011344069620",25.19,18.70,0,294.86,339.65,5.8,3.6,0.013,722433.0,722433.0,9012,0,0,0,L,1122011218,0,121.55,120.88,0002,16,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496917817,2077497.00
06/08/2017 06:30,2,0.211,ALERT,212.38,336.04,59.965,1496917804,"201051344000582","219011344069620",26.68,18.70,0,295.46,340.55,5.7,3.6,0.004,711981.0,711981.0,8998,0,0,0,L,1122011218,0,121.55,121.33,0002,17,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496917818,2077498.00
06/08/2017 06:30,2,0.232,ALERT,211.70,335.14,60.007,1496917804,"201051344000955","219011344069620",27.39,19.30,0,294.86,338.74,6.5,4.3,0.009,731078.2,731078.2,9013,0,0,0,L,1122011218,0,121.10,121.10,0002,17,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496917820,2077499.00
06/08/2017 06:30,2,0.070,ACTIVE,210.80,334.54,59.965,1496917804,"274151322000094","219011344069620",28.88,19.50,0,293.36,388.34,2.1,0.1,0.000,807718.9,807718.9,9190,0,0,0,L,1151911521,0,121.10,121.78,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496917821,2077500.00
06/08/2017 06:30,2,0.242,ALERT,211.70,334.24,59.970,1496917804,"201051344000579","219011344069620",27.14,19.80,0,296.36,339.34,6.7,4.5,0.009,740207.5,740207.5,9000,0,0,0,L,1122011218,0,120.65,121.33,0002,16,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496917823,2077501.00
06/08/2017 06:30,2,0.227,ALERT,211.70,334.54,59.970,1496917804,"201051344000890","219011344069620",27.19,19.30,0,295.46,339.95,6.2,4.1,0.013,725057.9,725057.9,9008,0,0,0,L,1122011218,0,121.55,120.42,0002,18,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496917825,2077502.00
06/08/2017 06:30,2,0.221,ALERT,211.93,335.14,59.959,1496917804,"201051344000438","219011344069620",27.10,19.00,0,295.16,340.25,6.1,3.9,0.009,727773.0,727773.0,9004,0,0,0,L,1122011218,0,121.55,121.10,0002,18,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496917826,2077503.00
06/08/2017 06:30,2,0.236,ALERT,211.93,334.84,60.002,1496917804,"201051344000417","219011344069620",17.89,18.70,0,294.56,351.97,4.3,2.2,0.004,668607.8,668607.8,9029,0,0,0,L,1122011218,0,121.33,121.10,0002,16,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496917828,2077504.00
06/08/2017 06:30,2,0.129,ALERT,210.80,333.93,59.965,1496917804,"274151322000083","219011344069620",25.03,20.00,0,294.86,337.84,3.3,1.3,0.009,974594.4,974594.4,8958,0,0,0,L,1151911521,0,121.33,121.55,0002,16,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496917830,2077505.00
06/08/2017 06:30,2,0.135,ACTIVE,211.03,334.24,59.965,1496917804,"274151322000076","219011344069620",26.46,21.00,0,321.91,343.85,3.6,1.6,0.018,1039484.0,1039484.0,8952,0,0,0,L,1151911521,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496917831,2077506.00
06/08/2017 06:30,2,0.211,ALERT,211.48,334.24,60.007,1496917804,"201051344000868","219011344069620",26.56,19.80,0,296.06,339.04,5.7,3.6,0.009,720595.1,720595.1,9009,0,0,0,L,1122011218,0,120.42,121.78,0002,17,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496917833,2077507.00
06/08/2017 06:30,2,0.129,ACTIVE,210.57,333.63,59.970,1496917804,"274151322000095","219011344069620",25.45,19.80,0,308.69,351.67,3.4,1.3,0.009,1029410.5,1029410.5,8964,0,0,0,L,1151911521,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496917834,2077508.00
06/08/2017 06:30,2,0.170,ACTIVE,211.48,335.44,59.975,1496917804,"201051344000988","219011344069620",17.93,19.80,0,293.66,346.86,3.1,1.1,0.000,641713.6,641713.6,9019,0,0,0,L,1122011218,0,120.42,121.78,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496917835,2077509.00
06/08/2017 06:30,2,0.207,ALERT,211.93,334.24,59.975,1496917804,"201051344001025","219011344069620",27.00,18.70,0,294.86,339.65,5.7,3.6,0.004,727336.4,727336.4,9020,0,0,0,L,1122011218,0,121.10,121.33,0002,16,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496917836,2077510.00
06/08/2017 06:30,2,0.207,ALERT,211.48,333.33,59.975,1496917804,"201051344000458","219011344069620",26.44,20.70,0,295.76,339.34,5.6,3.5,0.013,732533.6,732533.6,8990,0,0,0,L,1122011218,0,120.88,121.55,0002,18,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496917838,2077511.00
06/08/2017 06:30,2,0.207,ALERT,212.16,335.44,59.986,1496917804,"201051344000853","219011344069620",25.47,19.80,0,295.76,340.55,5.4,3.3,0.013,733259.6,733259.6,9001,0,0,0,L,1122011218,0,121.33,121.78,0002,19,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496917840,2077512.00
06/08/2017 06:30,2,0.191,ALERT,212.38,336.04,59.986,1496917804,"201051344000685","219011344069620",26.76,19.00,0,294.86,339.95,5.2,3.1,0.009,727805.7,727805.7,9019,0,0,0,L,1122011218,0,122.23,121.10,0002,16,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496917842,2077513.00
06/08/2017 06:30,2,0.209,ALERT,211.93,335.44,59.986,1496917804,"201051344000917","219011344069620",26.30,20.00,0,293.66,340.25,5.6,3.5,0.013,724417.1,724417.1,9006,0,0,0,L,1122011218,0,121.33,121.33,0002,17,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496917844,2077514.00
06/08/2017 06:30,2,0.205,ALERT,212.16,335.14,59.991,1496917804,"201051344001145","219011344069620",26.30,19.00,0,295.16,340.25,5.5,3.4,0.009,732415.3,732415.3,9002,0,0,0,L,1122011218,0,121.55,121.10,0002,18,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496917845,2077515.00
06/08/2017 06:30,2,0.219,ALERT,212.16,335.14,59.991,1496917804,"201051344000651","219011344069620",26.50,18.30,0,294.56,339.65,5.9,3.8,0.009,720903.6,720903.6,9011,0,0,0,L,1122011218,0,122.01,120.88,0002,16,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496917847,2077516.00
06/08/2017 06:30,2,0.115,ACTIVE,210.35,333.33,60.002,1496917804,"274151322000088","219011344069620",24.13,20.70,0,310.49,349.26,2.8,0.8,0.009,934498.5,934498.5,8960,0,0,0,L,1151911521,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496917848,2077517.00
06/08/2017 06:30,2,0.090,ACTIVE,211.48,335.14,59.991,1496917804,"274151322000068","219011344069620",29.10,21.30,0,293.66,391.64,2.7,0.7,0.004,808172.4,808172.4,9207,0,0,0,L,1151911521,0,121.78,121.78,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496917849,2077518.00
06/08/2017 06:30,2,0.225,ALERT,211.48,333.63,60.018,1496917804,"201051344001135","219011344069620",26.70,19.00,0,295.16,339.34,6.1,4.0,0.013,716336.2,716336.2,8998,0,0,0,L,1122011218,0,121.33,120.88,0002,18,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496917851,2077519.00
06/08/2017 06:30,2,0.211,ALERT,211.48,333.93,59.991,1496917804,"201051344000594","219011344069620",26.78,19.80,0,295.76,339.34,5.8,3.6,0.013,735211.6,735211.6,8999,0,0,0,L,1122011218,0,120.65,121.33,0002,17,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496917853,2077520.00
06/08/2017 06:30,2,0.217,ALERT,212.16,335.44,59.991,1496917804,"201051344001203","219011344069620",26.48,19.00,0,295.16,340.85,5.8,3.7,0.013,725618.0,725618.0,9032,0,0,0,L,1122011218,0,122.01,121.10,0002,16,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496917854,2077521.00
06/08/2017 06:30,2,0.121,ACTIVE,210.57,333.63,59.991,1496917804,"274151322000054","219011344069620",25.39,21.50,0,317.10,346.26,3.1,1.1,0.009,951830.1,951830.1,8947,0,0,0,L,1151911521,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496917855,2077522.00
06/08/2017 06:30,2,0.213,ALERT,211.70,333.93,60.012,1496917804,"201051344000867","219011344069620",26.44,20.70,0,295.16,339.04,5.7,3.6,0.009,719465.2,719465.2,9028,0,0,0,L,1122011218,0,120.88,121.33,0002,17,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496917857,2077523.00
06/08/2017 06:30,2,0.236,ALERT,211.93,335.74,60.002,1496917804,"201051344001093","219011344069620",26.18,19.50,0,294.86,340.25,6.3,4.1,0.009,724215.4,724215.4,9020,0,0,0,L,1122011218,0,121.33,121.10,0002,19,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496917859,2077524.00
06/08/2017 06:30,2,0.168,ALERT,211.70,335.44,59.996,1496917804,"201051344000900","219011344069620",26.36,19.50,0,295.16,338.44,4.5,2.4,0.013,740914.7,740914.7,9002,0,0,0,L,1122011218,0,120.88,121.55,0002,16,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496917861,2077525.00
06/08/2017 06:30,2,0.215,ALERT,211.70,334.24,60.023,1496917804,"201051344000648","219011344069620",26.52,19.50,0,295.16,339.04,5.8,3.6,0.004,729597.2,729597.2,8996,0,0,0,L,1122011218,0,120.42,121.78,0002,17,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496917862,2077526.00
06/08/2017 06:30,2,0.211,ALERT,211.70,333.93,59.986,1496917804,"201051344000569","219011344069620",26.70,20.00,0,296.06,338.74,5.8,3.6,0.013,743191.8,743191.8,8982,0,0,0,L,1122011218,0,120.20,121.78,0002,17,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496917864,2077527.00
06/08/2017 06:30,2,0.227,ALERT,211.70,333.33,59.991,1496917804,"201051344000983","219011344069620",26.60,20.00,0,296.06,339.04,6.1,4.0,0.013,733694.5,733694.5,9001,0,0,0,L,1122011218,0,120.88,121.33,0002,19,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496917866,2077528.00
06/08/2017 06:30,2,0.201,ALERT,211.70,334.24,59.970,1496917804,"201051344001158","219011344069620",26.42,19.50,0,294.86,339.04,5.4,3.3,0.013,718882.8,718882.8,9008,0,0,0,L,1122011218,0,120.42,121.33,0002,18,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496917868,2077529.00
06/08/2017 06:30,2,0.209,ALERT,212.16,335.44,59.986,1496917804,"201051344000576","219011344069620",26.00,19.80,0,296.06,339.95,5.5,3.4,0.004,733468.6,733468.6,9002,0,0,0,L,1122011218,0,120.88,121.55,0002,17,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496917870,2077530.00
06/08/2017 06:30,2,0.137,ALERT,210.35,318.61,59.981,1496917804,"274151322000087","219011344069620",24.69,20.70,0,293.06,349.86,3.5,1.4,0.000,925032.7,925032.7,9091,0,0,0,L,1151911521,0,121.33,121.10,0002,19,0,0,0,0,0,0,87,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496917871,2077531.00
06/08/2017 06:45,2,0.174,ACTIVE,211.70,334.84,59.986,1496918703,"201051344000645","219011344069620",26.28,20.70,0,294.86,338.44,4.7,2.6,0.009,732419.2,732419.2,8996,0,0,0,L,1122011218,0,121.10,121.78,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496918704,2077532.00
06/08/2017 06:45,2,0.109,ACTIVE,211.03,333.93,59.986,1496918703,"274151322000085","219011344069620",23.87,21.30,0,327.62,340.25,2.6,0.6,0.000,947959.3,947959.3,8954,0,0,0,L,1151911521,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496918705,2077533.00
06/08/2017 06:45,2,0.195,ACTIVE,211.70,336.64,59.991,1496918703,"201051344000633","219011344069620",25.60,20.00,0,293.36,340.85,5.1,3.0,0.000,718971.3,718971.3,9029,0,0,0,L,1122011218,0,121.10,121.78,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496918706,2077534.00
06/08/2017 06:45,2,0.207,ALERT,211.25,334.54,60.012,1496918703,"201051344000469","219011344069620",25.78,19.50,0,294.56,344.45,5.5,3.4,0.004,722117.9,722117.9,9007,0,0,0,L,1122011218,0,120.20,121.55,0002,16,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496918708,2077535.00
06/08/2017 06:45,2,0.201,ACTIVE,211.48,335.14,59.991,1496918703,"201051344000646","219011344069620",25.86,19.80,0,308.39,369.40,5.3,3.2,0.009,717757.4,717757.4,9009,0,0,0,L,1122011218,0,121.33,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496918709,2077536.00
06/08/2017 06:45,2,0.131,ACTIVE,210.35,334.24,59.991,1496918703,"274151322000052","219011344069620",25.66,21.80,0,329.73,336.94,3.4,1.4,0.009,984562.6,984562.6,8958,0,0,0,L,1151911521,0,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496918710,2077537.00
06/08/2017 06:45,2,0.215,ACTIVE,211.93,336.04,60.002,1496918703,"201051344000585","219011344069620",25.84,20.00,0,312.29,360.38,5.7,3.5,0.009,729793.9,729793.9,9009,0,0,0,L,1122011218,0,120.88,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496918711,2077538.00
06/08/2017 06:45,2,0.195,ACTIVE,211.93,335.44,60.028,1496918703,"201051344001230","219011344069620",24.73,19.50,0,296.36,338.74,4.9,2.8,0.009,722433.9,722433.9,9014,0,0,0,L,1122011218,0,121.55,120.88,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496918711,2077539.00
06/08/2017 06:45,2,0.199,ACTIVE,212.16,335.44,59.959,1496918703,"201051344000582","219011344069620",25.23,19.50,0,313.80,356.78,5.1,3.0,0.013,711981.9,711981.9,9000,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496918712,2077540.00
06/08/2017 06:45,2,0.215,ACTIVE,211.48,335.44,60.012,1496918703,"201051344000955","219011344069620",26.20,19.80,0,306.58,370.90,5.7,3.6,0.004,731079.3,731079.3,9015,0,0,0,L,1122011218,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496918713,2077541.00
06/08/2017 06:45,2,0.059,ACTIVE_NO_POWER,210.80,333.33,59.991,1496918703,"274151322000094","219011344069620",27.06,20.30,0,308.99,353.77,1.6,0.0,0.000,807718.9,807718.9,9191,0,0,0,L,1151911521,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496918714,2077542.00
06/08/2017 06:45,2,0.227,ALERT,211.25,334.24,60.007,1496918703,"201051344000579","219011344069620",26.06,20.30,0,296.06,340.55,6.0,3.9,0.004,740208.6,740208.6,9002,0,0,0,L,1122011218,0,120.42,121.10,0002,16,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496918716,2077543.00
06/08/2017 06:45,2,0.215,ALERT,211.48,334.54,59.965,1496918703,"201051344000890","219011344069620",25.31,19.80,0,297.87,345.66,5.5,3.4,0.009,725059.0,725059.0,9010,0,0,0,L,1122011218,0,121.55,120.42,0002,19,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496918718,2077544.00
06/08/2017 06:45,2,0.209,ACTIVE,211.93,335.44,59.991,1496918703,"201051344000438","219011344069620",25.41,19.50,0,311.99,360.99,5.4,3.3,0.004,727774.0,727774.0,9006,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496918719,2077545.00
06/08/2017 06:45,2,0.160,ALERT,211.93,298.47,60.034,1496918703,"201051344000417","219011344069620",19.36,19.30,0,295.46,339.04,3.2,1.1,0.000,668608.4,668608.4,9031,0,0,0,L,1122011218,0,121.10,121.10,0002,17,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496918720,2077546.00
06/08/2017 06:45,2,0.107,ACTIVE,210.80,333.03,59.986,1496918703,"274151322000083","219011344069620",25.07,21.00,0,322.81,345.66,2.8,0.7,0.000,974594.7,974594.7,8960,0,0,0,L,1151911521,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496918721,2077547.00
06/08/2017 06:45,2,0.115,ACTIVE,211.25,333.93,60.002,1496918703,"274151322000076","219011344069620",26.08,21.80,0,331.23,337.54,3.0,1.0,0.004,1039484.4,1039484.4,8953,0,0,0,L,1151911521,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496918722,2077548.00
06/08/2017 06:45,2,0.199,ACTIVE,211.25,333.93,59.965,1496918703,"201051344000868","219011344069620",24.85,20.00,0,295.76,338.44,5.0,2.9,0.000,720596.0,720596.0,9011,0,0,0,L,1122011218,0,120.42,121.55,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496918723,2077549.00
06/08/2017 06:45,2,0.111,ACTIVE,210.57,333.33,59.944,1496918703,"274151322000095","219011344069620",24.19,20.70,0,330.33,336.34,2.7,0.7,0.004,1029410.9,1029410.9,8965,0,0,0,L,1151911521,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496918724,2077550.00
06/08/2017 06:45,2,0.145,ALERT,211.25,315.60,59.991,1496918703,"201051344000988","219011344069620",17.91,20.00,0,293.36,338.44,2.6,0.6,0.000,641713.8,641713.8,9020,0,0,0,L,1122011218,0,120.42,121.55,0002,17,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496918726,2077551.00
06/08/2017 06:45,2,0.189,ACTIVE,211.70,334.84,59.981,1496918703,"201051344001025","219011344069620",25.76,19.50,0,317.40,352.27,5.0,2.9,0.004,727337.3,727337.3,9022,0,0,0,L,1122011218,0,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496918727,2077552.00
06/08/2017 06:45,2,0.188,ACTIVE,211.25,334.24,59.986,1496918703,"201051344000458","219011344069620",25.98,21.30,0,295.16,338.14,5.0,2.9,0.004,732534.4,732534.4,8992,0,0,0,L,1122011218,0,120.88,121.55,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496918728,2077553.00
06/08/2017 06:45,2,0.182,ACTIVE,211.93,335.74,59.986,1496918703,"201051344000853","219011344069620",25.37,20.30,0,307.78,371.81,4.7,2.6,0.004,733260.4,733260.4,9003,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496918729,2077554.00
06/08/2017 06:45,2,0.176,ACTIVE,212.16,336.64,59.959,1496918703,"201051344000685","219011344069620",25.11,19.50,0,295.76,339.95,4.5,2.4,0.004,727806.5,727806.5,9021,0,0,0,L,1122011218,0,122.23,121.10,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496918730,2077555.00
06/08/2017 06:45,2,0.199,ACTIVE,211.93,336.04,59.991,1496918703,"201051344000917","219011344069620",24.47,20.70,0,295.16,339.65,5.0,2.9,0.000,724417.9,724417.9,9008,0,0,0,L,1122011218,0,121.10,121.33,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496918731,2077556.00
