ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/08/2017 06:45,2,0.188,ALERT,212.16,336.04,59.965,1496918703,"201051344001145","219011344069620",24.99,19.50,0,296.96,343.25,4.8,2.7,0.004,732416.1,732416.1,9004,0,0,0,L,1122011218,0,121.55,121.10,0002,19,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496918733,2077557.00
06/08/2017 06:45,2,0.203,ACTIVE,211.93,335.74,59.959,1496918703,"201051344000651","219011344069620",25.35,19.00,0,315.00,356.18,5.2,3.1,0.009,720904.5,720904.5,9013,0,0,0,L,1122011218,0,121.78,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496918734,2077558.00
06/08/2017 06:45,2,0.096,ACTIVE,210.57,333.93,59.991,1496918703,"274151322000088","219011344069620",23.48,21.50,0,329.43,336.64,2.3,0.3,0.009,934498.8,934498.8,8961,0,0,0,L,1151911521,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496918735,2077559.00
06/08/2017 06:45,2,0.074,ACTIVE,211.48,334.54,59.991,1496918703,"274151322000068","219011344069620",28.33,22.00,0,317.70,347.76,2.1,0.2,0.000,808172.6,808172.6,9208,0,0,0,L,1151911521,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496918736,2077560.00
06/08/2017 06:45,2,0.205,ACTIVE,211.70,334.24,59.986,1496918703,"201051344001135","219011344069620",25.86,19.50,0,316.20,354.07,5.4,3.3,0.004,716337.2,716337.2,9000,0,0,0,L,1122011218,0,121.33,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496918737,2077561.00
06/08/2017 06:45,2,0.199,ACTIVE,211.25,334.24,59.986,1496918703,"201051344000594","219011344069620",25.19,20.30,0,295.46,338.14,5.1,3.0,0.004,735212.4,735212.4,9001,0,0,0,L,1122011218,0,120.65,121.10,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496918738,2077562.00
06/08/2017 06:45,2,0.203,ACTIVE,212.16,335.14,59.996,1496918703,"201051344001203","219011344069620",25.17,19.50,0,318.00,356.18,5.2,3.1,0.009,725618.9,725618.9,9034,0,0,0,L,1122011218,0,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496918739,2077563.00
06/08/2017 06:45,2,0.107,ACTIVE,210.57,333.03,59.981,1496918703,"274151322000054","219011344069620",23.44,22.50,0,329.73,336.94,2.6,0.6,0.000,951830.4,951830.4,8948,0,0,0,L,1151911521,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496918739,2077564.00
06/08/2017 06:45,2,0.197,ACTIVE,211.70,333.63,59.959,1496918703,"201051344000867","219011344069620",25.05,21.00,0,294.56,338.74,5.0,2.9,0.004,719466.1,719466.1,9030,0,0,0,L,1122011218,0,121.10,121.33,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496918740,2077565.00
06/08/2017 06:45,2,0.219,ALERT,211.93,336.34,59.986,1496918703,"201051344001093","219011344069620",24.87,20.00,0,296.66,343.55,5.5,3.4,0.009,724216.4,724216.4,9022,0,0,0,L,1122011218,0,121.33,121.10,0002,19,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496918742,2077566.00
06/08/2017 06:45,2,0.154,ACTIVE,211.48,334.84,60.002,1496918703,"201051344000900","219011344069620",24.73,20.00,0,294.86,337.54,3.9,1.8,0.004,740915.3,740915.3,9004,0,0,0,L,1122011218,0,120.88,121.33,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496918743,2077567.00
06/08/2017 06:45,2,0.195,ALERT,211.48,333.93,59.996,1496918703,"201051344000648","219011344069620",25.52,19.80,0,294.86,342.65,5.0,2.9,0.000,729598.0,729598.0,8998,0,0,0,L,1122011218,0,120.42,121.78,0002,17,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496918745,2077568.00
06/08/2017 06:45,2,0.193,ACTIVE,211.25,333.93,60.028,1496918703,"201051344000569","219011344069620",26.12,20.70,0,315.00,356.18,5.1,3.0,0.004,743192.7,743192.7,8984,0,0,0,L,1122011218,0,120.20,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496918746,2077569.00
06/08/2017 06:45,2,0.213,ACTIVE,211.70,334.54,59.986,1496918703,"201051344000983","219011344069620",25.33,20.70,0,306.28,370.30,5.5,3.4,0.000,733695.4,733695.4,9003,0,0,0,L,1122011218,0,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496918747,2077570.00
06/08/2017 06:45,2,0.184,ACTIVE,211.48,333.63,59.986,1496918703,"201051344001158","219011344069620",25.01,19.80,0,294.56,338.14,4.7,2.6,0.004,718883.6,718883.6,9010,0,0,0,L,1122011218,0,120.42,121.33,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496918748,2077571.00
06/08/2017 06:45,2,0.191,ACTIVE,211.93,335.44,59.959,1496918703,"201051344000576","219011344069620",24.33,20.00,0,295.16,339.04,4.7,2.6,0.004,733469.4,733469.4,9004,0,0,0,L,1122011218,0,120.88,121.33,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496918748,2077572.00
06/08/2017 06:45,2,0.107,ALERT,211.03,311.69,59.975,1496918703,"274151322000087","219011344069620",25.86,21.80,0,293.06,342.95,2.8,0.8,0.000,925033.1,925033.1,9093,0,0,0,L,1151911521,0,121.33,121.55,0002,20,0,0,0,0,0,0,66,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496918750,2077573.00
06/08/2017 07:00,2,0.172,ALERT,211.70,334.54,59.970,1496919603,"201051344000645","219011344069620",25.82,21.30,0,295.46,338.74,4.5,2.4,0.004,732419.9,732419.9,8997,0,0,0,L,1122011218,0,120.88,121.78,0002,18,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496919605,2077574.00
06/08/2017 07:00,2,0.104,ACTIVE,210.57,333.63,59.944,1496919603,"274151322000085","219011344069620",24.01,21.80,0,310.79,350.77,2.5,0.5,0.000,947959.5,947959.5,8955,0,0,0,L,1151911521,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496919606,2077575.00
06/08/2017 07:00,2,0.199,ALERT,211.93,335.44,59.954,1496919603,"201051344000633","219011344069620",24.67,20.70,0,293.36,340.85,5.0,2.9,0.004,718972.1,718972.1,9030,0,0,0,L,1122011218,0,121.10,121.78,0002,20,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496919607,2077576.00
06/08/2017 07:00,2,0.205,ACTIVE,211.25,333.93,59.959,1496919603,"201051344000469","219011344069620",24.89,20.00,0,294.56,338.74,5.2,3.1,0.009,722118.8,722118.8,9009,0,0,0,L,1122011218,0,119.97,121.55,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496919608,2077577.00
06/08/2017 07:00,2,0.193,ALERT,211.70,334.84,59.959,1496919603,"201051344000646","219011344069620",25.21,20.30,0,295.76,339.04,5.0,2.9,0.000,717758.3,717758.3,9010,0,0,0,L,1122011218,0,121.55,120.88,0002,17,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496919610,2077578.00
06/08/2017 07:00,2,0.127,ACTIVE,210.35,332.13,59.975,1496919603,"274151322000052","219011344069620",25.45,22.30,0,320.71,343.85,3.3,1.2,0.000,984563.1,984563.1,8959,0,0,0,L,1151911521,0,120.65,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496919611,2077579.00
06/08/2017 07:00,2,0.209,ALERT,212.16,335.74,59.917,1496919603,"201051344000585","219011344069620",25.05,20.70,0,296.06,339.34,5.3,3.2,0.004,729794.9,729794.9,9010,0,0,0,L,1122011218,0,121.10,121.55,0002,17,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496919613,2077580.00
06/08/2017 07:00,2,0.184,ALERT,211.70,334.24,59.954,1496919603,"201051344001230","219011344069620",24.49,20.00,0,296.96,338.44,4.6,2.5,0.004,722434.7,722434.7,9015,0,0,0,L,1122011218,0,121.33,120.65,0002,17,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496919615,2077581.00
06/08/2017 07:00,2,0.184,ALERT,212.38,335.74,59.959,1496919603,"201051344000582","219011344069620",24.73,20.00,0,297.57,339.95,4.6,2.5,0.000,711982.7,711982.7,9001,0,0,0,L,1122011218,0,121.55,121.55,0002,17,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496919616,2077582.00
06/08/2017 07:00,2,0.213,ALERT,211.48,334.24,59.959,1496919603,"201051344000955","219011344069620",25.05,20.30,0,296.36,339.04,5.4,3.3,0.000,731080.3,731080.3,9016,0,0,0,L,1122011218,0,120.88,121.10,0002,18,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496919618,2077583.00
06/08/2017 07:00,2,0.055,ALERT,210.57,313.20,59.954,1496919603,"274151322000094","219011344069620",25.62,21.30,0,293.66,385.33,1.4,0.0,0.000,807719.0,807719.0,9192,0,0,0,L,1151911521,0,120.88,121.55,0002,18,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496919620,2077584.00
06/08/2017 07:00,2,0.221,ACTIVE,211.25,333.63,59.959,1496919603,"201051344000579","219011344069620",26.16,21.00,0,296.06,339.04,5.9,3.7,0.009,740209.7,740209.7,9004,0,0,0,L,1122011218,0,120.42,121.10,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496919621,2077585.00
06/08/2017 07:00,2,0.205,ACTIVE,211.70,334.24,59.965,1496919603,"201051344000890","219011344069620",24.23,20.30,0,296.96,339.34,5.0,2.9,0.004,725059.9,725059.9,9012,0,0,0,L,1122011218,0,121.55,120.65,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496919622,2077586.00
06/08/2017 07:00,2,0.195,ALERT,212.16,335.14,59.959,1496919603,"201051344000438","219011344069620",25.27,20.00,0,296.66,339.34,5.0,2.9,0.004,727774.9,727774.9,9007,0,0,0,L,1122011218,0,121.55,121.33,0002,19,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496919624,2077587.00
06/08/2017 07:00,2,0.197,ALERT,211.93,297.87,60.002,1496919603,"201051344000417","219011344069620",17.87,19.50,0,296.66,351.07,3.6,1.6,0.000,668608.9,668608.9,9033,0,0,0,L,1122011218,0,121.10,121.10,0002,17,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496919625,2077588.00
06/08/2017 07:00,2,0.102,ALERT,210.80,333.33,59.970,1496919603,"274151322000083","219011344069620",24.85,21.80,0,295.16,336.64,2.6,0.6,0.000,974595.0,974595.0,8961,0,0,0,L,1151911521,0,121.10,121.33,0002,17,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496919627,2077589.00
06/08/2017 07:00,2,0.109,ACTIVE,211.25,333.03,59.928,1496919603,"274151322000076","219011344069620",26.12,22.30,0,325.22,342.05,2.9,0.9,0.004,1039484.8,1039484.8,8954,0,0,0,L,1151911521,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496919628,2077590.00
06/08/2017 07:00,2,0.193,ALERT,211.25,334.24,59.949,1496919603,"201051344000868","219011344069620",24.85,20.70,0,296.06,338.14,4.9,2.8,0.004,720596.8,720596.8,9012,0,0,0,L,1122011218,0,120.42,121.78,0002,17,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496919630,2077591.00
06/08/2017 07:00,2,0.102,ACTIVE,210.80,333.33,59.949,1496919603,"274151322000095","219011344069620",24.91,21.50,0,311.39,350.17,2.5,0.5,0.004,1029411.2,1029411.2,8966,0,0,0,L,1151911521,0,121.78,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496919631,2077592.00
06/08/2017 07:00,2,0.139,ALERT,211.03,301.47,59.949,1496919603,"201051344000988","219011344069620",17.89,20.30,0,293.36,350.17,2.5,0.5,0.000,641714.1,641714.1,9022,0,0,0,L,1122011218,0,120.20,121.55,0002,17,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496919633,2077593.00
06/08/2017 07:00,2,0.178,ALERT,211.70,334.54,59.954,1496919603,"201051344001025","219011344069620",24.91,20.00,0,296.36,339.65,4.5,2.4,0.000,727338.1,727338.1,9023,0,0,0,L,1122011218,0,121.10,121.10,0002,17,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496919635,2077594.00
06/08/2017 07:00,2,0.188,ALERT,211.03,333.63,59.944,1496919603,"201051344000458","219011344069620",25.45,21.50,0,295.76,337.84,4.8,2.8,0.004,732535.3,732535.3,8993,0,0,0,L,1122011218,0,120.65,121.33,0002,18,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496919636,2077595.00
06/08/2017 07:00,2,0.186,ALERT,211.93,335.74,59.959,1496919603,"201051344000853","219011344069620",24.15,20.70,0,295.76,339.34,4.6,2.5,0.004,733261.2,733261.2,9004,0,0,0,L,1122011218,0,121.10,121.78,0002,20,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496919638,2077596.00
06/08/2017 07:00,2,0.164,ALERT,212.16,336.04,59.959,1496919603,"201051344000685","219011344069620",24.43,20.30,0,296.36,339.95,4.1,2.0,0.000,727807.2,727807.2,9022,0,0,0,L,1122011218,0,122.01,121.10,0002,17,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496919640,2077597.00
06/08/2017 07:00,2,0.188,ALERT,211.93,336.04,59.959,1496919603,"201051344000917","219011344069620",23.76,21.30,0,295.46,339.95,4.5,2.4,0.000,724418.8,724418.8,9009,0,0,0,L,1122011218,0,121.10,121.55,0002,18,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496919642,2077598.00
06/08/2017 07:00,2,0.172,ACTIVE,212.16,335.44,59.949,1496919603,"201051344001145","219011344069620",25.13,20.00,0,296.66,339.34,4.4,2.3,0.004,732416.9,732416.9,9006,0,0,0,L,1122011218,0,121.33,121.10,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496919643,2077599.00
06/08/2017 07:00,2,0.193,ALERT,211.93,335.14,59.949,1496919603,"201051344000651","219011344069620",24.31,19.50,0,296.36,339.65,4.8,2.7,0.004,720905.4,720905.4,9014,0,0,0,L,1122011218,0,121.78,120.65,0002,17,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496919645,2077600.00
06/08/2017 07:00,2,0.088,ACTIVE,210.57,333.03,59.954,1496919603,"274151322000088","219011344069620",23.78,22.00,0,312.29,348.66,2.1,0.1,0.000,934498.9,934498.9,8962,0,0,0,L,1151911521,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496919645,2077601.00
06/08/2017 07:00,2,0.074,ALERT,211.25,315.60,59.944,1496919603,"274151322000068","219011344069620",25.76,22.50,0,293.96,383.83,1.9,0.0,0.000,808172.7,808172.7,9209,0,0,0,L,1151911521,0,122.01,121.33,0002,21,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496919647,2077602.00
06/08/2017 07:00,2,0.199,ALERT,211.48,334.24,59.954,1496919603,"201051344001135","219011344069620",24.51,20.00,0,296.66,338.74,5.0,2.9,0.000,716338.1,716338.1,9001,0,0,0,L,1122011218,0,121.33,121.10,0002,19,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496919649,2077603.00
06/08/2017 07:00,2,0.191,ALERT,211.03,333.93,59.959,1496919603,"201051344000594","219011344069620",25.01,21.00,0,295.16,337.84,4.9,2.8,0.004,735213.3,735213.3,9002,0,0,0,L,1122011218,0,120.42,121.10,0002,17,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496919651,2077604.00
06/08/2017 07:00,2,0.191,ALERT,211.93,335.44,59.970,1496919603,"201051344001203","219011344069620",24.71,20.00,0,296.36,340.55,4.8,2.7,0.000,725619.8,725619.8,9035,0,0,0,L,1122011218,0,121.78,120.88,0002,17,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496919653,2077605.00
06/08/2017 07:00,2,0.102,ACTIVE,210.57,333.93,59.944,1496919603,"274151322000054","219011344069620",23.58,23.00,0,315.60,346.26,2.4,0.4,0.004,951830.7,951830.7,8949,0,0,0,L,1151911521,0,121.55,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496919654,2077606.00
06/08/2017 07:00,2,0.193,ALERT,211.48,333.63,59.975,1496919603,"201051344000867","219011344069620",24.79,21.50,0,294.86,338.44,4.9,2.8,0.000,719466.9,719466.9,9031,0,0,0,L,1122011218,0,120.88,121.33,0002,18,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496919655,2077607.00
06/08/2017 07:00,2,0.209,ACTIVE,211.93,335.14,59.949,1496919603,"201051344001093","219011344069620",24.21,21.00,0,296.36,339.95,5.2,3.0,0.000,724217.4,724217.4,9024,0,0,0,L,1122011218,0,121.33,121.10,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496919656,2077608.00
06/08/2017 07:00,2,0.146,ALERT,211.25,334.54,59.954,1496919603,"201051344000900","219011344069620",25.78,20.30,0,295.16,337.84,3.8,1.8,0.004,740915.9,740915.9,9005,0,0,0,L,1122011218,0,120.65,121.33,0002,17,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496919658,2077609.00
06/08/2017 07:00,2,0.193,ACTIVE,211.48,334.24,59.949,1496919603,"201051344000648","219011344069620",24.95,20.30,0,294.86,339.04,4.9,2.8,0.004,729598.9,729598.9,9000,0,0,0,L,1122011218,0,120.20,121.78,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496919659,2077610.00
06/08/2017 07:00,2,0.189,ALERT,211.03,333.63,59.965,1496919603,"201051344000569","219011344069620",25.86,21.00,0,296.06,338.14,5.0,2.9,0.009,743193.5,743193.5,8985,0,0,0,L,1122011218,0,119.97,121.55,0002,18,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496919661,2077611.00
06/08/2017 07:00,2,0.209,ALERT,211.25,333.33,59.954,1496919603,"201051344000983","219011344069620",25.23,21.00,0,295.76,339.65,5.4,3.3,0.000,733696.4,733696.4,9004,0,0,0,L,1122011218,0,120.42,121.10,0002,20,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496919663,2077612.00
06/08/2017 07:00,2,0.180,ALERT,211.25,333.33,59.959,1496919603,"201051344001158","219011344069620",24.99,20.30,0,294.56,338.44,4.6,2.5,0.004,718884.4,718884.4,9011,0,0,0,L,1122011218,0,120.20,121.10,0002,19,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496919664,2077613.00
06/08/2017 07:00,2,0.191,ALERT,211.70,335.44,59.944,1496919603,"201051344000576","219011344069620",24.15,20.70,0,295.46,339.34,4.7,2.6,0.000,733470.2,733470.2,9005,0,0,0,L,1122011218,0,120.65,121.33,0002,17,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496919666,2077614.00
06/08/2017 07:00,2,0.027,ALERT,210.57,294.56,59.922,1496919603,"274151322000087","219011344069620",29.26,22.00,0,293.36,345.06,0.0,0.0,0.000,925033.3,925033.3,9095,0,0,0,L,1151911521,0,121.33,121.33,0002,19,0,0,0,0,0,0,157,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496919668,2077615.00
06/08/2017 07:15,2,0.199,ACTIVE,212.16,335.74,59.991,1496920503,"201051344000645","219011344069620",26.86,21.50,0,294.86,340.25,5.5,3.3,0.013,732420.5,732420.5,8999,0,0,0,L,1122011218,0,121.33,121.78,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496920504,2077616.00
06/08/2017 07:15,2,0.141,ACTIVE,211.03,333.93,59.981,1496920503,"274151322000085","219011344069620",24.11,22.50,0,304.78,351.37,3.5,1.4,0.013,947959.6,947959.6,8956,0,0,0,L,1151911521,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496920505,2077617.00
06/08/2017 07:15,2,0.221,ACTIVE,212.16,336.64,59.986,1496920503,"201051344000633","219011344069620",27.04,21.00,0,293.06,342.35,6.1,3.9,0.009,718972.9,718972.9,9032,0,0,0,L,1122011218,0,121.33,121.78,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496920506,2077618.00
06/08/2017 07:15,2,0.227,ALERT,211.70,335.14,59.996,1496920503,"201051344000469","219011344069620",27.21,20.30,0,294.26,339.04,6.3,4.1,0.009,722119.6,722119.6,9010,0,0,0,L,1122011218,0,120.42,122.01,0002,17,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496920508,2077619.00
06/08/2017 07:15,2,0.213,ALERT,211.70,335.44,59.986,1496920503,"201051344000646","219011344069620",27.53,20.70,0,287.65,337.84,6.0,3.9,0.013,717759.0,717759.0,9012,0,0,0,L,1122011218,0,121.55,120.88,0002,18,0,0,0,0,0,0,1,973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496920510,2077620.00
06/08/2017 07:15,2,0.166,ACTIVE,210.80,333.93,59.986,1496920503,"274151322000052","219011344069620",25.50,22.80,0,316.50,345.66,4.3,2.2,0.013,984563.4,984563.4,8960,0,0,0,L,1151911521,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496920511,2077621.00
06/08/2017 07:15,2,0.234,ALERT,211.93,336.34,59.986,1496920503,"201051344000585","219011344069620",27.29,21.00,0,288.25,338.44,6.5,4.3,0.013,729795.7,729795.7,9012,0,0,0,L,1122011218,0,121.10,121.55,0002,18,0,0,0,0,0,0,1,976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496920512,2077622.00
06/08/2017 07:15,2,0.221,ALERT,211.70,334.54,59.991,1496920503,"201051344001230","219011344069620",25.70,20.70,0,287.95,336.94,5.8,3.6,0.009,722435.3,722435.3,9017,0,0,0,L,1122011218,0,121.55,120.88,0002,17,0,0,0,0,0,0,1,977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496920514,2077623.00
06/08/2017 07:15,2,0.211,ALERT,212.38,335.74,59.986,1496920503,"201051344000582","219011344069620",26.88,20.30,0,289.45,338.44,5.8,3.6,0.013,711983.4,711983.4,9003,0,0,0,L,1122011218,0,121.55,121.33,0002,18,0,0,0,0,0,0,1,977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496920516,2077624.00
06/08/2017 07:15,2,0.234,ALERT,211.48,334.54,59.991,1496920503,"201051344000955","219011344069620",27.43,21.00,0,288.25,337.24,6.5,4.4,0.013,731081.1,731081.1,9018,0,0,0,L,1122011218,0,120.88,121.10,0002,18,0,0,0,0,0,0,1,977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496920518,2077625.00
06/08/2017 07:15,2,0.084,ALERT,211.03,334.24,59.986,1496920503,"274151322000094","219011344069620",27.73,21.80,0,293.06,385.93,2.4,0.4,0.000,807719.0,807719.0,9194,0,0,0,L,1151911521,0,120.88,121.78,0002,19,0,0,0,0,0,0,52,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496920520,2077626.00
06/08/2017 07:15,2,0.252,ALERT,211.70,334.54,59.986,1496920503,"201051344000579","219011344069620",27.53,21.30,0,296.06,338.74,7.1,4.9,0.018,740210.7,740210.7,9005,0,0,0,L,1122011218,0,120.65,121.33,0002,17,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496920521,2077627.00
06/08/2017 07:15,2,0.234,ALERT,211.48,333.93,59.991,1496920503,"201051344000890","219011344069620",26.72,21.00,0,288.25,337.54,6.4,4.3,0.013,725060.7,725060.7,9013,0,0,0,L,1122011218,0,121.55,120.42,0002,20,0,0,0,0,0,0,2,976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496920523,2077628.00
06/08/2017 07:15,2,0.223,ALERT,211.93,335.14,59.965,1496920503,"201051344000438","219011344069620",27.37,20.30,0,288.25,338.44,6.2,4.0,0.013,727775.6,727775.6,9009,0,0,0,L,1122011218,0,121.78,121.10,0002,20,0,0,0,0,0,0,1,976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496920525,2077629.00
06/08/2017 07:15,2,0.242,ALERT,211.70,335.14,59.986,1496920503,"201051344000417","219011344069620",17.89,20.00,0,277.13,355.88,4.4,2.3,0.004,668609.3,668609.3,9035,0,0,0,L,1122011218,0,121.10,121.10,0002,17,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496920527,2077630.00
06/08/2017 07:15,2,0.146,ACTIVE,210.80,333.93,59.981,1496920503,"274151322000083","219011344069620",25.41,22.30,0,293.96,340.25,3.8,1.7,0.013,974595.2,974595.2,8963,0,0,0,L,1151911521,0,121.10,121.33,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496920528,2077631.00
06/08/2017 07:15,2,0.156,ACTIVE,211.48,335.44,59.991,1496920503,"274151322000076","219011344069620",26.18,22.80,0,321.01,345.06,4.2,2.1,0.018,1039485.0,1039485.0,8955,0,0,0,L,1151911521,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496920529,2077632.00
06/08/2017 07:15,2,0.227,ACTIVE,211.48,335.14,59.986,1496920503,"201051344000868","219011344069620",27.02,21.00,0,295.76,339.04,6.2,4.1,0.018,720597.6,720597.6,9014,0,0,0,L,1122011218,0,120.65,121.55,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496920530,2077633.00
06/08/2017 07:15,2,0.146,ACTIVE,210.80,333.03,59.965,1496920503,"274151322000095","219011344069620",25.96,22.00,0,305.98,353.17,3.8,1.8,0.004,1029411.4,1029411.4,8967,0,0,0,L,1151911521,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496920530,2077634.00
06/08/2017 07:15,2,0.191,ALERT,211.48,336.04,60.012,1496920503,"201051344000988","219011344069620",17.91,20.70,0,293.36,352.27,3.5,1.4,0.009,641714.2,641714.2,9024,0,0,0,L,1122011218,0,120.42,121.55,0002,17,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496920532,2077635.00
06/08/2017 07:15,2,0.217,ALERT,211.70,334.84,59.970,1496920503,"201051344001025","219011344069620",27.06,20.30,0,287.95,337.84,6.0,3.9,0.013,727338.7,727338.7,9025,0,0,0,L,1122011218,0,121.10,121.10,0002,17,0,0,0,0,0,0,1,973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496920534,2077636.00
06/08/2017 07:15,2,0.219,ACTIVE,211.48,334.54,59.938,1496920503,"201051344000458","219011344069620",27.39,21.80,0,295.16,339.65,6.1,4.0,0.013,732536.0,732536.0,8995,0,0,0,L,1122011218,0,120.88,121.55,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496920535,2077637.00
06/08/2017 07:15,2,0.229,ACTIVE,212.16,336.64,59.970,1496920503,"201051344000853","219011344069620",26.16,21.00,0,294.86,339.95,6.0,3.9,0.013,733261.9,733261.9,9006,0,0,0,L,1122011218,0,121.33,121.55,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496920536,2077638.00
06/08/2017 07:15,2,0.191,ALERT,212.16,336.34,59.959,1496920503,"201051344000685","219011344069620",27.47,20.70,0,289.75,338.44,5.3,3.2,0.013,727807.7,727807.7,9024,0,0,0,L,1122011218,0,122.23,120.88,0002,18,0,0,0,0,0,0,1,973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496920538,2077639.00
06/08/2017 07:15,2,0.221,ALERT,211.03,334.24,59.970,1496920503,"201051344000917","219011344069620",26.42,21.50,0,289.15,338.74,6.0,3.8,0.013,724419.4,724419.4,9011,0,0,0,L,1122011218,0,120.65,120.88,0002,18,0,0,0,0,0,0,1,973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496920540,2077640.00
06/08/2017 07:15,2,0.211,ALERT,211.25,334.54,59.970,1496920503,"201051344001145","219011344069620",26.94,20.30,0,290.05,338.74,5.8,3.7,0.013,732417.5,732417.5,9007,0,0,0,L,1122011218,0,121.10,120.65,0002,20,0,0,0,0,0,0,2,977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496920542,2077641.00
06/08/2017 07:15,2,0.223,ALERT,211.25,334.54,59.970,1496920503,"201051344000651","219011344069620",27.04,20.00,0,289.15,338.44,6.1,4.0,0.013,720906.1,720906.1,9016,0,0,0,L,1122011218,0,121.33,120.42,0002,17,0,0,0,0,0,0,1,973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496920543,2077642.00
06/08/2017 07:15,2,0.139,ACTIVE,210.57,333.03,59.949,1496920503,"274151322000088","219011344069620",24.17,22.30,0,307.48,348.96,3.4,1.4,0.004,934499.0,934499.0,8963,0,0,0,L,1151911521,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496920544,2077643.00
06/08/2017 07:15,2,0.107,ACTIVE,211.48,334.24,59.944,1496920503,"274151322000068","219011344069620",29.56,23.00,0,293.36,383.23,3.2,1.2,0.009,808172.8,808172.8,9211,0,0,0,L,1151911521,0,121.78,121.78,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496920545,2077644.00
06/08/2017 07:15,2,0.232,ALERT,211.48,333.93,59.954,1496920503,"201051344001135","219011344069620",27.27,20.30,0,287.95,337.54,6.5,4.3,0.018,716338.9,716338.9,9003,0,0,0,L,1122011218,0,121.10,120.88,0002,20,0,0,0,0,0,0,1,979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496920547,2077645.00
06/08/2017 07:15,2,0.230,ACTIVE,211.25,334.54,59.959,1496920503,"201051344000594","219011344069620",27.02,21.30,0,294.86,338.44,6.3,4.2,0.022,735214.0,735214.0,9004,0,0,0,L,1122011218,0,120.65,121.10,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496920548,2077646.00
06/08/2017 07:15,2,0.229,ALERT,211.93,335.14,59.970,1496920503,"201051344001203","219011344069620",26.76,20.70,0,289.45,339.65,6.2,4.1,0.013,725620.5,725620.5,9037,0,0,0,L,1122011218,0,121.78,120.88,0002,18,0,0,0,0,0,0,1,976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496920550,2077647.00
06/08/2017 07:15,2,0.150,ACTIVE,210.80,334.24,59.970,1496920503,"274151322000054","219011344069620",24.63,23.50,0,310.19,348.96,3.8,1.7,0.018,951830.8,951830.8,8950,0,0,0,L,1151911521,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496920551,2077648.00
06/08/2017 07:15,2,0.229,ACTIVE,211.70,334.54,59.965,1496920503,"201051344000867","219011344069620",27.43,21.80,0,294.26,340.55,6.4,4.2,0.013,719467.7,719467.7,9033,0,0,0,L,1122011218,0,121.10,121.33,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496920552,2077649.00
06/08/2017 07:15,2,0.244,ALERT,211.93,335.44,59.975,1496920503,"201051344001093","219011344069620",26.76,21.30,0,288.85,338.14,6.6,4.5,0.009,724218.2,724218.2,9025,0,0,0,L,1122011218,0,121.33,121.10,0002,20,0,0,0,0,0,0,2,974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496920553,2077650.00
06/08/2017 07:15,2,0.197,ACTIVE,211.48,335.14,59.970,1496920503,"201051344000900","219011344069620",26.66,20.70,0,294.86,338.74,5.3,3.2,0.018,740916.4,740916.4,9007,0,0,0,L,1122011218,0,120.88,121.33,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496920554,2077651.00
06/08/2017 07:15,2,0.232,ALERT,211.70,335.14,59.975,1496920503,"201051344000648","219011344069620",26.94,20.70,0,294.56,339.95,6.4,4.2,0.018,729599.6,729599.6,9001,0,0,0,L,1122011218,0,120.65,121.78,0002,18,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496920556,2077652.00
06/08/2017 07:15,2,0.232,ACTIVE,211.48,334.84,59.975,1496920503,"201051344000569","219011344069620",27.25,21.30,0,295.46,339.95,6.5,4.3,0.009,743194.3,743194.3,8987,0,0,0,L,1122011218,0,120.42,121.78,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496920557,2077653.00
06/08/2017 07:15,2,0.246,ACTIVE,211.70,335.14,59.981,1496920503,"201051344000983","219011344069620",27.61,21.30,0,295.46,339.34,6.9,4.7,0.018,733697.2,733697.2,9006,0,0,0,L,1122011218,0,120.88,121.33,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496920558,2077654.00
06/08/2017 07:15,2,0.225,ACTIVE,211.48,334.54,59.975,1496920503,"201051344001158","219011344069620",26.78,20.70,0,294.26,339.04,6.1,4.0,0.018,718885.0,718885.0,9013,0,0,0,L,1122011218,0,120.65,121.33,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496920559,2077655.00
06/08/2017 07:15,2,0.227,ACTIVE,211.93,336.34,59.981,1496920503,"201051344000576","219011344069620",27.06,20.70,0,295.16,340.25,6.2,4.1,0.013,733470.9,733470.9,9007,0,0,0,L,1122011218,0,120.88,121.33,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496920560,2077656.00
06/08/2017 07:15,2,0.162,ALERT,211.25,333.33,59.959,1496920503,"274151322000087","219011344069620",25.11,22.30,0,292.76,350.47,4.1,2.1,0.000,925033.4,925033.4,9097,0,0,0,L,1151911521,0,121.55,121.55,0002,21,0,0,0,0,0,0,187,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496920562,2077657.00
06/08/2017 07:30,2,0.516,ACTIVE,211.93,338.44,59.970,1496921404,"201051344000645","219011344069620",27.41,21.50,0,324.92,345.36,14.3,11.9,0.097,732422.3,732422.3,9000,0,0,0,L,1122011218,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496921406,2077658.00
06/08/2017 07:30,2,0.445,ACTIVE,210.57,335.14,59.959,1496921404,"274151322000085","219011344069620",26.72,23.00,0,330.03,340.55,12.1,9.7,0.071,947960.9,947960.9,8957,0,0,0,L,1151911521,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496921406,2077659.00
06/08/2017 07:30,2,0.520,ACTIVE,212.16,339.95,59.970,1496921404,"201051344000633","219011344069620",28.19,21.30,0,309.59,358.58,14.9,12.5,0.093,718974.8,718974.8,9033,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496921407,2077660.00
06/08/2017 07:30,2,0.523,ACTIVE,211.70,338.14,59.965,1496921404,"201051344000469","219011344069620",28.35,20.30,0,320.11,351.37,15.1,12.6,0.097,722121.5,722121.5,9012,0,0,0,L,1122011218,0,120.42,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496921408,2077661.00
06/08/2017 07:30,2,0.527,ACTIVE,211.70,338.44,59.981,1496921404,"201051344000646","219011344069620",28.51,21.30,0,308.09,367.60,15.2,12.8,0.093,717760.9,717760.9,9014,0,0,0,L,1122011218,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496921409,2077662.00
06/08/2017 07:30,2,0.473,ACTIVE,210.57,336.64,59.965,1496921404,"274151322000052","219011344069620",27.71,23.30,0,329.73,341.15,13.3,10.9,0.071,984564.9,984564.9,8961,0,0,0,L,1151911521,0,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496921410,2077663.00
06/08/2017 07:30,2,0.545,ACTIVE,212.16,339.04,59.975,1496921404,"201051344000585","219011344069620",28.84,21.30,0,317.10,351.07,15.9,13.5,0.102,729797.7,729797.7,9014,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496921411,2077664.00
06/08/2017 07:30,2,0.527,ALERT,211.93,337.84,59.944,1496921404,"201051344001230","219011344069620",28.19,21.00,0,297.26,345.06,15.1,12.6,0.097,722437.2,722437.2,9019,0,0,0,L,1122011218,0,121.55,120.88,0002,18,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496921413,2077665.00
06/08/2017 07:30,2,0.523,ACTIVE,212.38,339.34,59.986,1496921404,"201051344000582","219011344069620",28.01,20.70,0,320.41,347.46,14.9,12.5,0.097,711985.2,711985.2,9005,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496921414,2077666.00
06/08/2017 07:30,2,0.541,ACTIVE,211.48,338.14,59.981,1496921404,"201051344000955","219011344069620",28.86,21.30,0,311.09,354.07,15.8,13.4,0.102,731083.2,731083.2,9020,0,0,0,L,1122011218,0,120.88,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496921415,2077667.00
06/08/2017 07:30,2,0.293,ACTIVE,210.80,395.55,59.981,1496921404,"274151322000094","219011344069620",37.17,23.00,0,321.01,406.67,11.0,8.7,0.066,807720.0,807720.0,9196,0,0,0,L,1151911521,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496921415,2077668.00
06/08/2017 07:30,2,0.551,ACTIVE,211.93,337.84,59.981,1496921404,"201051344000579","219011344069620",28.71,21.50,0,328.52,343.85,16.1,13.6,0.097,740212.8,740212.8,9007,0,0,0,L,1122011218,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496921416,2077669.00
06/08/2017 07:30,2,0.551,ACTIVE,211.93,338.44,59.975,1496921404,"201051344000890","219011344069620",28.31,21.30,0,316.50,356.48,15.8,13.4,0.093,725062.7,725062.7,9015,0,0,0,L,1122011218,0,121.55,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496921417,2077670.00
06/08/2017 07:30,2,0.539,ACTIVE,212.16,339.04,60.012,1496921404,"201051344000438","219011344069620",28.47,21.00,0,321.31,351.07,15.6,13.1,0.097,727777.6,727777.6,9011,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496921418,2077671.00
06/08/2017 07:30,2,0.564,ACTIVE,211.93,337.24,59.986,1496921404,"201051344000417","219011344069620",18.09,20.70,0,295.46,342.05,10.3,8.1,0.062,668610.5,668610.5,9037,0,0,0,L,1122011218,0,121.33,121.10,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496921419,2077672.00
06/08/2017 07:30,2,0.457,ACTIVE,210.80,336.04,60.002,1496921404,"274151322000083","219011344069620",27.39,22.80,0,330.33,340.85,12.7,10.3,0.075,974596.5,974596.5,8964,0,0,0,L,1151911521,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496921420,2077673.00
06/08/2017 07:30,2,0.492,ACTIVE,211.48,337.24,59.986,1496921404,"274151322000076","219011344069620",27.79,23.00,0,330.93,341.75,13.9,11.5,0.088,1039486.6,1039486.6,8956,0,0,0,L,1151911521,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496921421,2077674.00
06/08/2017 07:30,2,0.535,ACTIVE,211.70,337.54,59.981,1496921404,"201051344000868","219011344069620",28.01,21.00,0,324.62,344.76,15.2,12.7,0.097,720599.5,720599.5,9015,0,0,0,L,1122011218,0,120.65,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496921422,2077675.00
06/08/2017 07:30,2,0.477,ACTIVE,210.57,334.54,59.975,1496921404,"274151322000095","219011344069620",27.65,22.50,0,330.03,341.15,13.4,11.0,0.080,1029412.8,1029412.8,8968,0,0,0,L,1151911521,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496921423,2077676.00
06/08/2017 07:30,2,0.516,ACTIVE,211.70,337.84,59.949,1496921404,"201051344000988","219011344069620",17.91,21.00,0,293.96,342.65,9.4,7.1,0.066,641715.2,641715.2,9026,0,0,0,L,1122011218,0,120.65,121.78,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496921424,2077677.00
06/08/2017 07:30,2,0.541,ACTIVE,211.93,338.44,59.981,1496921404,"201051344001025","219011344069620",28.29,20.70,0,329.73,345.06,15.5,13.0,0.097,727340.7,727340.7,9027,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496921424,2077678.00
06/08/2017 07:30,2,0.514,ACTIVE,211.70,336.94,59.975,1496921404,"201051344000458","219011344069620",28.71,22.00,0,330.03,343.85,14.9,12.5,0.097,732537.9,732537.9,8996,0,0,0,L,1122011218,0,120.88,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496921425,2077679.00
06/08/2017 07:30,2,0.516,ACTIVE,212.38,339.34,59.986,1496921404,"201051344000853","219011344069620",28.65,21.30,0,331.83,345.36,14.9,12.5,0.097,733263.8,733263.8,9007,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496921426,2077680.00
06/08/2017 07:30,2,0.512,ACTIVE,212.38,339.95,59.981,1496921404,"201051344000685","219011344069620",28.35,21.30,0,313.50,355.88,14.7,12.2,0.102,727809.5,727809.5,9026,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496921427,2077681.00
06/08/2017 07:30,2,0.535,ACTIVE,212.16,339.34,59.975,1496921404,"201051344000917","219011344069620",27.99,21.80,0,315.60,353.17,15.2,12.7,0.102,724421.3,724421.3,9013,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496921428,2077682.00
06/08/2017 07:30,2,0.525,ACTIVE,212.38,339.34,59.970,1496921404,"201051344001145","219011344069620",28.49,21.00,0,318.00,354.07,15.2,12.7,0.097,732419.4,732419.4,9009,0,0,0,L,1122011218,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496921429,2077683.00
06/08/2017 07:30,2,0.529,ACTIVE,212.16,338.44,59.986,1496921404,"201051344000651","219011344069620",28.69,20.30,0,328.22,345.36,15.4,13.0,0.097,720908.0,720908.0,9018,0,0,0,L,1122011218,0,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496921430,2077684.00
06/08/2017 07:30,2,0.434,ACTIVE,210.35,336.64,59.954,1496921404,"274151322000088","219011344069620",27.25,22.50,0,329.73,340.85,12.0,9.7,0.071,934500.2,934500.2,8964,0,0,0,L,1151911521,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496921431,2077685.00
06/08/2017 07:30,2,0.225,ACTIVE,211.48,433.12,59.970,1496921404,"274151322000068","219011344069620",41.01,24.50,0,331.83,434.93,9.5,7.2,0.044,808173.9,808173.9,9212,0,0,0,L,1151911521,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496921432,2077686.00
06/08/2017 07:30,2,0.559,ACTIVE,211.70,337.84,60.002,1496921404,"201051344001135","219011344069620",28.15,21.00,0,328.52,344.15,15.9,13.5,0.097,716340.9,716340.9,9005,0,0,0,L,1122011218,0,121.33,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496921432,2077687.00
06/08/2017 07:30,2,0.531,ACTIVE,211.48,337.54,59.975,1496921404,"201051344000594","219011344069620",28.49,21.80,0,327.32,343.85,15.4,12.9,0.097,735216.0,735216.0,9005,0,0,0,L,1122011218,0,120.65,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496921434,2077688.00
06/08/2017 07:30,2,0.533,ACTIVE,212.16,338.74,59.975,1496921404,"201051344001203","219011344069620",28.67,21.00,0,330.33,346.26,15.5,13.1,0.102,725622.5,725622.5,9039,0,0,0,L,1122011218,0,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496921435,2077689.00
06/08/2017 07:30,2,0.453,ACTIVE,210.35,334.84,59.975,1496921404,"274151322000054","219011344069620",26.94,23.80,0,329.43,340.85,12.4,10.0,0.075,951832.1,951832.1,8951,0,0,0,L,1151911521,0,121.55,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496921436,2077690.00
06/08/2017 07:30,2,0.525,ACTIVE,211.93,337.24,59.981,1496921404,"201051344000867","219011344069620",28.65,21.80,0,326.12,343.55,15.3,12.8,0.093,719469.7,719469.7,9034,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496921437,2077691.00
06/08/2017 07:30,2,0.549,ACTIVE,212.16,338.44,59.981,1496921404,"201051344001093","219011344069620",28.49,21.50,0,317.10,354.67,15.8,13.4,0.097,724220.2,724220.2,9027,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496921438,2077692.00
06/08/2017 07:30,2,0.500,ACTIVE,211.70,338.44,59.986,1496921404,"201051344000900","219011344069620",28.17,21.00,0,329.13,343.85,14.3,11.9,0.093,740918.1,740918.1,9008,0,0,0,L,1122011218,0,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496921439,2077693.00
06/08/2017 07:30,2,0.529,ACTIVE,211.93,337.54,59.975,1496921404,"201051344000648","219011344069620",28.17,21.00,0,329.73,344.45,15.1,12.7,0.097,729601.6,729601.6,9003,0,0,0,L,1122011218,0,120.42,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496921440,2077694.00
06/08/2017 07:30,2,0.531,ACTIVE,211.93,337.54,59.970,1496921404,"201051344000569","219011344069620",28.47,21.50,0,330.03,344.15,15.3,12.9,0.102,743196.3,743196.3,8988,0,0,0,L,1122011218,0,120.42,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496921440,2077695.00
06/08/2017 07:30,2,0.553,ACTIVE,211.93,337.24,59.981,1496921404,"201051344000983","219011344069620",27.87,21.50,0,328.82,343.85,15.7,13.2,0.106,733699.3,733699.3,9007,0,0,0,L,1122011218,0,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496921441,2077696.00
06/08/2017 07:30,2,0.510,ACTIVE,211.93,337.84,60.018,1496921404,"201051344001158","219011344069620",28.75,21.00,0,328.52,344.45,14.9,12.4,0.097,718886.9,718886.9,9014,0,0,0,L,1122011218,0,120.65,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496921442,2077697.00
06/08/2017 07:30,2,0.510,ACTIVE,212.16,339.04,59.970,1496921404,"201051344000576","219011344069620",28.67,21.00,0,330.03,344.45,14.8,12.4,0.097,733472.8,733472.8,9008,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496921443,2077698.00
06/08/2017 07:30,2,0.459,ALERT,210.80,336.34,59.970,1496921404,"274151322000087","219011344069620",27.41,24.30,0,293.96,357.38,12.8,10.4,0.066,925034.8,925034.8,9099,0,0,0,L,1151911521,0,121.55,121.33,0002,20,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496921445,2077699.00
