ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/08/2017 07:45,2,0.459,ACTIVE,211.70,337.54,59.970,1496922303,"201051344000645","219011344069620",28.35,22.00,0,330.33,348.66,13.2,10.8,0.080,732425.5,732425.5,9001,0,0,0,L,1122011218,0,120.88,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496922304,2077700.00
06/08/2017 07:45,2,0.406,ACTIVE,210.35,335.74,59.970,1496922303,"274151322000085","219011344069620",26.68,23.50,0,330.93,344.45,11.0,8.7,0.066,947963.6,947963.6,8958,0,0,0,L,1151911521,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496922305,2077701.00
06/08/2017 07:45,2,0.508,ACTIVE,211.70,338.44,60.012,1496922303,"201051344000633","219011344069620",24.61,21.80,0,331.53,350.47,12.7,10.3,0.080,718978.1,718978.1,9034,0,0,0,L,1122011218,0,120.88,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496922306,2077702.00
06/08/2017 07:45,2,0.480,ACTIVE,211.48,336.64,59.991,1496922303,"201051344000469","219011344069620",28.09,21.00,0,329.73,348.36,13.7,11.3,0.084,722124.9,722124.9,9013,0,0,0,L,1122011218,0,119.97,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496922307,2077703.00
06/08/2017 07:45,2,0.502,ACTIVE,211.25,337.24,59.970,1496922303,"201051344000646","219011344069620",27.99,21.80,0,330.33,352.27,14.2,11.8,0.088,717764.4,717764.4,9015,0,0,0,L,1122011218,0,121.33,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496922308,2077704.00
06/08/2017 07:45,2,0.428,ACTIVE,210.12,334.24,59.981,1496922303,"274151322000052","219011344069620",27.45,23.80,0,328.52,345.36,11.9,9.5,0.066,984567.8,984567.8,8962,0,0,0,L,1151911521,0,120.42,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496922309,2077705.00
06/08/2017 07:45,2,0.508,ACTIVE,211.48,338.14,60.002,1496922303,"201051344000585","219011344069620",28.65,21.80,0,330.93,351.67,14.8,12.3,0.084,729801.4,729801.4,9015,0,0,0,L,1122011218,0,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496922310,2077706.00
06/08/2017 07:45,2,0.488,ACTIVE,211.25,335.74,59.975,1496922303,"201051344001230","219011344069620",28.17,21.80,0,329.13,351.67,13.9,11.5,0.084,722440.7,722440.7,9021,0,0,0,L,1122011218,0,121.33,120.42,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496922311,2077707.00
06/08/2017 07:45,2,0.492,ACTIVE,211.93,338.14,59.949,1496922303,"201051344000582","219011344069620",27.59,21.50,0,330.03,352.87,13.8,11.4,0.084,711988.6,711988.6,9006,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496922312,2077708.00
06/08/2017 07:45,2,0.523,ACTIVE,211.03,337.24,59.975,1496922303,"201051344000955","219011344069620",27.71,21.80,0,330.03,352.87,14.7,12.3,0.097,731086.8,731086.8,9021,0,0,0,L,1122011218,0,120.65,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496922313,2077709.00
06/08/2017 07:45,2,0.248,ACTIVE,210.35,400.06,59.970,1496922303,"274151322000094","219011344069620",37.71,24.00,0,333.03,417.49,9.6,7.4,0.057,807722.3,807722.3,9197,0,0,0,L,1151911521,0,120.88,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496922313,2077710.00
06/08/2017 07:45,2,0.504,ACTIVE,211.70,337.24,59.975,1496922303,"201051344000579","219011344069620",28.47,22.30,0,330.03,348.36,14.6,12.1,0.084,740216.4,740216.4,9008,0,0,0,L,1122011218,0,120.65,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496922314,2077711.00
06/08/2017 07:45,2,0.502,ACTIVE,211.25,336.34,60.012,1496922303,"201051344000890","219011344069620",28.53,22.00,0,329.43,352.87,14.5,12.1,0.084,725066.3,725066.3,9016,0,0,0,L,1122011218,0,121.33,120.20,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496922315,2077712.00
06/08/2017 07:45,2,0.498,ACTIVE,211.70,337.84,59.933,1496922303,"201051344000438","219011344069620",28.11,21.80,0,331.53,353.77,14.2,11.8,0.084,727781.2,727781.2,9012,0,0,0,L,1122011218,0,121.55,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496922316,2077713.00
06/08/2017 07:45,2,0.520,ACTIVE,211.70,336.34,59.970,1496922303,"201051344000417","219011344069620",18.07,21.50,0,330.63,347.46,9.5,7.2,0.049,668612.7,668612.7,9038,0,0,0,L,1122011218,0,121.10,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496922317,2077714.00
06/08/2017 07:45,2,0.408,ACTIVE,210.35,334.84,59.959,1496922303,"274151322000083","219011344069620",26.92,23.50,0,330.33,344.45,11.1,8.8,0.066,974599.3,974599.3,8965,0,0,0,L,1151911521,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496922318,2077715.00
06/08/2017 07:45,2,0.436,ACTIVE,210.80,333.63,59.965,1496922303,"274151322000076","219011344069620",27.75,24.00,0,330.33,346.26,12.2,9.9,0.071,1039489.7,1039489.7,8957,0,0,0,L,1151911521,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496922319,2077716.00
06/08/2017 07:45,2,0.488,ACTIVE,211.48,336.04,59.922,1496922303,"201051344000868","219011344069620",27.61,21.50,0,330.03,348.66,13.7,11.3,0.080,720602.9,720602.9,9016,0,0,0,L,1122011218,0,120.42,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496922320,2077717.00
06/08/2017 07:45,2,0.416,ACTIVE,210.35,336.34,59.938,1496922303,"274151322000095","219011344069620",27.75,23.00,0,327.32,344.76,11.7,9.4,0.066,1029415.8,1029415.8,8969,0,0,0,L,1151911521,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496922321,2077718.00
06/08/2017 07:45,2,0.453,ACTIVE,211.25,337.24,59.986,1496922303,"201051344000988","219011344069620",18.09,21.50,0,329.43,345.96,8.3,6.1,0.057,641717.1,641717.1,9027,0,0,0,L,1122011218,0,120.42,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496922321,2077719.00
06/08/2017 07:45,2,0.518,ACTIVE,211.48,336.64,60.012,1496922303,"201051344001025","219011344069620",25.47,21.50,0,330.93,352.87,13.4,11.0,0.084,727344.2,727344.2,9028,0,0,0,L,1122011218,0,120.88,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496922322,2077720.00
06/08/2017 07:45,2,0.479,ACTIVE,211.25,336.34,59.928,1496922303,"201051344000458","219011344069620",27.37,22.50,0,330.03,348.06,13.3,10.9,0.084,732541.2,732541.2,8997,0,0,0,L,1122011218,0,120.65,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496922323,2077721.00
06/08/2017 07:45,2,0.467,ACTIVE,211.93,338.44,59.965,1496922303,"201051344000853","219011344069620",28.05,21.80,0,331.83,349.26,13.3,10.9,0.084,733267.0,733267.0,9008,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496922324,2077722.00
06/08/2017 07:45,2,0.461,ACTIVE,211.93,338.14,59.965,1496922303,"201051344000685","219011344069620",28.31,21.80,0,330.93,353.17,13.2,10.8,0.088,727812.8,727812.8,9027,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496922325,2077723.00
06/08/2017 07:45,2,0.469,ACTIVE,211.48,337.54,59.959,1496922303,"201051344000917","219011344069620",28.77,22.50,0,330.63,352.27,13.7,11.3,0.080,724424.7,724424.7,9014,0,0,0,L,1122011218,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496922326,2077724.00
06/08/2017 07:45,2,0.467,ACTIVE,211.70,337.54,59.986,1496922303,"201051344001145","219011344069620",28.82,21.30,0,331.83,353.17,13.7,11.3,0.084,732422.8,732422.8,9010,0,0,0,L,1122011218,0,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496922327,2077725.00
06/08/2017 07:45,2,0.484,ACTIVE,211.70,337.84,59.970,1496922303,"201051344000651","219011344069620",28.25,21.30,0,331.23,352.57,13.9,11.5,0.080,720911.5,720911.5,9019,0,0,0,L,1122011218,0,121.78,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496922328,2077726.00
06/08/2017 07:45,2,0.385,ACTIVE,210.12,335.44,59.965,1496922303,"274151322000088","219011344069620",26.62,23.50,0,329.43,344.45,10.3,8.1,0.057,934502.8,934502.8,8965,0,0,0,L,1151911521,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496922329,2077727.00
06/08/2017 07:45,2,0.219,ACTIVE,211.03,422.60,59.959,1496922303,"274151322000068","219011344069620",40.16,25.80,0,331.83,451.16,8.9,6.7,0.035,808175.6,808175.6,9213,0,0,0,L,1151911521,0,121.33,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496922330,2077728.00
06/08/2017 07:45,2,0.510,ACTIVE,211.25,336.34,59.965,1496922303,"201051344001135","219011344069620",27.79,21.50,0,330.63,351.97,14.4,12.0,0.093,716344.5,716344.5,9006,0,0,0,L,1122011218,0,121.10,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496922330,2077729.00
06/08/2017 07:45,2,0.477,ACTIVE,211.25,336.34,59.996,1496922303,"201051344000594","219011344069620",28.11,22.30,0,328.22,348.36,13.6,11.2,0.080,735219.4,735219.4,9006,0,0,0,L,1122011218,0,120.42,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496922331,2077730.00
06/08/2017 07:45,2,0.484,ACTIVE,211.48,336.34,59.954,1496922303,"201051344001203","219011344069620",28.65,21.80,0,331.23,354.37,14.1,11.6,0.084,725626.0,725626.0,9040,0,0,0,L,1122011218,0,121.78,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496922332,2077731.00
06/08/2017 07:45,2,0.402,ACTIVE,210.35,333.33,59.986,1496922303,"274151322000054","219011344069620",26.48,24.30,0,330.03,345.06,10.8,8.5,0.066,951834.8,951834.8,8952,0,0,0,L,1151911521,0,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496922333,2077732.00
06/08/2017 07:45,2,0.484,ACTIVE,211.48,336.34,59.965,1496922303,"201051344000867","219011344069620",27.29,22.30,0,329.73,348.06,13.4,11.0,0.080,719473.0,719473.0,9035,0,0,0,L,1122011218,0,120.88,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496922334,2077733.00
06/08/2017 07:45,2,0.484,ACTIVE,211.48,337.24,59.959,1496922303,"201051344001093","219011344069620",28.84,22.30,0,331.23,354.37,14.2,11.8,0.084,724223.8,724223.8,9028,0,0,0,L,1122011218,0,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496922335,2077734.00
06/08/2017 07:45,2,0.447,ACTIVE,211.25,337.54,59.954,1496922303,"201051344000900","219011344069620",27.57,21.50,0,329.73,348.66,12.5,10.2,0.080,740921.2,740921.2,9009,0,0,0,L,1122011218,0,120.65,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496922336,2077735.00
06/08/2017 07:45,2,0.469,ACTIVE,211.70,336.64,59.959,1496922303,"201051344000648","219011344069620",28.05,21.30,0,330.33,348.36,13.3,10.9,0.084,729604.9,729604.9,9004,0,0,0,L,1122011218,0,120.20,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496922337,2077736.00
06/08/2017 07:45,2,0.459,ACTIVE,211.25,336.04,59.970,1496922303,"201051344000569","219011344069620",28.86,22.00,0,330.33,348.36,13.4,11.0,0.080,743199.6,743199.6,8989,0,0,0,L,1122011218,0,119.97,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496922338,2077737.00
06/08/2017 07:45,2,0.480,ACTIVE,211.25,336.94,59.975,1496922303,"201051344000983","219011344069620",28.65,21.80,0,329.73,348.06,13.9,11.5,0.080,733702.7,733702.7,9008,0,0,0,L,1122011218,0,120.65,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496922339,2077738.00
06/08/2017 07:45,2,0.465,ACTIVE,211.48,336.64,59.944,1496922303,"201051344001158","219011344069620",27.83,21.50,0,330.33,348.66,13.1,10.7,0.088,718890.1,718890.1,9015,0,0,0,L,1122011218,0,120.42,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496922340,2077739.00
06/08/2017 07:45,2,0.496,ACTIVE,211.70,337.24,59.965,1496922303,"201051344000576","219011344069620",24.27,21.50,0,330.93,349.86,12.2,9.8,0.080,733476.0,733476.0,9009,0,0,0,L,1122011218,0,120.65,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496922341,2077740.00
06/08/2017 07:45,2,0.408,ACTIVE,210.35,334.84,59.959,1496922303,"274151322000087","219011344069620",26.54,26.00,0,330.03,344.45,11.0,8.7,0.053,925037.5,925037.5,9101,0,0,0,L,1151911521,0,121.10,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496922342,2077741.00
06/08/2017 08:00,2,0.764,ACTIVE,212.38,340.85,60.034,1496923203,"201051344000645","219011344069620",28.65,22.50,0,330.63,350.17,22.2,19.5,0.164,732428.9,732428.9,9002,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496923204,2077742.00
06/08/2017 08:00,2,0.717,ACTIVE,211.03,337.84,59.991,1496923203,"274151322000085","219011344069620",27.49,24.30,0,327.32,345.66,20.0,17.3,0.133,947966.4,947966.4,8959,0,0,0,L,1151911521,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496923205,2077743.00
06/08/2017 08:00,2,0.771,ACTIVE,212.38,342.35,59.996,1496923203,"201051344000633","219011344069620",28.94,22.30,0,329.73,351.67,22.6,19.9,0.177,718981.6,718981.6,9035,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496923206,2077744.00
06/08/2017 08:00,2,0.779,ACTIVE,212.16,341.15,59.996,1496923203,"201051344000469","219011344069620",28.71,21.30,0,328.22,350.47,22.7,20.0,0.177,722128.3,722128.3,9014,0,0,0,L,1122011218,0,120.65,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496923207,2077745.00
06/08/2017 08:00,2,0.824,ACTIVE,211.93,340.85,59.991,1496923203,"201051344000646","219011344069620",28.78,22.50,0,328.82,351.07,24.1,21.3,0.186,717768.1,717768.1,9016,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496923208,2077746.00
06/08/2017 08:00,2,0.748,ACTIVE,210.35,339.04,59.991,1496923203,"274151322000052","219011344069620",27.89,24.50,0,328.52,345.36,21.1,18.5,0.141,984571.0,984571.0,8963,0,0,0,L,1151911521,0,120.65,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496923209,2077747.00
06/08/2017 08:00,2,0.869,ACTIVE,212.38,342.05,59.965,1496923203,"201051344000585","219011344069620",28.45,22.50,0,329.73,351.97,25.1,22.3,0.181,729805.3,729805.3,9016,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496923210,2077748.00
06/08/2017 08:00,2,0.826,ACTIVE,211.93,341.15,60.002,1496923203,"201051344001230","219011344069620",28.43,22.30,0,326.72,350.17,23.8,21.1,0.177,722444.3,722444.3,9022,0,0,0,L,1122011218,0,121.55,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496923211,2077749.00
06/08/2017 08:00,2,0.828,ACTIVE,212.61,342.35,59.996,1496923203,"201051344000582","219011344069620",28.09,22.00,0,330.63,351.97,23.6,20.8,0.172,711992.2,711992.2,9007,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496923212,2077750.00
06/08/2017 08:00,2,0.850,ACTIVE,211.70,341.15,59.991,1496923203,"201051344000955","219011344069620",28.51,22.30,0,329.73,350.47,24.6,21.8,0.186,731090.7,731090.7,9022,0,0,0,L,1122011218,0,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496923213,2077751.00
06/08/2017 08:00,2,0.480,ACTIVE,211.25,401.86,59.986,1496923203,"274151322000094","219011344069620",37.47,25.30,0,331.53,416.89,18.3,15.7,0.119,807724.9,807724.9,9198,0,0,0,L,1151911521,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496923214,2077752.00
06/08/2017 08:00,2,0.807,ACTIVE,211.93,340.55,59.991,1496923203,"201051344000579","219011344069620",28.96,22.80,0,329.73,350.17,23.6,20.9,0.168,740220.2,740220.2,9009,0,0,0,L,1122011218,0,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496923215,2077753.00
06/08/2017 08:00,2,0.846,ACTIVE,211.93,340.85,59.991,1496923203,"201051344000890","219011344069620",28.96,22.80,0,329.73,351.07,24.9,22.1,0.177,725070.2,725070.2,9017,0,0,0,L,1122011218,0,121.78,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496923216,2077754.00
06/08/2017 08:00,2,0.824,ACTIVE,212.16,341.75,59.986,1496923203,"201051344000438","219011344069620",29.14,22.30,0,330.63,352.27,24.4,21.6,0.181,727784.9,727784.9,9013,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496923217,2077755.00
06/08/2017 08:00,2,0.855,ACTIVE,212.16,339.34,59.981,1496923203,"201051344000417","219011344069620",18.63,22.00,0,330.03,346.56,16.1,13.6,0.119,668615.1,668615.1,9039,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496923218,2077756.00
06/08/2017 08:00,2,0.730,ACTIVE,211.03,339.34,59.991,1496923203,"274151322000083","219011344069620",27.75,24.00,0,327.32,345.36,20.5,17.9,0.133,974602.2,974602.2,8966,0,0,0,L,1151911521,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496923219,2077757.00
06/08/2017 08:00,2,0.770,ACTIVE,211.48,342.05,59.991,1496923203,"274151322000076","219011344069620",28.61,24.50,0,329.73,346.26,22.3,19.6,0.150,1039492.9,1039492.9,8958,0,0,0,L,1151911521,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496923220,2077758.00
06/08/2017 08:00,2,0.799,ACTIVE,211.93,340.25,59.991,1496923203,"201051344000868","219011344069620",28.47,21.80,0,329.13,349.86,23.1,20.4,0.172,720606.5,720606.5,9017,0,0,0,L,1122011218,0,120.88,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496923220,2077759.00
06/08/2017 08:00,2,0.773,ACTIVE,211.03,338.44,59.981,1496923203,"274151322000095","219011344069620",27.73,24.00,0,327.02,345.66,21.7,19.0,0.133,1029418.9,1029418.9,8970,0,0,0,L,1151911521,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496923221,2077760.00
06/08/2017 08:00,2,0.793,ACTIVE,211.93,340.25,59.959,1496923203,"201051344000988","219011344069620",18.29,22.00,0,328.82,347.16,14.7,12.3,0.110,641719.2,641719.2,9028,0,0,0,L,1122011218,0,120.88,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496923222,2077761.00
06/08/2017 08:00,2,0.834,ACTIVE,211.93,341.45,59.981,1496923203,"201051344001025","219011344069620",28.96,22.00,0,330.33,351.67,24.5,21.7,0.186,727347.9,727347.9,9029,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496923223,2077762.00
06/08/2017 08:00,2,0.777,ACTIVE,212.16,340.55,59.981,1496923203,"201051344000458","219011344069620",28.55,22.80,0,329.73,350.17,22.5,19.8,0.172,732544.7,732544.7,8998,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496923224,2077763.00
06/08/2017 08:00,2,0.779,ACTIVE,212.83,342.35,59.991,1496923203,"201051344000853","219011344069620",28.57,22.00,0,331.23,351.67,22.6,19.9,0.177,733270.5,733270.5,9009,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496923225,2077764.00
06/08/2017 08:00,2,0.797,ACTIVE,212.38,342.35,59.975,1496923203,"201051344000685","219011344069620",28.90,22.30,0,329.73,351.97,23.4,20.6,0.194,727816.3,727816.3,9028,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496923226,2077765.00
06/08/2017 08:00,2,0.818,ACTIVE,212.38,342.05,60.002,1496923203,"201051344000917","219011344069620",28.88,22.80,0,329.73,351.97,24.0,21.2,0.177,724428.3,724428.3,9015,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496923227,2077766.00
06/08/2017 08:00,2,0.814,ACTIVE,212.38,341.45,59.975,1496923203,"201051344001145","219011344069620",29.20,22.00,0,330.03,351.97,24.1,21.4,0.177,732426.5,732426.5,9011,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496923228,2077767.00
06/08/2017 08:00,2,0.834,ACTIVE,212.38,341.75,59.986,1496923203,"201051344000651","219011344069620",28.61,21.80,0,330.63,351.67,24.2,21.5,0.181,720915.2,720915.2,9020,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496923229,2077768.00
06/08/2017 08:00,2,0.705,ACTIVE,210.57,337.84,59.975,1496923203,"274151322000088","219011344069620",27.55,24.00,0,329.13,351.07,19.6,17.0,0.124,934505.6,934505.6,8966,0,0,0,L,1151911521,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496923229,2077769.00
06/08/2017 08:00,2,0.234,ACTIVE,211.70,448.75,59.991,1496923203,"274151322000068","219011344069620",42.82,27.00,0,332.13,452.06,10.2,7.9,0.044,808177.4,808177.4,9214,0,0,0,L,1151911521,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496923230,2077770.00
06/08/2017 08:00,2,0.854,ACTIVE,211.93,340.85,59.981,1496923203,"201051344001135","219011344069620",28.80,22.00,0,330.33,350.77,24.9,22.2,0.181,716348.4,716348.4,9007,0,0,0,L,1122011218,0,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496923231,2077771.00
06/08/2017 08:00,2,0.791,ACTIVE,211.70,340.25,59.981,1496923203,"201051344000594","219011344069620",28.65,23.00,0,327.62,349.86,23.0,20.3,0.172,735223.0,735223.0,9007,0,0,0,L,1122011218,0,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496923232,2077772.00
06/08/2017 08:00,2,0.834,ACTIVE,212.38,341.45,59.986,1496923203,"201051344001203","219011344069620",28.80,22.30,0,329.73,352.87,24.4,21.6,0.181,725629.8,725629.8,9041,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496923233,2077773.00
06/08/2017 08:00,2,0.723,ACTIVE,210.57,339.34,59.981,1496923203,"274151322000054","219011344069620",27.61,25.00,0,327.32,345.36,20.2,17.6,0.133,951837.8,951837.8,8953,0,0,0,L,1151911521,0,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496923234,2077774.00
06/08/2017 08:00,2,0.785,ACTIVE,212.16,340.25,59.981,1496923203,"201051344000867","219011344069620",28.92,22.80,0,329.43,349.86,23.0,20.3,0.168,719476.6,719476.6,9036,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496923235,2077775.00
06/08/2017 08:00,2,0.848,ACTIVE,212.16,342.35,59.996,1496923203,"201051344001093","219011344069620",28.65,22.50,0,330.33,351.67,24.7,21.9,0.181,724227.6,724227.6,9029,0,0,0,L,1122011218,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496923236,2077776.00
06/08/2017 08:00,2,0.764,ACTIVE,211.93,341.15,60.018,1496923203,"201051344000900","219011344069620",28.69,21.80,0,329.43,349.86,22.2,19.5,0.172,740924.6,740924.6,9010,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496923237,2077777.00
06/08/2017 08:00,2,0.777,ACTIVE,212.38,340.85,59.959,1496923203,"201051344000648","219011344069620",28.75,21.80,0,330.03,350.47,22.6,19.9,0.172,729608.4,729608.4,9005,0,0,0,L,1122011218,0,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496923238,2077778.00
06/08/2017 08:00,2,0.801,ACTIVE,212.16,340.55,59.991,1496923203,"201051344000569","219011344069620",28.47,22.50,0,328.82,350.47,23.1,20.4,0.172,743203.2,743203.2,8990,0,0,0,L,1122011218,0,120.65,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496923238,2077779.00
06/08/2017 08:00,2,0.805,ACTIVE,212.16,340.85,59.991,1496923203,"201051344000983","219011344069620",28.63,22.50,0,327.92,350.17,23.4,20.6,0.172,733706.4,733706.4,9009,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496923239,2077780.00
06/08/2017 08:00,2,0.785,ACTIVE,212.16,340.55,59.965,1496923203,"201051344001158","219011344069620",28.39,22.00,0,329.73,350.47,22.6,19.9,0.177,718893.7,718893.7,9016,0,0,0,L,1122011218,0,120.88,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496923240,2077781.00
06/08/2017 08:00,2,0.771,ACTIVE,212.61,341.75,59.933,1496923203,"201051344000576","219011344069620",28.55,21.80,0,330.33,350.77,22.3,19.6,0.172,733479.4,733479.4,9010,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496923241,2077782.00
06/08/2017 08:00,2,0.723,ACTIVE,211.25,337.54,59.981,1496923203,"274151322000087","219011344069620",27.79,27.80,0,327.32,345.06,20.4,17.7,0.115,925040.5,925040.5,9102,0,0,0,L,1151911521,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496923242,2077783.00
06/08/2017 08:15,2,1.064,ACTIVE,212.16,343.85,59.975,1496924104,"201051344000645","219011344069620",29.06,22.80,0,317.70,369.40,31.4,28.4,0.252,732434.9,732434.9,9003,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496924105,2077784.00
06/08/2017 08:15,2,1.021,ACTIVE,210.80,339.65,59.970,1496924104,"274151322000085","219011344069620",27.69,24.80,0,318.00,357.68,28.7,25.7,0.186,947971.8,947971.8,8960,0,0,0,L,1151911521,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496924106,2077785.00
06/08/2017 08:15,2,1.094,ACTIVE,212.16,345.06,59.975,1496924104,"201051344000633","219011344069620",28.80,22.80,0,316.80,370.30,31.9,28.8,0.265,718987.6,718987.6,9036,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496924106,2077786.00
06/08/2017 08:15,2,1.080,ACTIVE,212.16,344.15,59.949,1496924104,"201051344000469","219011344069620",29.22,22.00,0,314.70,370.00,32.0,29.0,0.265,722134.4,722134.4,9015,0,0,0,L,1122011218,0,120.65,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496924107,2077787.00
06/08/2017 08:15,2,1.168,ACTIVE,211.48,344.45,59.981,1496924104,"201051344000646","219011344069620",28.90,23.30,0,303.58,374.81,34.2,31.1,0.283,717774.7,717774.7,9017,0,0,0,L,1122011218,0,121.55,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496924108,2077788.00
06/08/2017 08:15,2,1.047,ACTIVE,210.35,336.94,59.965,1496924104,"274151322000052","219011344069620",28.49,25.50,0,318.00,359.18,30.3,27.3,0.208,984576.6,984576.6,8964,0,0,0,L,1151911521,0,120.65,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496924109,2077789.00
06/08/2017 08:15,2,1.199,ACTIVE,212.16,345.36,60.018,1496924104,"201051344000585","219011344069620",28.92,23.00,0,301.47,374.51,35.2,32.0,0.270,729812.1,729812.1,9017,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496924110,2077790.00
06/08/2017 08:15,2,1.174,ACTIVE,211.70,344.15,59.970,1496924104,"201051344001230","219011344069620",28.92,23.00,0,304.18,374.51,34.4,31.3,0.274,722450.9,722450.9,9023,0,0,0,L,1122011218,0,121.55,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496924111,2077791.00
06/08/2017 08:15,2,1.158,ACTIVE,212.38,345.96,59.981,1496924104,"201051344000582","219011344069620",28.86,22.30,0,299.97,375.11,33.9,30.8,0.274,711998.7,711998.7,9008,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496924112,2077792.00
06/08/2017 08:15,2,1.189,ACTIVE,211.70,344.15,59.954,1496924104,"201051344000955","219011344069620",29.22,23.00,0,297.87,375.41,35.2,32.0,0.287,731097.5,731097.5,9023,0,0,0,L,1122011218,0,120.88,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496924113,2077793.00
06/08/2017 08:15,2,0.678,ACTIVE,210.80,408.78,59.986,1496924104,"274151322000094","219011344069620",38.37,26.50,0,330.93,429.22,26.5,23.6,0.177,807729.7,807729.7,9199,0,0,0,L,1151911521,0,120.88,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496924114,2077794.00
06/08/2017 08:15,2,1.133,ACTIVE,211.93,343.85,59.986,1496924104,"201051344000579","219011344069620",28.94,23.50,0,315.60,369.70,33.2,30.2,0.265,740226.4,740226.4,9010,0,0,0,L,1122011218,0,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496924115,2077795.00
06/08/2017 08:15,2,1.207,ACTIVE,211.70,343.85,59.986,1496924104,"201051344000890","219011344069620",29.16,23.30,0,304.48,376.31,35.6,32.5,0.274,725077.0,725077.0,9018,0,0,0,L,1122011218,0,121.55,120.42,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496924115,2077796.00
06/08/2017 08:15,2,1.191,ACTIVE,212.16,345.06,60.023,1496924104,"201051344000438","219011344069620",29.12,23.00,0,301.17,376.62,35.2,32.0,0.283,727791.6,727791.6,9014,0,0,0,L,1122011218,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496924116,2077797.00
06/08/2017 08:15,2,1.221,ALERT,211.93,341.75,59.933,1496924104,"201051344000417","219011344069620",18.79,22.80,0,289.75,361.89,23.3,20.5,0.181,668619.3,668619.3,9040,0,0,0,L,1122011218,0,121.33,120.88,0002,21,0,0,0,0,0,0,1,996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496924118,2077798.00
06/08/2017 08:15,2,1.051,ACTIVE,210.80,338.74,59.981,1496924104,"274151322000083","219011344069620",28.37,25.30,0,317.70,357.98,30.2,27.2,0.190,974607.7,974607.7,8967,0,0,0,L,1151911521,0,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496924119,2077799.00
06/08/2017 08:15,2,1.145,ACTIVE,211.25,344.45,59.975,1496924104,"274151322000076","219011344069620",29.02,25.50,0,318.61,361.29,33.7,30.6,0.221,1039499.0,1039499.0,8959,0,0,0,L,1151911521,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496924120,2077800.00
06/08/2017 08:15,2,1.184,ACTIVE,211.70,343.25,59.981,1496924104,"201051344000868","219011344069620",28.92,22.30,0,316.80,369.10,34.7,31.6,0.274,720612.7,720612.7,9018,0,0,0,L,1122011218,0,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496924121,2077801.00
06/08/2017 08:15,2,1.139,ACTIVE,210.57,337.84,59.986,1496924104,"274151322000095","219011344069620",28.73,24.50,0,317.10,360.38,33.1,30.0,0.221,1029424.8,1029424.8,8971,0,0,0,L,1151911521,0,121.10,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496924122,2077802.00
06/08/2017 08:15,2,1.203,ACTIVE,211.93,342.65,59.991,1496924104,"201051344000988","219011344069620",18.69,22.50,0,317.40,360.69,22.8,20.1,0.186,641723.0,641723.0,9029,0,0,0,L,1122011218,0,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496924123,2077803.00
06/08/2017 08:15,2,1.275,ACTIVE,211.93,344.76,59.981,1496924104,"201051344001025","219011344069620",29.46,22.80,0,302.07,375.71,38.1,34.8,0.309,727354.7,727354.7,9030,0,0,0,L,1122011218,0,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496924124,2077804.00
06/08/2017 08:15,2,1.162,ACTIVE,211.93,344.15,59.981,1496924104,"201051344000458","219011344069620",29.26,23.50,0,315.60,368.20,34.5,31.4,0.292,732550.7,732550.7,8999,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496924124,2077805.00
06/08/2017 08:15,2,1.189,ACTIVE,212.61,345.66,60.007,1496924104,"201051344000853","219011344069620",28.90,22.80,0,316.50,369.70,34.9,31.7,0.278,733276.6,733276.6,9010,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496924125,2077806.00
06/08/2017 08:15,2,1.262,ACTIVE,212.16,346.26,59.981,1496924104,"201051344000685","219011344069620",29.10,23.00,0,303.28,375.11,37.2,34.0,0.323,727822.8,727822.8,9029,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496924126,2077807.00
06/08/2017 08:15,2,1.270,ACTIVE,212.16,345.66,59.986,1496924104,"201051344000917","219011344069620",29.18,23.30,0,304.18,374.51,37.5,34.3,0.296,724434.9,724434.9,9016,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496924127,2077808.00
06/08/2017 08:15,2,1.277,ACTIVE,212.16,345.66,59.965,1496924104,"201051344001145","219011344069620",28.96,22.50,0,305.98,374.81,37.5,34.3,0.301,732433.1,732433.1,9012,0,0,0,L,1122011218,0,121.55,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496924128,2077809.00
06/08/2017 08:15,2,1.271,ACTIVE,212.16,345.36,59.981,1496924104,"201051344000651","219011344069620",29.36,22.30,0,304.48,375.71,37.9,34.6,0.301,720921.9,720921.9,9021,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496924129,2077810.00
06/08/2017 08:15,2,1.094,ACTIVE,210.57,342.65,59.986,1496924104,"274151322000088","219011344069620",28.07,25.00,0,317.10,358.58,31.1,28.0,0.186,934510.9,934510.9,8967,0,0,0,L,1151911521,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496924130,2077811.00
06/08/2017 08:15,2,0.766,ACTIVE,211.25,407.27,59.981,1496924104,"274151322000068","219011344069620",37.83,27.80,0,332.13,458.67,29.4,26.5,0.194,808182.3,808182.3,9215,0,0,0,L,1151911521,0,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496924131,2077812.00
06/08/2017 08:15,2,1.285,ACTIVE,211.93,344.15,59.996,1496924104,"201051344001135","219011344069620",29.22,22.80,0,301.77,375.11,38.0,34.8,0.296,716355.2,716355.2,9008,0,0,0,L,1122011218,0,121.33,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496924132,2077813.00
06/08/2017 08:15,2,1.176,ACTIVE,211.93,342.95,59.959,1496924104,"201051344000594","219011344069620",29.18,23.50,0,315.30,369.10,34.8,31.6,0.270,735229.1,735229.1,9008,0,0,0,L,1122011218,0,120.88,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496924133,2077814.00
06/08/2017 08:15,2,1.240,ACTIVE,212.16,344.45,60.012,1496924104,"201051344001203","219011344069620",29.76,22.80,0,303.58,377.22,37.4,34.2,0.305,725636.5,725636.5,9042,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496924134,2077815.00
06/08/2017 08:15,2,1.072,ACTIVE,210.57,342.35,59.996,1496924104,"274151322000054","219011344069620",28.45,25.50,0,317.40,358.58,30.9,27.9,0.203,951843.2,951843.2,8954,0,0,0,L,1151911521,0,121.33,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496924134,2077816.00
06/08/2017 08:15,2,1.182,ACTIVE,212.16,342.95,60.039,1496924104,"201051344000867","219011344069620",28.69,23.00,0,315.60,368.50,34.4,31.2,0.270,719482.8,719482.8,9037,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496924135,2077817.00
06/08/2017 08:15,2,1.273,ACTIVE,212.16,345.96,59.991,1496924104,"201051344001093","219011344069620",29.02,23.00,0,301.17,378.12,37.5,34.2,0.292,724234.5,724234.5,9030,0,0,0,L,1122011218,0,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496924137,2077818.00
06/08/2017 08:15,2,1.141,ACTIVE,211.93,344.15,59.949,1496924104,"201051344000900","219011344069620",28.71,22.30,0,315.90,370.00,33.2,30.1,0.265,740930.6,740930.6,9011,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496924138,2077819.00
06/08/2017 08:15,2,1.125,ACTIVE,212.16,343.55,59.938,1496924104,"201051344000648","219011344069620",28.88,22.30,0,316.80,368.80,33.0,29.9,0.265,729614.4,729614.4,9006,0,0,0,L,1122011218,0,120.65,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496924139,2077820.00
06/08/2017 08:15,2,1.141,ACTIVE,211.93,343.55,59.991,1496924104,"201051344000569","219011344069620",28.92,23.00,0,315.00,367.90,33.4,30.3,0.270,743209.4,743209.4,8991,0,0,0,L,1122011218,0,120.65,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496924139,2077821.00
06/08/2017 08:15,2,1.133,ACTIVE,212.16,343.25,59.996,1496924104,"201051344000983","219011344069620",29.32,22.80,0,314.70,368.50,33.8,30.7,0.274,733712.7,733712.7,9010,0,0,0,L,1122011218,0,121.10,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496924140,2077822.00
06/08/2017 08:15,2,1.125,ACTIVE,212.16,344.15,59.986,1496924104,"201051344001158","219011344069620",29.06,22.50,0,316.20,369.40,33.1,30.0,0.265,718899.8,718899.8,9017,0,0,0,L,1122011218,0,120.88,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496924141,2077823.00
06/08/2017 08:15,2,1.115,ACTIVE,212.38,344.76,60.023,1496924104,"201051344000576","219011344069620",28.71,22.30,0,317.10,369.10,32.4,29.4,0.261,733485.4,733485.4,9011,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496924142,2077824.00
06/08/2017 08:15,2,1.041,ACTIVE,210.80,340.85,60.007,1496924104,"274151322000087","219011344069620",28.31,29.30,0,318.30,357.08,29.9,26.9,0.172,925046.0,925046.0,9103,0,0,0,L,1151911521,0,121.33,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496924143,2077825.00
06/08/2017 08:30,2,1.627,ACTIVE,212.83,348.96,60.012,1496925003,"201051344000645","219011344069620",28.61,23.80,0,320.41,387.14,47.2,43.6,0.389,732444.1,732444.1,9004,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925005,2077826.00
06/08/2017 08:30,2,1.508,ACTIVE,211.25,345.36,59.981,1496925003,"274151322000085","219011344069620",28.33,26.00,0,318.61,370.60,43.3,39.9,0.296,947980.2,947980.2,8961,0,0,0,L,1151911521,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925005,2077827.00
06/08/2017 08:30,2,1.641,ACTIVE,212.61,350.17,59.986,1496925003,"201051344000633","219011344069620",28.92,23.80,0,319.51,387.44,48.1,44.5,0.411,718996.9,718996.9,9037,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925006,2077828.00
06/08/2017 08:30,2,1.621,ACTIVE,212.61,349.26,60.034,1496925003,"201051344000469","219011344069620",29.26,23.00,0,317.70,388.64,48.1,44.5,0.411,722143.8,722143.8,9016,0,0,0,L,1122011218,0,120.88,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925007,2077829.00
06/08/2017 08:30,2,1.793,ACTIVE,211.93,350.47,59.981,1496925003,"201051344000646","219011344069620",28.65,24.50,0,297.57,387.74,52.0,48.3,0.438,717784.9,717784.9,9018,0,0,0,L,1122011218,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925008,2077830.00
06/08/2017 08:30,2,1.592,ACTIVE,210.80,349.86,59.981,1496925003,"274151322000052","219011344069620",28.61,27.00,0,317.70,372.41,46.2,42.6,0.327,984585.5,984585.5,8965,0,0,0,L,1151911521,0,120.88,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925009,2077831.00
06/08/2017 08:30,2,1.770,ACTIVE,212.83,350.47,60.028,1496925003,"201051344000585","219011344069620",29.20,24.80,0,302.98,387.44,52.3,48.6,0.429,729822.4,729822.4,9018,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925010,2077832.00
06/08/2017 08:30,2,1.773,ACTIVE,211.93,348.66,59.991,1496925003,"201051344001230","219011344069620",29.20,24.80,0,297.57,388.04,52.5,48.7,0.438,722461.2,722461.2,9024,0,0,0,L,1122011218,0,121.55,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925011,2077833.00
06/08/2017 08:30,2,1.721,ACTIVE,212.83,350.17,59.981,1496925003,"201051344000582","219011344069620",29.24,23.30,0,297.57,389.84,51.0,47.3,0.407,712008.8,712008.8,9009,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925012,2077834.00
06/08/2017 08:30,2,1.785,ACTIVE,211.93,349.56,59.986,1496925003,"201051344000955","219011344069620",29.40,24.30,0,296.66,388.64,53.1,49.4,0.446,731108.0,731108.0,9024,0,0,0,L,1122011218,0,121.10,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925013,2077835.00
06/08/2017 08:30,2,0.986,ACTIVE,211.03,427.11,59.981,1496925003,"274151322000094","219011344069620",39.52,27.80,0,327.62,448.75,39.5,36.2,0.265,807737.4,807737.4,9200,0,0,0,L,1151911521,0,120.88,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925014,2077836.00
06/08/2017 08:30,2,1.613,ACTIVE,212.61,348.66,60.018,1496925003,"201051344000579","219011344069620",29.20,24.50,0,315.90,387.14,47.8,44.2,0.384,740236.0,740236.0,9011,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925014,2077837.00
06/08/2017 08:30,2,1.787,ACTIVE,212.16,350.17,59.986,1496925003,"201051344000890","219011344069620",28.88,24.80,0,299.67,389.24,52.3,48.5,0.424,725087.6,725087.6,9019,0,0,0,L,1122011218,0,121.78,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925015,2077838.00
06/08/2017 08:30,2,1.732,ACTIVE,212.38,349.86,59.981,1496925003,"201051344000438","219011344069620",29.40,24.00,0,304.78,389.84,51.6,47.9,0.433,727802.0,727802.0,9015,0,0,0,L,1122011218,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925016,2077839.00
06/08/2017 08:30,2,1.744,ACTIVE,212.16,345.06,59.981,1496925003,"201051344000417","219011344069620",18.89,24.30,0,290.95,372.41,33.4,30.3,0.278,668626.0,668626.0,9042,0,0,0,L,1122011218,0,121.33,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925017,2077840.00
06/08/2017 08:30,2,1.479,ACTIVE,211.03,345.66,59.975,1496925003,"274151322000083","219011344069620",28.82,26.30,0,317.40,370.00,43.1,39.7,0.309,974616.3,974616.3,8968,0,0,0,L,1151911521,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925018,2077841.00
06/08/2017 08:30,2,1.617,ACTIVE,211.48,349.56,59.975,1496925003,"274151322000076","219011344069620",29.26,27.00,0,320.11,375.41,48.0,44.4,0.331,1039508.7,1039508.7,8960,0,0,0,L,1151911521,0,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925019,2077842.00
