ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/08/2017 08:30,2,1.611,ACTIVE,212.16,347.76,59.981,1496925003,"201051344000868","219011344069620",28.53,23.30,0,315.90,386.53,46.6,43.0,0.380,720622.2,720622.2,9019,0,0,0,L,1122011218,0,120.88,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925020,2077843.00
06/08/2017 08:30,2,1.576,ACTIVE,210.80,345.36,59.975,1496925003,"274151322000095","219011344069620",29.00,26.30,0,318.00,373.31,46.3,42.8,0.318,1029434.1,1029434.1,8972,0,0,0,L,1151911521,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925021,2077844.00
06/08/2017 08:30,2,1.596,ACTIVE,212.38,345.66,59.975,1496925003,"201051344000988","219011344069620",18.83,23.80,0,319.81,373.01,30.4,27.4,0.247,641729.0,641729.0,9030,0,0,0,L,1122011218,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925022,2077845.00
06/08/2017 08:30,2,1.729,ACTIVE,212.38,348.96,59.970,1496925003,"201051344001025","219011344069620",29.00,24.00,0,302.07,388.64,50.8,47.1,0.407,727365.1,727365.1,9031,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925023,2077846.00
06/08/2017 08:30,2,1.549,ACTIVE,212.38,347.46,59.922,1496925003,"201051344000458","219011344069620",28.73,24.50,0,319.21,385.03,45.1,41.6,0.384,732559.8,732559.8,9000,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925023,2077847.00
06/08/2017 08:30,2,1.562,ACTIVE,213.06,349.26,59.975,1496925003,"201051344000853","219011344069620",28.92,24.00,0,321.01,386.83,45.8,42.2,0.384,733285.8,733285.8,9011,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925024,2077848.00
06/08/2017 08:30,2,1.689,ACTIVE,212.38,349.56,59.965,1496925003,"201051344000685","219011344069620",29.12,24.00,0,302.37,388.64,49.9,46.2,0.433,727832.9,727832.9,9030,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925025,2077849.00
06/08/2017 08:30,2,1.713,ACTIVE,212.38,350.17,59.965,1496925003,"201051344000917","219011344069620",28.78,24.50,0,303.28,388.04,50.0,46.3,0.420,724445.1,724445.1,9017,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925026,2077850.00
06/08/2017 08:30,2,1.705,ACTIVE,212.38,350.17,59.975,1496925003,"201051344001145","219011344069620",29.08,23.80,0,296.66,387.74,50.3,46.6,0.407,732443.3,732443.3,9013,0,0,0,L,1122011218,0,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925027,2077851.00
06/08/2017 08:30,2,1.748,ACTIVE,212.61,350.77,59.975,1496925003,"201051344000651","219011344069620",28.94,23.30,0,296.36,388.64,51.2,47.5,0.420,720932.2,720932.2,9022,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925028,2077852.00
06/08/2017 08:30,2,1.504,ACTIVE,210.57,345.36,59.959,1496925003,"274151322000088","219011344069620",28.13,26.00,0,317.70,371.21,42.8,39.4,0.278,934519.4,934519.4,8968,0,0,0,L,1151911521,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925029,2077853.00
06/08/2017 08:30,2,1.043,ACTIVE,211.48,405.17,59.975,1496925003,"274151322000068","219011344069620",37.79,29.30,0,328.82,448.45,39.9,36.6,0.270,808190.2,808190.2,9216,0,0,0,L,1151911521,0,121.55,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925030,2077854.00
06/08/2017 08:30,2,1.828,ACTIVE,212.16,349.86,59.938,1496925003,"201051344001135","219011344069620",28.90,23.80,0,302.07,388.34,53.6,49.8,0.438,716365.6,716365.6,9009,0,0,0,L,1122011218,0,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925031,2077855.00
06/08/2017 08:30,2,1.732,ACTIVE,211.93,348.66,59.938,1496925003,"201051344000594","219011344069620",28.90,24.50,0,314.70,385.63,50.7,47.0,0.424,735238.6,735238.6,9009,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925031,2077856.00
06/08/2017 08:30,2,1.861,ACTIVE,212.83,351.67,59.986,1496925003,"201051344001203","219011344069620",29.60,24.30,0,305.98,391.04,55.8,52.0,0.473,725646.9,725646.9,9043,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925032,2077857.00
06/08/2017 08:30,2,1.607,ACTIVE,210.80,345.96,59.970,1496925003,"274151322000054","219011344069620",28.33,27.00,0,317.40,371.21,46.1,42.6,0.314,951851.8,951851.8,8955,0,0,0,L,1151911521,0,121.55,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925033,2077858.00
06/08/2017 08:30,2,1.807,ACTIVE,212.61,348.96,59.975,1496925003,"201051344000867","219011344069620",29.16,24.00,0,315.90,385.93,53.5,49.7,0.433,719492.4,719492.4,9038,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925034,2077859.00
06/08/2017 08:30,2,2.033,ACTIVE,212.61,353.17,59.922,1496925003,"201051344001093","219011344069620",29.20,24.30,0,300.87,389.54,60.1,56.1,0.486,724245.2,724245.2,9031,0,0,0,L,1122011218,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925035,2077860.00
06/08/2017 08:30,2,1.826,ACTIVE,212.61,351.37,59.970,1496925003,"201051344000900","219011344069620",29.46,23.30,0,318.61,386.83,54.5,50.6,0.455,740940.0,740940.0,9012,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925036,2077861.00
06/08/2017 08:30,2,1.824,ACTIVE,212.83,350.77,59.965,1496925003,"201051344000648","219011344069620",29.02,23.00,0,317.10,385.93,53.7,49.9,0.451,729623.7,729623.7,9007,0,0,0,L,1122011218,0,120.88,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925037,2077862.00
06/08/2017 08:30,2,1.861,ACTIVE,212.83,350.77,59.970,1496925003,"201051344000569","219011344069620",28.98,24.30,0,316.20,386.53,54.7,50.9,0.455,743218.7,743218.7,8992,0,0,0,L,1122011218,0,120.88,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925038,2077863.00
06/08/2017 08:30,2,1.867,ACTIVE,212.83,352.27,59.933,1496925003,"201051344000983","219011344069620",29.28,24.30,0,319.21,386.23,55.4,51.5,0.473,733722.1,733722.1,9011,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925039,2077864.00
06/08/2017 08:30,2,1.920,ACTIVE,213.06,351.97,59.965,1496925003,"201051344001158","219011344069620",28.75,24.00,0,318.91,387.14,55.9,52.0,0.473,718909.2,718909.2,9018,0,0,0,L,1122011218,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925040,2077865.00
06/08/2017 08:30,2,1.850,ACTIVE,213.29,353.47,59.959,1496925003,"201051344000576","219011344069620",29.34,23.30,0,316.80,386.53,55.0,51.2,0.460,733494.6,733494.6,9012,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925041,2077866.00
06/08/2017 08:30,2,1.752,ACTIVE,211.03,343.55,59.970,1496925003,"274151322000087","219011344069620",28.78,32.00,0,317.70,368.80,51.0,47.3,0.318,925054.5,925054.5,9104,0,0,0,L,1151911521,0,121.33,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925042,2077867.00
06/08/2017 08:45,2,1.914,ACTIVE,213.06,351.67,60.002,1496925903,"201051344000645","219011344069620",28.39,26.00,0,318.00,389.84,55.1,51.2,0.455,732457.7,732457.7,9005,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925904,2077868.00
06/08/2017 08:45,2,1.818,ACTIVE,211.03,341.75,59.949,1496925903,"274151322000085","219011344069620",27.67,28.30,0,323.41,376.01,51.0,47.3,0.340,947992.8,947992.8,8962,0,0,0,L,1151911521,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925905,2077869.00
06/08/2017 08:45,2,1.924,ACTIVE,212.83,353.17,59.986,1496925903,"201051344000633","219011344069620",28.57,26.00,0,317.70,391.04,55.6,51.8,0.477,719010.8,719010.8,9038,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925906,2077870.00
06/08/2017 08:45,2,1.908,ACTIVE,212.83,351.37,59.965,1496925903,"201051344000469","219011344069620",28.77,25.50,0,316.20,390.44,55.6,51.7,0.473,722157.6,722157.6,9017,0,0,0,L,1122011218,0,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925907,2077871.00
06/08/2017 08:45,2,2.051,ACTIVE,211.93,352.57,60.002,1496925903,"201051344000646","219011344069620",28.75,27.30,0,316.50,387.74,59.7,55.7,0.499,717800.1,717800.1,9019,0,0,0,L,1122011218,0,121.55,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925908,2077872.00
06/08/2017 08:45,2,1.867,ACTIVE,210.35,348.06,59.975,1496925903,"274151322000052","219011344069620",28.29,29.50,0,321.31,375.71,53.5,49.7,0.384,984598.8,984598.8,8966,0,0,0,L,1151911521,0,120.42,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925909,2077873.00
06/08/2017 08:45,2,2.123,ACTIVE,212.61,353.77,60.002,1496925903,"201051344000585","219011344069620",28.45,27.50,0,317.70,388.34,61.2,57.2,0.499,729837.6,729837.6,9019,0,0,0,L,1122011218,0,121.33,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925910,2077874.00
06/08/2017 08:45,2,2.072,ACTIVE,211.70,351.07,59.996,1496925903,"201051344001230","219011344069620",28.75,27.80,0,317.10,386.53,60.4,56.4,0.508,722476.7,722476.7,9025,0,0,0,L,1122011218,0,121.55,120.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925911,2077875.00
06/08/2017 08:45,2,2.061,ACTIVE,212.61,353.17,59.970,1496925903,"201051344000582","219011344069620",28.53,25.50,0,318.00,390.44,59.6,55.6,0.495,712023.7,712023.7,9010,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925912,2077876.00
06/08/2017 08:45,2,2.111,ACTIVE,211.70,352.27,60.002,1496925903,"201051344000955","219011344069620",28.57,26.80,0,316.50,387.14,61.1,57.1,0.521,731123.7,731123.7,9025,0,0,0,L,1122011218,0,121.10,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925912,2077877.00
06/08/2017 08:45,2,1.252,ACTIVE,210.80,404.57,59.986,1496925903,"274151322000094","219011344069620",37.65,30.00,0,390.74,454.76,47.8,44.2,0.336,807749.1,807749.1,9201,0,0,0,L,1151911521,0,120.65,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925913,2077878.00
06/08/2017 08:45,2,1.967,ACTIVE,212.83,352.27,59.970,1496925903,"201051344000579","219011344069620",28.67,26.80,0,318.30,390.44,57.1,53.2,0.473,740250.1,740250.1,9012,0,0,0,L,1122011218,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925914,2077879.00
06/08/2017 08:45,2,2.135,ACTIVE,211.93,351.97,59.996,1496925903,"201051344000890","219011344069620",28.37,27.50,0,318.61,388.04,61.4,57.3,0.508,725103.2,725103.2,9020,0,0,0,L,1122011218,0,121.78,120.42,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925915,2077880.00
06/08/2017 08:45,2,2.084,ACTIVE,212.61,352.87,59.991,1496925903,"201051344000438","219011344069620",28.86,26.50,0,317.10,390.14,61.0,56.9,0.517,727817.5,727817.5,9016,0,0,0,L,1122011218,0,122.01,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925916,2077881.00
06/08/2017 08:45,2,2.123,ACTIVE,212.38,347.46,59.991,1496925903,"201051344000417","219011344069620",18.47,26.30,0,329.73,384.43,39.8,36.4,0.336,668635.8,668635.8,9043,0,0,0,L,1122011218,0,121.33,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925917,2077882.00
06/08/2017 08:45,2,1.828,ACTIVE,210.57,341.45,59.986,1496925903,"274151322000083","219011344069620",28.73,28.80,0,321.61,375.71,53.2,49.4,0.384,974629.2,974629.2,8969,0,0,0,L,1151911521,0,120.88,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925918,2077883.00
06/08/2017 08:45,2,1.961,ACTIVE,211.70,353.17,59.981,1496925903,"274151322000076","219011344069620",29.20,30.00,0,324.62,376.01,58.0,54.0,0.407,1039523.1,1039523.1,8961,0,0,0,L,1151911521,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925919,2077884.00
06/08/2017 08:45,2,1.992,ACTIVE,212.61,351.37,60.028,1496925903,"201051344000868","219011344069620",28.29,25.30,0,317.10,388.64,57.0,53.1,0.468,720636.2,720636.2,9020,0,0,0,L,1122011218,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925920,2077885.00
06/08/2017 08:45,2,1.943,ACTIVE,210.80,351.37,59.981,1496925903,"274151322000095","219011344069620",29.00,29.00,0,321.91,375.71,57.1,53.2,0.407,1029448.1,1029448.1,8973,0,0,0,L,1151911521,0,121.33,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925921,2077886.00
06/08/2017 08:45,2,1.980,ACTIVE,212.83,348.66,59.996,1496925903,"201051344000988","219011344069620",18.57,25.80,0,332.13,382.03,37.2,34.0,0.323,641738.0,641738.0,9031,0,0,0,L,1122011218,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925922,2077887.00
06/08/2017 08:45,2,2.154,ACTIVE,212.38,352.87,59.996,1496925903,"201051344001025","219011344069620",28.45,26.80,0,319.21,388.34,62.1,58.0,0.499,727380.5,727380.5,9032,0,0,0,L,1122011218,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925923,2077888.00
06/08/2017 08:45,2,1.939,ACTIVE,212.83,351.67,60.007,1496925903,"201051344000458","219011344069620",28.45,27.00,0,318.61,388.94,55.9,52.0,0.482,732573.3,732573.3,9001,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925924,2077889.00
06/08/2017 08:45,2,1.957,ACTIVE,213.51,353.77,59.991,1496925903,"201051344000853","219011344069620",28.57,26.50,0,319.81,390.74,56.6,52.8,0.482,733299.5,733299.5,9012,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925924,2077890.00
06/08/2017 08:45,2,2.104,ACTIVE,212.16,353.17,59.991,1496925903,"201051344000685","219011344069620",28.55,26.50,0,315.90,388.04,60.9,56.8,0.535,727848.1,727848.1,9031,0,0,0,L,1122011218,0,122.23,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925925,2077891.00
06/08/2017 08:45,2,2.107,ACTIVE,212.38,353.77,59.986,1496925903,"201051344000917","219011344069620",28.71,26.80,0,316.20,388.64,61.3,57.3,0.517,724460.2,724460.2,9018,0,0,0,L,1122011218,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925926,2077892.00
06/08/2017 08:45,2,2.117,ACTIVE,212.38,353.47,60.002,1496925903,"201051344001145","219011344069620",28.65,26.00,0,318.61,388.04,61.4,57.4,0.513,732458.5,732458.5,9014,0,0,0,L,1122011218,0,121.55,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925927,2077893.00
06/08/2017 08:45,2,2.143,ACTIVE,212.61,353.47,59.981,1496925903,"201051344000651","219011344069620",28.61,25.80,0,318.00,388.94,62.1,58.0,0.517,720947.6,720947.6,9023,0,0,0,L,1122011218,0,122.23,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925928,2077894.00
06/08/2017 08:45,2,1.877,ACTIVE,210.57,351.37,59.991,1496925903,"274151322000088","219011344069620",27.69,28.50,0,323.11,376.62,52.7,48.9,0.362,934532.2,934532.2,8969,0,0,0,L,1151911521,0,121.78,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925929,2077895.00
06/08/2017 08:45,2,1.275,ACTIVE,211.93,410.58,59.991,1496925903,"274151322000068","219011344069620",38.39,31.80,0,390.44,453.86,50.0,46.4,0.345,808202.0,808202.0,9217,0,0,0,L,1151911521,0,121.55,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925930,2077896.00
06/08/2017 08:45,2,2.145,ACTIVE,212.38,352.57,60.039,1496925903,"201051344001135","219011344069620",28.71,26.00,0,318.00,388.04,62.4,58.3,0.508,716381.0,716381.0,9010,0,0,0,L,1122011218,0,121.55,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925931,2077897.00
06/08/2017 08:45,2,1.980,ACTIVE,212.38,352.27,60.007,1496925903,"201051344000594","219011344069620",28.92,26.80,0,318.30,388.94,58.1,54.1,0.482,735252.7,735252.7,9010,0,0,0,L,1122011218,0,121.33,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925932,2077898.00
06/08/2017 08:45,2,2.105,ACTIVE,212.61,352.57,60.018,1496925903,"201051344001203","219011344069620",29.30,26.30,0,317.10,389.54,62.5,58.4,0.526,725662.4,725662.4,9044,0,0,0,L,1122011218,0,122.23,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925933,2077899.00
06/08/2017 08:45,2,1.896,ACTIVE,211.03,344.45,59.954,1496925903,"274151322000054","219011344069620",27.67,29.50,0,321.01,376.31,53.1,49.4,0.367,951864.6,951864.6,8956,0,0,0,L,1151911521,0,121.55,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925934,2077900.00
06/08/2017 08:45,2,1.994,ACTIVE,212.61,350.47,59.996,1496925903,"201051344000867","219011344069620",28.80,26.30,0,318.00,388.94,58.2,54.2,0.477,719506.4,719506.4,9039,0,0,0,L,1122011218,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925935,2077901.00
06/08/2017 08:45,2,2.168,ACTIVE,212.38,354.07,59.991,1496925903,"201051344001093","219011344069620",28.77,26.50,0,318.00,388.64,63.1,59.0,0.513,724261.0,724261.0,9032,0,0,0,L,1122011218,0,121.55,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925936,2077902.00
06/08/2017 08:45,2,1.996,ACTIVE,212.61,352.57,59.996,1496925903,"201051344000900","219011344069620",28.69,25.50,0,317.40,389.54,58.0,54.1,0.477,740953.9,740953.9,9013,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925937,2077903.00
06/08/2017 08:45,2,1.973,ACTIVE,212.83,351.97,59.996,1496925903,"201051344000648","219011344069620",28.43,25.30,0,316.50,390.14,56.8,52.9,0.477,729637.2,729637.2,9008,0,0,0,L,1122011218,0,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925938,2077904.00
06/08/2017 08:45,2,1.990,ACTIVE,212.83,352.27,60.034,1496925903,"201051344000569","219011344069620",28.67,26.50,0,318.00,390.14,57.8,53.9,0.482,743232.5,743232.5,8993,0,0,0,L,1122011218,0,121.10,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925938,2077905.00
06/08/2017 08:45,2,1.982,ACTIVE,213.06,352.27,59.986,1496925903,"201051344000983","219011344069620",29.04,26.80,0,317.70,389.54,58.3,54.4,0.495,733736.0,733736.0,9012,0,0,0,L,1122011218,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925939,2077906.00
06/08/2017 08:45,2,1.998,ACTIVE,213.06,353.17,60.018,1496925903,"201051344001158","219011344069620",28.65,26.30,0,317.70,389.84,58.0,54.1,0.482,718923.1,718923.1,9019,0,0,0,L,1122011218,0,121.33,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925940,2077907.00
06/08/2017 08:45,2,1.959,ACTIVE,213.29,353.47,60.018,1496925903,"201051344000576","219011344069620",28.84,25.80,0,316.50,390.14,57.2,53.3,0.486,733508.2,733508.2,9013,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925941,2077908.00
06/08/2017 08:45,2,1.881,ACTIVE,211.03,342.05,59.981,1496925903,"274151322000087","219011344069620",28.31,35.00,0,322.81,374.21,54.0,50.1,0.340,925067.2,925067.2,9105,0,0,0,L,1151911521,0,121.33,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496925942,2077909.00
06/08/2017 09:00,2,1.758,ACTIVE,213.96,351.67,59.986,1496926804,"201051344000645","219011344069620",28.07,27.30,0,319.51,390.44,50.0,46.3,0.415,732470.2,732470.2,9006,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496926805,2077910.00
06/08/2017 09:00,2,1.689,ACTIVE,212.16,344.15,59.975,1496926804,"274151322000085","219011344069620",27.53,29.50,0,329.13,376.31,47.1,43.6,0.318,948004.4,948004.4,8963,0,0,0,L,1151911521,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496926806,2077911.00
06/08/2017 09:00,2,1.777,ACTIVE,213.96,353.77,59.986,1496926804,"201051344000633","219011344069620",28.39,27.00,0,317.40,390.44,51.2,47.5,0.433,719023.4,719023.4,9039,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496926807,2077912.00
06/08/2017 09:00,2,1.756,ACTIVE,213.96,351.97,59.986,1496926804,"201051344000469","219011344069620",28.96,27.00,0,317.40,391.34,51.5,47.8,0.442,722170.3,722170.3,9018,0,0,0,L,1122011218,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496926808,2077913.00
06/08/2017 09:00,2,1.945,ACTIVE,213.06,352.27,59.986,1496926804,"201051344000646","219011344069620",28.31,28.80,0,318.61,390.14,55.8,51.9,0.477,717813.9,717813.9,9020,0,0,0,L,1122011218,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496926808,2077914.00
06/08/2017 09:00,2,1.732,ACTIVE,211.93,348.06,59.975,1496926804,"274151322000052","219011344069620",28.01,30.80,0,327.32,376.01,49.2,45.6,0.345,984611.1,984611.1,8967,0,0,0,L,1151911521,0,121.33,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496926809,2077915.00
06/08/2017 09:00,2,2.012,ACTIVE,213.74,353.17,60.039,1496926804,"201051344000585","219011344069620",28.61,28.80,0,318.00,390.44,58.3,54.4,0.482,729851.8,729851.8,9020,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496926810,2077916.00
06/08/2017 09:00,2,2.068,ACTIVE,213.29,352.27,59.986,1496926804,"201051344001230","219011344069620",28.45,29.00,0,316.50,388.94,59.6,55.6,0.499,722490.6,722490.6,9026,0,0,0,L,1122011218,0,122.46,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496926811,2077917.00
06/08/2017 09:00,2,2.035,ACTIVE,213.96,354.67,59.986,1496926804,"201051344000582","219011344069620",28.35,26.50,0,317.40,391.34,58.4,54.5,0.482,712037.5,712037.5,9011,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496926812,2077918.00
06/08/2017 09:00,2,2.082,ACTIVE,213.06,353.47,59.991,1496926804,"201051344000955","219011344069620",28.49,28.00,0,317.10,389.84,60.1,56.1,0.504,731137.8,731137.8,9026,0,0,0,L,1122011218,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496926813,2077919.00
06/08/2017 09:00,2,1.236,ACTIVE,211.93,409.08,59.981,1496926804,"274151322000094","219011344069620",37.37,31.50,0,384.43,443.64,46.9,43.3,0.327,807759.9,807759.9,9202,0,0,0,L,1151911521,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496926814,2077920.00
06/08/2017 09:00,2,1.830,ACTIVE,213.74,352.87,59.991,1496926804,"201051344000579","219011344069620",28.65,28.30,0,319.51,390.74,53.1,49.4,0.433,740263.0,740263.0,9013,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496926815,2077921.00
06/08/2017 09:00,2,2.062,ACTIVE,213.06,352.27,59.991,1496926804,"201051344000890","219011344069620",28.59,29.00,0,317.40,390.14,59.8,55.8,0.477,725117.3,725117.3,9021,0,0,0,L,1122011218,0,122.46,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496926816,2077922.00
06/08/2017 09:00,2,1.988,ACTIVE,213.74,353.77,59.986,1496926804,"201051344000438","219011344069620",28.65,27.80,0,318.00,391.34,57.8,53.8,0.486,727831.5,727831.5,9017,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496926817,2077923.00
06/08/2017 09:00,2,1.939,ACTIVE,213.51,347.46,59.996,1496926804,"201051344000417","219011344069620",18.65,28.30,0,332.43,378.42,36.6,33.4,0.305,668644.7,668644.7,9044,0,0,0,L,1122011218,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496926817,2077924.00
06/08/2017 09:00,2,1.721,ACTIVE,211.70,351.37,59.986,1496926804,"274151322000083","219011344069620",28.33,30.00,0,326.72,376.31,49.4,45.7,0.354,974641.1,974641.1,8970,0,0,0,L,1151911521,0,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496926818,2077925.00
06/08/2017 09:00,2,1.787,ACTIVE,212.16,352.87,59.981,1496926804,"274151322000076","219011344069620",28.84,31.30,0,327.32,376.01,52.1,48.4,0.367,1039536.2,1039536.2,8962,0,0,0,L,1151911521,0,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496926819,2077926.00
06/08/2017 09:00,2,1.625,ACTIVE,213.29,349.26,59.991,1496926804,"201051344000868","219011344069620",28.27,26.30,0,317.70,389.24,46.5,43.0,0.376,720649.0,720649.0,9021,0,0,0,L,1122011218,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496926820,2077927.00
06/08/2017 09:00,2,1.691,ACTIVE,211.93,352.87,59.981,1496926804,"274151322000095","219011344069620",28.61,30.30,0,326.72,375.41,48.9,45.3,0.331,1029460.9,1029460.9,8974,0,0,0,L,1151911521,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496926821,2077928.00
06/08/2017 09:00,2,1.566,ACTIVE,213.51,348.06,59.981,1496926804,"201051344000988","219011344069620",18.39,27.30,0,332.43,378.12,29.1,26.2,0.239,641746.1,641746.1,9032,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496926822,2077929.00
06/08/2017 09:00,2,1.727,ACTIVE,213.06,350.47,59.975,1496926804,"201051344001025","219011344069620",28.51,28.00,0,317.40,391.34,49.9,46.2,0.402,727394.6,727394.6,9033,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496926823,2077930.00
06/08/2017 09:00,2,1.492,ACTIVE,213.29,348.36,59.986,1496926804,"201051344000458","219011344069620",28.37,28.30,0,317.70,389.84,42.9,39.4,0.362,732585.7,732585.7,9002,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496926824,2077931.00
06/08/2017 09:00,2,1.508,ACTIVE,214.19,350.47,59.986,1496926804,"201051344000853","219011344069620",28.27,28.00,0,320.71,395.85,43.2,39.8,0.358,733312.1,733312.1,9013,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496926825,2077932.00
06/08/2017 09:00,2,1.646,ACTIVE,213.29,350.77,59.986,1496926804,"201051344000685","219011344069620",28.49,27.50,0,315.90,389.84,47.5,43.9,0.420,727861.8,727861.8,9032,0,0,0,L,1122011218,0,122.91,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496926826,2077933.00
06/08/2017 09:00,2,1.672,ACTIVE,213.06,350.17,59.986,1496926804,"201051344000917","219011344069620",28.27,27.50,0,321.01,391.34,47.9,44.3,0.398,724474.1,724474.1,9019,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496926826,2077934.00
06/08/2017 09:00,2,1.633,ACTIVE,213.06,349.26,59.991,1496926804,"201051344001145","219011344069620",28.78,27.00,0,319.81,391.04,47.7,44.1,0.389,732472.3,732472.3,9015,0,0,0,L,1122011218,0,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496926827,2077935.00
06/08/2017 09:00,2,1.646,ACTIVE,213.29,350.17,59.986,1496926804,"201051344000651","219011344069620",28.59,26.80,0,319.51,391.34,47.7,44.1,0.393,720961.5,720961.5,9024,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496926828,2077936.00
06/08/2017 09:00,2,1.416,ACTIVE,211.70,341.45,59.970,1496926804,"274151322000088","219011344069620",27.61,30.00,0,326.72,376.62,39.6,36.3,0.265,934543.8,934543.8,8970,0,0,0,L,1151911521,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496926829,2077937.00
06/08/2017 09:00,2,0.945,ACTIVE,212.38,418.39,59.986,1496926804,"274151322000068","219011344069620",38.61,32.80,0,388.94,447.25,36.9,33.6,0.239,808212.9,808212.9,9218,0,0,0,L,1151911521,0,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496926830,2077938.00
06/08/2017 09:00,2,1.662,ACTIVE,212.83,348.96,59.991,1496926804,"201051344001135","219011344069620",28.35,27.30,0,319.21,390.14,47.8,44.2,0.384,716395.0,716395.0,9011,0,0,0,L,1122011218,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496926831,2077939.00
06/08/2017 09:00,2,1.488,ACTIVE,212.83,347.76,60.028,1496926804,"201051344000594","219011344069620",28.49,28.00,0,318.61,389.54,43.0,39.6,0.345,735265.4,735265.4,9011,0,0,0,L,1122011218,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496926832,2077940.00
06/08/2017 09:00,2,1.611,ACTIVE,213.51,348.96,59.986,1496926804,"201051344001203","219011344069620",29.00,27.80,0,317.70,391.94,47.4,43.8,0.393,725676.4,725676.4,9045,0,0,0,L,1122011218,0,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496926833,2077941.00
06/08/2017 09:00,2,1.396,ACTIVE,211.70,349.56,59.986,1496926804,"274151322000054","219011344069620",27.69,30.80,0,326.12,377.52,39.2,35.9,0.270,951876.2,951876.2,8957,0,0,0,L,1151911521,0,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496926834,2077942.00
06/08/2017 09:00,2,1.498,ACTIVE,213.51,347.46,60.028,1496926804,"201051344000867","219011344069620",28.25,27.50,0,318.00,388.64,42.9,39.4,0.340,719519.1,719519.1,9040,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496926835,2077943.00
06/08/2017 09:00,2,1.643,ACTIVE,213.29,349.86,59.996,1496926804,"201051344001093","219011344069620",28.65,27.80,0,318.00,391.04,47.7,44.1,0.384,724275.1,724275.1,9033,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496926836,2077944.00
06/08/2017 09:00,2,1.449,ACTIVE,213.29,348.66,59.996,1496926804,"201051344000900","219011344069620",28.71,26.80,0,318.30,390.44,42.2,38.8,0.345,740966.6,740966.6,9014,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496926837,2077945.00
06/08/2017 09:00,2,1.426,ACTIVE,213.51,347.76,59.986,1496926804,"201051344000648","219011344069620",28.57,26.30,0,319.21,390.44,41.3,38.0,0.336,729649.6,729649.6,9009,0,0,0,L,1122011218,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496926838,2077946.00
06/08/2017 09:00,2,1.465,ACTIVE,213.29,347.76,60.012,1496926804,"201051344000569","219011344069620",28.25,28.00,0,318.91,390.74,41.9,38.5,0.345,743245.0,743245.0,8994,0,0,0,L,1122011218,0,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496926839,2077947.00
06/08/2017 09:00,2,1.479,ACTIVE,213.51,348.06,60.028,1496926804,"201051344000983","219011344069620",28.33,28.00,0,318.61,391.04,42.4,39.0,0.345,733748.6,733748.6,9013,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496926840,2077948.00
06/08/2017 09:00,2,1.479,ACTIVE,213.51,347.76,59.991,1496926804,"201051344001158","219011344069620",27.93,28.00,0,318.61,390.44,41.8,38.4,0.345,718935.7,718935.7,9020,0,0,0,L,1122011218,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496926841,2077949.00
06/08/2017 09:00,2,1.410,ACTIVE,213.96,348.66,60.023,1496926804,"201051344000576","219011344069620",28.59,26.80,0,319.21,390.74,40.9,37.5,0.336,733520.5,733520.5,9014,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496926842,2077950.00
06/08/2017 09:00,2,1.385,ACTIVE,211.93,345.36,59.986,1496926804,"274151322000087","219011344069620",27.75,35.80,0,327.32,375.11,39.0,35.7,0.247,925078.9,925078.9,9106,0,0,0,L,1151911521,0,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496926843,2077951.00
06/08/2017 09:15,2,0.781,ACTIVE,212.61,341.15,59.975,1496927703,"201051344000645","219011344069620",27.97,27.50,0,330.03,373.91,22.2,19.5,0.168,732476.5,732476.5,9007,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496927704,2077952.00
06/08/2017 09:15,2,0.732,ACTIVE,211.25,338.74,59.965,1496927703,"274151322000085","219011344069620",27.23,29.80,0,329.43,361.59,20.1,17.5,0.133,948010.2,948010.2,8964,0,0,0,L,1151911521,0,122.01,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496927705,2077953.00
06/08/2017 09:15,2,0.791,ACTIVE,212.38,342.35,60.023,1496927703,"201051344000633","219011344069620",28.21,27.50,0,328.82,375.11,22.7,20.0,0.177,719029.9,719029.9,9040,0,0,0,L,1122011218,0,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496927706,2077954.00
06/08/2017 09:15,2,0.791,ACTIVE,212.38,341.45,59.981,1496927703,"201051344000469","219011344069620",28.29,26.80,0,328.22,375.11,22.6,19.9,0.181,722176.7,722176.7,9019,0,0,0,L,1122011218,0,120.65,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496927707,2077955.00
06/08/2017 09:15,2,0.881,ACTIVE,211.70,341.15,59.917,1496927703,"201051344000646","219011344069620",27.71,29.00,0,329.43,376.31,24.8,22.0,0.194,717821.0,717821.0,9021,0,0,0,L,1122011218,0,121.55,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496927708,2077956.00
06/08/2017 09:15,2,0.756,ACTIVE,210.80,339.04,59.965,1496927703,"274151322000052","219011344069620",27.95,31.30,0,328.22,362.19,21.4,18.7,0.146,984617.2,984617.2,8968,0,0,0,L,1151911521,0,121.10,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496927709,2077957.00
06/08/2017 09:15,2,0.912,ACTIVE,212.38,341.45,59.981,1496927703,"201051344000585","219011344069620",28.19,29.00,0,330.63,378.12,26.1,23.3,0.190,729859.1,729859.1,9021,0,0,0,L,1122011218,0,121.33,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496927710,2077958.00
06/08/2017 09:15,2,0.859,ACTIVE,211.93,340.55,59.975,1496927703,"201051344001230","219011344069620",28.23,28.80,0,327.32,377.82,24.6,21.9,0.190,722497.7,722497.7,9027,0,0,0,L,1122011218,0,121.55,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496927711,2077959.00
06/08/2017 09:15,2,0.863,ACTIVE,212.61,342.05,59.975,1496927703,"201051344000582","219011344069620",27.77,26.50,0,330.33,380.52,24.3,21.5,0.190,712044.4,712044.4,9012,0,0,0,L,1122011218,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496927711,2077960.00
06/08/2017 09:15,2,0.887,ACTIVE,211.70,340.85,59.949,1496927703,"201051344000955","219011344069620",28.13,28.00,0,328.22,377.52,25.3,22.5,0.194,731145.0,731145.0,9027,0,0,0,L,1122011218,0,121.10,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496927712,2077961.00
06/08/2017 09:15,2,0.494,ACTIVE,211.25,396.75,59.981,1496927703,"274151322000094","219011344069620",36.98,31.80,0,332.43,426.21,18.5,15.9,0.124,807765.1,807765.1,9203,0,0,0,L,1151911521,0,121.10,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496927713,2077962.00
06/08/2017 09:15,2,0.836,ACTIVE,212.16,340.85,60.018,1496927703,"201051344000579","219011344069620",27.87,28.80,0,328.82,374.51,23.6,20.9,0.177,740269.6,740269.6,9014,0,0,0,L,1122011218,0,120.88,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496927714,2077963.00
06/08/2017 09:15,2,0.891,ACTIVE,211.93,340.55,59.970,1496927703,"201051344000890","219011344069620",28.21,29.30,0,329.43,377.22,25.4,22.6,0.190,725124.6,725124.6,9022,0,0,0,L,1122011218,0,121.78,120.65,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496927715,2077964.00
06/08/2017 09:15,2,0.865,ACTIVE,212.16,342.05,59.970,1496927703,"201051344000438","219011344069620",28.29,27.80,0,329.43,377.52,24.8,22.0,0.199,727838.5,727838.5,9018,0,0,0,L,1122011218,0,121.78,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496927716,2077965.00
06/08/2017 09:15,2,0.883,ACTIVE,212.16,338.74,59.970,1496927703,"201051344000417","219011344069620",18.29,28.80,0,330.63,363.39,16.4,13.9,0.124,668649.2,668649.2,9045,0,0,0,L,1122011218,0,121.33,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496927717,2077966.00
06/08/2017 09:15,2,0.748,ACTIVE,211.03,336.94,59.975,1496927703,"274151322000083","219011344069620",27.57,30.30,0,328.22,360.69,20.9,18.2,0.137,974647.0,974647.0,8971,0,0,0,L,1151911521,0,121.10,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496927718,2077967.00
06/08/2017 09:15,2,0.787,ACTIVE,211.48,337.54,59.970,1496927703,"274151322000076","219011344069620",28.33,31.30,0,329.43,362.49,22.6,19.9,0.155,1039542.6,1039542.6,8963,0,0,0,L,1151911521,0,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496927719,2077968.00
06/08/2017 09:15,2,0.816,ACTIVE,211.93,341.15,60.028,1496927703,"201051344000868","219011344069620",27.99,26.50,0,327.92,369.70,23.1,20.4,0.168,720655.4,720655.4,9022,0,0,0,L,1122011218,0,120.88,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496927720,2077969.00
06/08/2017 09:15,2,0.775,ACTIVE,210.80,339.65,60.002,1496927703,"274151322000095","219011344069620",28.01,30.00,0,327.92,360.38,21.9,19.3,0.146,1029467.2,1029467.2,8975,0,0,0,L,1151911521,0,121.78,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496927720,2077970.00
06/08/2017 09:15,2,0.795,ACTIVE,212.16,340.85,59.975,1496927703,"201051344000988","219011344069620",18.11,27.80,0,328.52,360.99,14.6,12.2,0.115,641750.1,641750.1,9033,0,0,0,L,1122011218,0,120.88,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496927721,2077971.00
06/08/2017 09:15,2,0.879,ACTIVE,212.16,340.55,59.965,1496927703,"201051344001025","219011344069620",28.29,28.30,0,329.73,372.41,25.2,22.4,0.186,727401.7,727401.7,9034,0,0,0,L,1122011218,0,121.33,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496927722,2077972.00
06/08/2017 09:15,2,0.789,ACTIVE,212.16,340.85,59.975,1496927703,"201051344000458","219011344069620",27.87,28.50,0,329.13,367.60,22.3,19.6,0.177,732591.9,732591.9,9003,0,0,0,L,1122011218,0,121.10,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496927723,2077973.00
06/08/2017 09:15,2,0.791,ACTIVE,212.83,342.65,59.975,1496927703,"201051344000853","219011344069620",28.01,28.30,0,330.33,369.40,22.5,19.8,0.172,733318.4,733318.4,9014,0,0,0,L,1122011218,0,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496927724,2077974.00
06/08/2017 09:15,2,0.838,ACTIVE,212.38,342.05,60.012,1496927703,"201051344000685","219011344069620",28.03,27.50,0,331.23,371.21,23.8,21.1,0.199,727868.6,727868.6,9033,0,0,0,L,1122011218,0,122.23,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496927725,2077975.00
06/08/2017 09:15,2,0.855,ACTIVE,212.16,342.05,59.975,1496927703,"201051344000917","219011344069620",28.39,27.50,0,330.03,370.90,24.6,21.8,0.190,724481.0,724481.0,9020,0,0,0,L,1122011218,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496927726,2077976.00
06/08/2017 09:15,2,0.865,ACTIVE,212.16,341.75,59.975,1496927703,"201051344001145","219011344069620",28.15,27.00,0,330.63,371.51,24.7,21.9,0.186,732479.3,732479.3,9016,0,0,0,L,1122011218,0,121.55,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496927727,2077977.00
06/08/2017 09:15,2,0.857,ACTIVE,212.38,342.05,59.975,1496927703,"201051344000651","219011344069620",28.13,26.80,0,331.53,371.21,24.5,21.7,0.190,720968.4,720968.4,9025,0,0,0,L,1122011218,0,122.01,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496927728,2077978.00
06/08/2017 09:15,2,0.709,ACTIVE,210.80,340.25,59.975,1496927703,"274151322000088","219011344069620",27.45,30.30,0,328.22,355.88,19.7,17.1,0.124,934549.3,934549.3,8971,0,0,0,L,1151911521,0,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496927729,2077979.00
06/08/2017 09:15,2,0.512,ACTIVE,211.48,396.45,59.970,1496927703,"274151322000068","219011344069620",37.07,33.00,0,332.73,427.11,19.3,16.7,0.119,808218.2,808218.2,9219,0,0,0,L,1151911521,0,121.78,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496927729,2077980.00
06/08/2017 09:15,2,0.896,ACTIVE,211.70,339.95,59.986,1496927703,"201051344001135","219011344069620",28.03,27.50,0,329.73,369.70,25.5,22.7,0.186,716402.1,716402.1,9012,0,0,0,L,1122011218,0,121.33,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496927730,2077981.00
06/08/2017 09:15,2,0.809,ACTIVE,211.93,341.45,60.018,1496927703,"201051344000594","219011344069620",27.75,28.30,0,327.32,368.20,22.8,20.0,0.172,735271.7,735271.7,9012,0,0,0,L,1122011218,0,121.10,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496927731,2077982.00
06/08/2017 09:15,2,0.873,ACTIVE,212.38,340.85,59.975,1496927703,"201051344001203","219011344069620",28.15,27.80,0,331.23,371.21,24.9,22.1,0.199,725683.4,725683.4,9046,0,0,0,L,1122011218,0,122.23,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496927732,2077983.00
06/08/2017 09:15,2,0.730,ACTIVE,211.25,341.45,59.965,1496927703,"274151322000054","219011344069620",27.25,31.00,0,327.32,356.18,20.2,17.6,0.124,951881.8,951881.8,8958,0,0,0,L,1151911521,0,121.55,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496927733,2077984.00
06/08/2017 09:15,2,0.809,ACTIVE,212.38,340.55,59.986,1496927703,"201051344000867","219011344069620",28.11,27.80,0,328.52,366.40,23.1,20.4,0.168,719525.5,719525.5,9041,0,0,0,L,1122011218,0,121.33,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496927734,2077985.00
