ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/08/2017 09:15,2,0.887,ACTIVE,212.38,342.35,60.023,1496927703,"201051344001093","219011344069620",27.81,27.80,0,330.33,370.60,25.0,22.2,0.186,724282.1,724282.1,9034,0,0,0,L,1122011218,0,121.55,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496927735,2077986.00
06/08/2017 09:15,2,0.779,ACTIVE,212.16,341.45,59.970,1496927703,"201051344000900","219011344069620",28.19,26.80,0,328.22,367.00,22.3,19.6,0.172,740972.8,740972.8,9015,0,0,0,L,1122011218,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496927736,2077987.00
06/08/2017 09:15,2,0.791,ACTIVE,212.61,341.15,59.975,1496927703,"201051344000648","219011344069620",27.77,26.50,0,329.13,366.40,22.3,19.6,0.172,729655.7,729655.7,9010,0,0,0,L,1122011218,0,120.88,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496927737,2077988.00
06/08/2017 09:15,2,0.795,ACTIVE,212.16,341.15,59.981,1496927703,"201051344000569","219011344069620",28.31,28.30,0,327.92,366.70,22.9,20.1,0.172,743251.2,743251.2,8995,0,0,0,L,1122011218,0,120.65,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496927738,2077989.00
06/08/2017 09:15,2,0.824,ACTIVE,212.38,340.85,59.970,1496927703,"201051344000983","219011344069620",27.89,28.30,0,328.52,367.60,23.3,20.6,0.177,733755.0,733755.0,9014,0,0,0,L,1122011218,0,121.10,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496927739,2077990.00
06/08/2017 09:15,2,0.803,ACTIVE,212.16,340.85,59.933,1496927703,"201051344001158","219011344069620",27.49,28.30,0,328.22,367.30,22.4,19.7,0.168,718941.8,718941.8,9021,0,0,0,L,1122011218,0,120.88,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496927740,2077991.00
06/08/2017 09:15,2,0.768,ACTIVE,212.61,342.35,59.970,1496927703,"201051344000576","219011344069620",27.97,27.00,0,329.13,367.00,21.8,19.1,0.164,733526.5,733526.5,9015,0,0,0,L,1122011218,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496927741,2077992.00
06/08/2017 09:15,2,0.729,ACTIVE,211.25,337.54,59.949,1496927703,"274151322000087","219011344069620",27.51,36.00,0,327.32,354.67,20.3,17.7,0.097,925084.5,925084.5,9107,0,0,0,L,1151911521,0,121.78,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496927742,2077993.00
06/08/2017 09:30,2,1.936,ACTIVE,213.96,353.17,59.975,1496928603,"201051344000645","219011344069620",28.67,27.30,0,331.53,375.11,56.2,52.3,0.464,732484.2,732484.2,9008,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496928604,2077994.00
06/08/2017 09:30,2,1.861,ACTIVE,211.70,349.26,59.991,1496928603,"274151322000085","219011344069620",27.81,30.30,0,329.13,362.19,52.5,48.7,0.362,948017.3,948017.3,8965,0,0,0,L,1151911521,0,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496928605,2077995.00
06/08/2017 09:30,2,1.941,ACTIVE,213.74,353.77,59.996,1496928603,"201051344000633","219011344069620",28.96,27.30,0,331.23,375.71,57.0,53.0,0.491,719037.7,719037.7,9041,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496928606,2077996.00
06/08/2017 09:30,2,1.924,ACTIVE,213.74,353.77,59.991,1496928603,"201051344000469","219011344069620",29.28,26.00,0,330.03,375.71,57.1,53.2,0.491,722184.6,722184.6,9020,0,0,0,L,1122011218,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496928607,2077997.00
06/08/2017 09:30,2,2.098,ACTIVE,212.38,352.87,59.949,1496928603,"201051344000646","219011344069620",28.92,28.80,0,329.73,378.12,61.4,57.4,0.521,717829.6,717829.6,9022,0,0,0,L,1122011218,0,122.23,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496928608,2077998.00
06/08/2017 09:30,2,1.898,ACTIVE,211.70,350.77,59.981,1496928603,"274151322000052","219011344069620",28.65,31.80,0,327.02,363.69,55.1,51.3,0.389,984624.7,984624.7,8969,0,0,0,L,1151911521,0,121.10,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496928609,2077999.00
06/08/2017 09:30,2,2.127,ACTIVE,213.29,354.07,59.938,1496928603,"201051344000585","219011344069620",29.18,28.50,0,331.23,378.72,62.8,58.7,0.526,729868.1,729868.1,9022,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496928610,2078000.00
06/08/2017 09:30,2,2.125,ACTIVE,212.38,352.27,59.996,1496928603,"201051344001230","219011344069620",28.77,28.50,0,328.52,376.62,62.0,57.9,0.508,722506.3,722506.3,9028,0,0,0,L,1122011218,0,122.23,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496928611,2078001.00
06/08/2017 09:30,2,2.094,ACTIVE,213.29,354.37,60.007,1496928603,"201051344000582","219011344069620",28.82,26.50,0,330.93,378.42,61.1,57.1,0.499,712052.9,712052.9,9013,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496928612,2078002.00
06/08/2017 09:30,2,2.117,ACTIVE,212.38,351.97,59.996,1496928603,"201051344000955","219011344069620",29.22,28.00,0,329.13,377.22,62.7,58.6,0.535,731153.7,731153.7,9028,0,0,0,L,1122011218,0,121.55,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496928612,2078003.00
06/08/2017 09:30,2,1.289,ACTIVE,211.70,407.27,59.965,1496928603,"274151322000094","219011344069620",37.97,32.40,0,332.73,437.63,49.6,46.0,0.345,807771.7,807771.7,9204,0,0,0,L,1151911521,0,121.55,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496928613,2078004.00
06/08/2017 09:30,2,1.990,ACTIVE,213.74,352.57,59.917,1496928603,"201051344000579","219011344069620",29.08,28.80,0,330.93,376.31,58.6,54.7,0.491,740277.8,740277.8,9015,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496928614,2078005.00
06/08/2017 09:30,2,2.160,ACTIVE,212.83,352.87,59.986,1496928603,"201051344000890","219011344069620",28.88,29.00,0,330.33,378.42,63.2,59.1,0.521,725133.4,725133.4,9023,0,0,0,L,1122011218,0,122.46,120.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496928615,2078006.00
06/08/2017 09:30,2,2.121,ACTIVE,213.29,354.67,59.981,1496928603,"201051344000438","219011344069620",29.22,27.80,0,330.93,379.02,62.8,58.6,0.530,727847.2,727847.2,9019,0,0,0,L,1122011218,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496928616,2078007.00
06/08/2017 09:30,2,2.141,ACTIVE,212.83,347.76,59.986,1496928603,"201051344000417","219011344069620",18.87,28.50,0,330.63,364.59,40.9,37.6,0.345,668654.7,668654.7,9046,0,0,0,L,1122011218,0,121.78,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496928617,2078008.00
06/08/2017 09:30,2,1.904,ACTIVE,211.70,348.06,59.981,1496928603,"274151322000083","219011344069620",28.59,30.80,0,327.92,364.29,55.1,51.3,0.402,974654.5,974654.5,8972,0,0,0,L,1151911521,0,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496928618,2078009.00
06/08/2017 09:30,2,2.037,ACTIVE,212.16,351.07,59.986,1496928603,"274151322000076","219011344069620",29.18,31.80,0,330.93,366.10,60.2,56.2,0.429,1039550.8,1039550.8,8964,0,0,0,L,1151911521,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496928619,2078010.00
06/08/2017 09:30,2,2.025,ACTIVE,213.29,352.87,59.975,1496928603,"201051344000868","219011344069620",28.88,26.30,0,330.33,376.01,59.3,55.3,0.482,720663.6,720663.6,9023,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496928620,2078011.00
06/08/2017 09:30,2,2.014,ACTIVE,211.48,352.87,59.970,1496928603,"274151322000095","219011344069620",29.12,30.50,0,328.82,365.49,59.4,55.4,0.411,1029475.1,1029475.1,8976,0,0,0,L,1151911521,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496928621,2078012.00
06/08/2017 09:30,2,2.010,ACTIVE,213.74,348.96,59.986,1496928603,"201051344000988","219011344069620",19.02,27.50,0,331.23,365.49,38.8,35.5,0.327,641755.1,641755.1,9034,0,0,0,L,1122011218,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496928622,2078013.00
06/08/2017 09:30,2,2.213,ACTIVE,213.06,354.37,60.007,1496928603,"201051344001025","219011344069620",28.67,28.00,0,330.33,380.22,64.3,60.1,0.526,727410.6,727410.6,9035,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496928623,2078014.00
06/08/2017 09:30,2,1.979,ACTIVE,213.74,353.77,59.975,1496928603,"201051344000458","219011344069620",29.08,28.30,0,332.13,376.31,58.3,54.4,0.499,732599.9,732599.9,9004,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496928624,2078015.00
06/08/2017 09:30,2,2.012,ACTIVE,214.41,355.28,60.002,1496928603,"201051344000853","219011344069620",29.06,27.80,0,331.53,378.42,59.3,55.3,0.495,733326.4,733326.4,9015,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496928624,2078016.00
06/08/2017 09:30,2,2.170,ACTIVE,212.83,354.07,60.028,1496928603,"201051344000685","219011344069620",28.86,27.30,0,330.63,379.32,63.4,59.3,0.561,727877.2,727877.2,9034,0,0,0,L,1122011218,0,122.68,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496928625,2078017.00
06/08/2017 09:30,2,2.176,ACTIVE,213.29,354.67,60.039,1496928603,"201051344000917","219011344069620",29.06,27.30,0,329.73,379.62,64.0,59.9,0.535,724489.8,724489.8,9021,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496928626,2078018.00
06/08/2017 09:30,2,2.166,ACTIVE,212.83,354.37,59.981,1496928603,"201051344001145","219011344069620",29.32,26.80,0,331.23,379.62,64.3,60.2,0.539,732488.1,732488.1,9017,0,0,0,L,1122011218,0,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496928627,2078019.00
06/08/2017 09:30,2,2.221,ACTIVE,213.74,355.58,59.959,1496928603,"201051344000651","219011344069620",28.88,26.80,0,331.83,381.12,65.0,60.8,0.535,720977.2,720977.2,9026,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496928628,2078020.00
06/08/2017 09:30,2,1.928,ACTIVE,211.48,352.87,59.970,1496928603,"274151322000088","219011344069620",28.49,30.50,0,326.72,363.69,55.6,51.7,0.380,934556.6,934556.6,8972,0,0,0,L,1151911521,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496928629,2078021.00
06/08/2017 09:30,2,1.230,ACTIVE,212.38,430.72,59.991,1496928603,"274151322000068","219011344069620",40.43,33.50,0,329.43,451.16,51.4,47.7,0.354,808225.0,808225.0,9220,0,0,0,L,1151911521,0,121.78,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496928630,2078022.00
06/08/2017 09:30,2,2.244,ACTIVE,212.83,354.37,59.965,1496928603,"201051344001135","219011344069620",28.96,27.30,0,330.63,379.92,65.9,61.7,0.557,716411.1,716411.1,9013,0,0,0,L,1122011218,0,122.23,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496928631,2078023.00
06/08/2017 09:30,2,2.062,ACTIVE,213.06,353.47,59.959,1496928603,"201051344000594","219011344069620",29.38,28.30,0,330.33,377.22,61.4,57.3,0.513,735279.9,735279.9,9013,0,0,0,L,1122011218,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496928632,2078024.00
06/08/2017 09:30,2,2.203,ACTIVE,213.51,354.97,59.986,1496928603,"201051344001203","219011344069620",29.68,27.80,0,330.33,382.03,66.3,62.1,0.566,725692.3,725692.3,9047,0,0,0,L,1122011218,0,122.91,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496928633,2078025.00
06/08/2017 09:30,2,2.002,ACTIVE,211.48,342.65,59.986,1496928603,"274151322000054","219011344069620",28.09,30.80,0,327.32,365.19,57.0,53.1,0.398,951889.2,951889.2,8959,0,0,0,L,1151911521,0,121.55,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496928634,2078026.00
06/08/2017 09:30,2,2.146,ACTIVE,213.51,352.57,59.981,1496928603,"201051344000867","219011344069620",28.61,27.80,0,330.93,378.12,62.2,58.1,0.517,719533.8,719533.8,9042,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496928634,2078027.00
06/08/2017 09:30,2,2.268,ACTIVE,213.29,356.18,60.023,1496928603,"201051344001093","219011344069620",29.38,27.30,0,331.53,382.03,67.5,63.2,0.548,724291.1,724291.1,9035,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496928635,2078028.00
06/08/2017 09:30,2,2.082,ACTIVE,213.51,354.37,59.991,1496928603,"201051344000900","219011344069620",29.56,26.50,0,330.33,379.02,62.3,58.2,0.526,740980.9,740980.9,9016,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496928636,2078029.00
06/08/2017 09:30,2,2.066,ACTIVE,213.74,353.47,59.981,1496928603,"201051344000648","219011344069620",29.24,26.50,0,330.63,378.72,61.2,57.1,0.517,729663.7,729663.7,9011,0,0,0,L,1122011218,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496928637,2078030.00
06/08/2017 09:30,2,2.139,ACTIVE,213.96,354.07,59.949,1496928603,"201051344000569","219011344069620",28.78,27.80,0,331.23,379.32,62.4,58.3,0.526,743259.5,743259.5,8996,0,0,0,L,1122011218,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496928638,2078031.00
06/08/2017 09:30,2,2.123,ACTIVE,213.96,355.28,59.928,1496928603,"201051344000983","219011344069620",29.32,28.00,0,331.23,379.02,63.1,58.9,0.535,733763.4,733763.4,9015,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496928639,2078032.00
06/08/2017 09:30,2,2.184,ACTIVE,213.74,355.28,59.986,1496928603,"201051344001158","219011344069620",28.49,28.00,0,330.93,379.62,63.0,58.8,0.521,718950.0,718950.0,9022,0,0,0,L,1122011218,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496928640,2078033.00
06/08/2017 09:30,2,2.123,ACTIVE,214.19,356.18,60.007,1496928603,"201051344000576","219011344069620",28.98,27.00,0,331.53,380.52,62.3,58.2,0.530,733534.5,733534.5,9016,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496928641,2078034.00
06/08/2017 09:30,2,2.062,ACTIVE,211.70,343.25,59.965,1496928603,"274151322000087","219011344069620",28.63,37.00,0,327.02,365.19,59.8,55.8,0.371,925092.0,925092.0,9108,0,0,0,L,1151911521,0,121.78,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496928642,2078035.00
06/08/2017 09:45,2,0.914,ACTIVE,212.83,343.25,59.959,1496929503,"201051344000645","219011344069620",28.07,27.30,0,319.21,391.04,26.0,23.2,0.203,732493.5,732493.5,9009,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496929505,2078036.00
06/08/2017 09:45,2,0.850,ACTIVE,211.48,337.24,59.965,1496929503,"274151322000085","219011344069620",27.47,30.50,0,327.02,376.01,23.6,20.9,0.155,948025.9,948025.9,8966,0,0,0,L,1151911521,0,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496929505,2078037.00
06/08/2017 09:45,2,0.934,ACTIVE,212.83,343.85,59.965,1496929503,"201051344000633","219011344069620",27.97,27.80,0,318.00,390.14,26.5,23.6,0.212,719047.1,719047.1,9042,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496929506,2078038.00
06/08/2017 09:45,2,0.932,ACTIVE,212.38,342.65,59.917,1496929503,"201051344000469","219011344069620",28.01,26.30,0,314.10,390.44,26.5,23.6,0.217,722193.9,722193.9,9021,0,0,0,L,1122011218,0,120.88,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496929507,2078039.00
06/08/2017 09:45,2,0.965,ACTIVE,211.70,342.35,59.965,1496929503,"201051344000646","219011344069620",28.71,29.00,0,317.70,388.94,28.1,25.2,0.225,717839.5,717839.5,9023,0,0,0,L,1122011218,0,121.55,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496929508,2078040.00
06/08/2017 09:45,2,0.898,ACTIVE,211.25,337.84,59.959,1496929503,"274151322000052","219011344069620",27.71,32.00,0,325.82,375.41,25.2,22.4,0.168,984633.6,984633.6,8970,0,0,0,L,1151911521,0,121.10,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496929509,2078041.00
06/08/2017 09:45,2,1.045,ACTIVE,212.38,343.55,59.965,1496929503,"201051344000585","219011344069620",27.89,28.80,0,320.41,388.94,29.5,26.6,0.225,729878.2,729878.2,9023,0,0,0,L,1122011218,0,121.10,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496929510,2078042.00
06/08/2017 09:45,2,0.980,ACTIVE,211.93,341.45,59.959,1496929503,"201051344001230","219011344069620",28.19,28.80,0,316.50,387.74,28.1,25.2,0.217,722516.2,722516.2,9029,0,0,0,L,1122011218,0,121.55,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496929511,2078043.00
06/08/2017 09:45,2,0.975,ACTIVE,212.61,343.25,59.965,1496929503,"201051344000582","219011344069620",28.01,26.80,0,318.30,391.34,27.7,24.8,0.217,712062.6,712062.6,9014,0,0,0,L,1122011218,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496929512,2078044.00
06/08/2017 09:45,2,0.994,ACTIVE,211.93,342.35,59.907,1496929503,"201051344000955","219011344069620",28.41,28.00,0,317.70,388.64,28.7,25.7,0.225,731163.7,731163.7,9029,0,0,0,L,1122011218,0,121.10,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496929513,2078045.00
06/08/2017 09:45,2,0.588,ACTIVE,211.48,395.85,59.938,1496929503,"274151322000094","219011344069620",36.72,32.40,0,332.13,450.26,21.9,19.2,0.141,807779.5,807779.5,9205,0,0,0,L,1151911521,0,121.33,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496929514,2078046.00
06/08/2017 09:45,2,0.965,ACTIVE,212.38,342.65,59.970,1496929503,"201051344000579","219011344069620",28.23,29.00,0,318.61,389.54,27.6,24.7,0.212,740287.3,740287.3,9016,0,0,0,L,1122011218,0,121.10,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496929515,2078047.00
06/08/2017 09:45,2,1.021,ACTIVE,211.93,341.75,59.970,1496929503,"201051344000890","219011344069620",27.91,29.30,0,319.81,389.54,28.9,26.0,0.225,725143.5,725143.5,9024,0,0,0,L,1122011218,0,121.55,120.65,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496929515,2078048.00
06/08/2017 09:45,2,0.975,ACTIVE,212.38,343.25,59.975,1496929503,"201051344000438","219011344069620",28.63,27.80,0,317.10,388.64,28.3,25.4,0.230,727857.1,727857.1,9020,0,0,0,L,1122011218,0,121.78,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496929516,2078049.00
06/08/2017 09:45,2,1.000,ACTIVE,212.16,339.65,59.970,1496929503,"201051344000417","219011344069620",18.43,28.80,0,318.30,390.44,18.7,16.1,0.141,668661.0,668661.0,9047,0,0,0,L,1122011218,0,121.33,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496929517,2078050.00
06/08/2017 09:45,2,0.879,ACTIVE,211.03,337.54,59.965,1496929503,"274151322000083","219011344069620",27.67,31.00,0,326.12,374.81,24.7,21.9,0.172,974663.1,974663.1,8973,0,0,0,L,1151911521,0,121.10,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496929518,2078051.00
06/08/2017 09:45,2,0.932,ACTIVE,211.70,343.55,59.970,1496929503,"274151322000076","219011344069620",28.39,31.80,0,329.13,376.01,26.8,23.9,0.190,1039560.2,1039560.2,8965,0,0,0,L,1151911521,0,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496929519,2078052.00
06/08/2017 09:45,2,0.949,ACTIVE,212.16,342.65,59.975,1496929503,"201051344000868","219011344069620",28.33,26.30,0,317.40,389.54,27.3,24.4,0.208,720673.0,720673.0,9024,0,0,0,L,1122011218,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496929520,2078053.00
06/08/2017 09:45,2,0.932,ACTIVE,211.03,338.74,59.959,1496929503,"274151322000095","219011344069620",27.77,30.80,0,326.42,375.71,26.2,23.3,0.181,1029484.4,1029484.4,8977,0,0,0,L,1151911521,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496929521,2078054.00
06/08/2017 09:45,2,0.914,ACTIVE,212.38,341.45,59.970,1496929503,"201051344000988","219011344069620",18.69,27.50,0,333.33,391.04,17.3,14.8,0.141,641761.0,641761.0,9035,0,0,0,L,1122011218,0,121.10,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496929522,2078055.00
06/08/2017 09:45,2,0.998,ACTIVE,211.93,342.05,59.959,1496929503,"201051344001025","219011344069620",28.63,28.30,0,319.81,389.24,29.0,26.0,0.221,727420.6,727420.6,9036,0,0,0,L,1122011218,0,121.33,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496929523,2078056.00
06/08/2017 09:45,2,0.949,ACTIVE,212.38,342.35,59.959,1496929503,"201051344000458","219011344069620",27.57,28.30,0,318.61,390.44,26.6,23.7,0.212,732608.9,732608.9,9005,0,0,0,L,1122011218,0,121.33,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496929524,2078057.00
06/08/2017 09:45,2,0.947,ACTIVE,213.06,344.15,59.959,1496929503,"201051344000853","219011344069620",27.99,27.50,0,319.81,391.04,26.9,24.0,0.212,733335.6,733335.6,9016,0,0,0,L,1122011218,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496929525,2078058.00
06/08/2017 09:45,2,0.959,ACTIVE,212.16,343.25,59.970,1496929503,"201051344000685","219011344069620",28.43,27.30,0,316.80,389.54,27.6,24.8,0.234,727886.7,727886.7,9035,0,0,0,L,1122011218,0,122.23,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496929525,2078059.00
06/08/2017 09:45,2,0.990,ACTIVE,212.16,342.65,59.970,1496929503,"201051344000917","219011344069620",28.35,27.50,0,320.11,390.14,28.5,25.6,0.221,724499.5,724499.5,9022,0,0,0,L,1122011218,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496929526,2078060.00
06/08/2017 09:45,2,0.977,ACTIVE,212.38,342.95,59.991,1496929503,"201051344001145","219011344069620",28.78,26.80,0,319.51,388.64,28.5,25.6,0.212,732497.8,732497.8,9018,0,0,0,L,1122011218,0,121.55,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496929527,2078061.00
06/08/2017 09:45,2,0.988,ACTIVE,212.38,343.25,59.970,1496929503,"201051344000651","219011344069620",28.39,26.80,0,319.51,389.84,28.4,25.5,0.225,720987.0,720987.0,9027,0,0,0,L,1122011218,0,122.01,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496929528,2078062.00
06/08/2017 09:45,2,0.857,ACTIVE,210.80,338.44,59.975,1496929503,"274151322000088","219011344069620",27.39,30.80,0,327.32,375.11,23.8,21.0,0.155,934564.9,934564.9,8973,0,0,0,L,1151911521,0,121.78,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496929529,2078063.00
06/08/2017 09:45,2,0.600,ACTIVE,211.93,404.87,59.970,1496929503,"274151322000068","219011344069620",37.65,33.80,0,333.03,449.05,22.8,20.0,0.137,808232.9,808232.9,9221,0,0,0,L,1151911521,0,121.78,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496929530,2078064.00
06/08/2017 09:45,2,1.031,ACTIVE,211.70,341.75,59.970,1496929503,"201051344001135","219011344069620",28.27,27.50,0,319.21,389.24,29.5,26.6,0.221,716421.0,716421.0,9014,0,0,0,L,1122011218,0,121.33,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496929531,2078065.00
06/08/2017 09:45,2,0.955,ACTIVE,212.16,342.05,60.007,1496929503,"201051344000594","219011344069620",28.09,28.50,0,317.10,388.64,27.2,24.3,0.212,735289.1,735289.1,9014,0,0,0,L,1122011218,0,121.10,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496929532,2078066.00
06/08/2017 09:45,2,1.002,ACTIVE,212.38,342.35,60.023,1496929503,"201051344001203","219011344069620",28.51,28.00,0,319.81,390.14,28.9,26.0,0.225,725702.1,725702.1,9048,0,0,0,L,1122011218,0,122.01,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496929533,2078067.00
06/08/2017 09:45,2,0.873,ACTIVE,211.03,337.24,59.970,1496929503,"274151322000054","219011344069620",27.57,31.00,0,324.62,376.01,24.4,21.6,0.164,951897.6,951897.6,8960,0,0,0,L,1151911521,0,121.33,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496929533,2078068.00
06/08/2017 09:45,2,0.969,ACTIVE,212.61,341.75,59.986,1496929503,"201051344000867","219011344069620",27.99,27.80,0,318.30,388.04,27.5,24.7,0.208,719543.1,719543.1,9043,0,0,0,L,1122011218,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496929534,2078069.00
06/08/2017 09:45,2,1.004,ACTIVE,212.16,342.95,59.959,1496929503,"201051344001093","219011344069620",28.41,27.80,0,317.70,390.44,28.9,26.0,0.217,724300.9,724300.9,9036,0,0,0,L,1122011218,0,121.78,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496929536,2078070.00
06/08/2017 09:45,2,0.938,ACTIVE,212.38,343.25,59.970,1496929503,"201051344000900","219011344069620",28.37,26.30,0,319.21,391.04,26.9,24.1,0.212,740990.1,740990.1,9017,0,0,0,L,1122011218,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496929537,2078071.00
06/08/2017 09:45,2,0.934,ACTIVE,212.83,342.35,59.970,1496929503,"201051344000648","219011344069620",28.25,26.80,0,316.50,390.14,26.8,23.9,0.208,729672.7,729672.7,9012,0,0,0,L,1122011218,0,121.10,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496929538,2078072.00
06/08/2017 09:45,2,0.957,ACTIVE,212.38,342.65,59.938,1496929503,"201051344000569","219011344069620",28.37,27.50,0,318.61,390.14,27.5,24.7,0.208,743268.6,743268.6,8997,0,0,0,L,1122011218,0,120.88,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496929539,2078073.00
06/08/2017 09:45,2,0.967,ACTIVE,212.61,342.35,59.970,1496929503,"201051344000983","219011344069620",28.53,27.80,0,318.61,389.84,28.0,25.1,0.217,733772.6,733772.6,9016,0,0,0,L,1122011218,0,121.33,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496929540,2078074.00
06/08/2017 09:45,2,0.967,ACTIVE,212.61,342.35,60.007,1496929503,"201051344001158","219011344069620",27.55,28.30,0,319.81,389.54,27.0,24.2,0.212,718959.1,718959.1,9023,0,0,0,L,1122011218,0,121.10,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496929541,2078075.00
06/08/2017 09:45,2,0.926,ACTIVE,212.83,343.85,60.002,1496929503,"201051344000576","219011344069620",28.19,26.50,0,319.51,391.34,26.5,23.6,0.212,733543.4,733543.4,9017,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496929542,2078076.00
06/08/2017 09:45,2,0.871,ACTIVE,211.48,339.95,59.959,1496929503,"274151322000087","219011344069620",27.83,37.30,0,325.82,373.31,24.6,21.8,0.150,925100.3,925100.3,9109,0,0,0,L,1151911521,0,121.55,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496929542,2078077.00
06/08/2017 10:00,2,1.369,ACTIVE,213.06,347.46,59.965,1496930403,"201051344000645","219011344069620",28.25,27.00,0,330.93,363.39,39.2,35.9,0.318,732501.3,732501.3,9010,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496930404,2078078.00
06/08/2017 10:00,2,1.287,ACTIVE,211.03,346.86,59.970,1496930403,"274151322000085","219011344069620",27.77,30.50,0,329.43,353.77,36.2,33.0,0.243,948033.0,948033.0,8967,0,0,0,L,1151911521,0,121.78,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496930405,2078079.00
06/08/2017 10:00,2,1.383,ACTIVE,213.06,348.06,59.991,1496930403,"201051344000633","219011344069620",28.33,27.80,0,331.23,364.89,39.7,36.4,0.331,719055.0,719055.0,9043,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496930406,2078080.00
06/08/2017 10:00,2,1.361,ACTIVE,213.06,347.16,59.970,1496930403,"201051344000469","219011344069620",28.84,25.50,0,329.13,363.39,39.8,36.5,0.336,722201.9,722201.9,9022,0,0,0,L,1122011218,0,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496930407,2078081.00
06/08/2017 10:00,2,1.471,ACTIVE,211.93,347.76,59.965,1496930403,"201051344000646","219011344069620",28.90,29.00,0,329.43,365.19,43.0,39.6,0.354,717848.0,717848.0,9024,0,0,0,L,1122011218,0,122.01,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496930408,2078082.00
06/08/2017 10:00,2,1.336,ACTIVE,211.03,346.86,59.981,1496930403,"274151322000052","219011344069620",28.27,32.20,0,328.52,354.67,38.2,35.0,0.261,984641.2,984641.2,8971,0,0,0,L,1151911521,0,120.88,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496930409,2078083.00
06/08/2017 10:00,2,1.533,ACTIVE,212.61,348.66,59.970,1496930403,"201051344000585","219011344069620",28.71,28.50,0,331.53,365.49,44.6,41.1,0.367,729887.2,729887.2,9024,0,0,0,L,1122011218,0,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496930410,2078084.00
06/08/2017 10:00,2,1.490,ACTIVE,211.93,346.26,59.986,1496930403,"201051344001230","219011344069620",28.51,28.50,0,327.62,363.69,43.0,39.6,0.358,722524.8,722524.8,9030,0,0,0,L,1122011218,0,121.78,120.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496930411,2078085.00
06/08/2017 10:00,2,1.482,ACTIVE,212.83,348.36,59.970,1496930403,"201051344000582","219011344069620",28.37,26.80,0,330.03,366.10,42.6,39.2,0.354,712071.1,712071.1,9015,0,0,0,L,1122011218,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496930411,2078086.00
06/08/2017 10:00,2,1.492,ACTIVE,211.93,347.16,59.965,1496930403,"201051344000955","219011344069620",28.82,28.00,0,329.43,364.59,43.6,40.2,0.367,731172.4,731172.4,9030,0,0,0,L,1122011218,0,121.33,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496930412,2078087.00
06/08/2017 10:00,2,0.873,ACTIVE,211.03,412.98,59.954,1496930403,"274151322000094","219011344069620",38.33,32.60,0,328.52,431.92,33.9,30.8,0.234,807786.1,807786.1,9206,0,0,0,L,1151911521,0,120.88,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496930413,2078088.00
06/08/2017 10:00,2,1.402,ACTIVE,213.06,347.76,59.954,1496930403,"201051344000579","219011344069620",28.73,29.00,0,330.03,363.69,40.8,37.5,0.331,740295.5,740295.5,9017,0,0,0,L,1122011218,0,121.33,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496930414,2078089.00
06/08/2017 10:00,2,1.520,ACTIVE,212.16,346.86,59.970,1496930403,"201051344000890","219011344069620",28.49,29.00,0,329.43,366.10,43.9,40.5,0.354,725152.2,725152.2,9025,0,0,0,L,1122011218,0,122.01,120.42,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496930415,2078090.00
06/08/2017 10:00,2,1.480,ACTIVE,212.38,347.46,59.965,1496930403,"201051344000438","219011344069620",28.96,27.80,0,329.73,366.40,43.5,40.0,0.362,727865.8,727865.8,9021,0,0,0,L,1122011218,0,122.01,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496930416,2078091.00
06/08/2017 10:00,2,1.504,ACTIVE,212.16,344.15,59.922,1496930403,"201051344000417","219011344069620",18.59,28.80,0,331.23,355.58,28.3,25.4,0.230,668666.5,668666.5,9048,0,0,0,L,1122011218,0,121.33,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496930417,2078092.00
06/08/2017 10:00,2,1.316,ACTIVE,211.03,343.25,59.954,1496930403,"274151322000083","219011344069620",28.11,31.50,0,329.13,354.37,37.5,34.2,0.265,974670.6,974670.6,8974,0,0,0,L,1151911521,0,121.10,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496930418,2078093.00
06/08/2017 10:00,2,1.381,ACTIVE,211.48,344.76,59.949,1496930403,"274151322000076","219011344069620",29.12,32.00,0,329.43,356.48,40.7,37.4,0.278,1039568.3,1039568.3,8966,0,0,0,L,1151911521,0,121.33,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496930419,2078094.00
06/08/2017 10:00,2,1.402,ACTIVE,212.61,345.96,59.917,1496930403,"201051344000868","219011344069620",28.53,25.80,0,328.52,363.09,40.5,37.2,0.327,720681.1,720681.1,9025,0,0,0,L,1122011218,0,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496930420,2078095.00
06/08/2017 10:00,2,1.371,ACTIVE,211.03,338.74,59.959,1496930403,"274151322000095","219011344069620",28.73,31.30,0,329.13,355.28,39.8,36.5,0.274,1029492.3,1029492.3,8978,0,0,0,L,1151911521,0,121.55,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496930420,2078096.00
06/08/2017 10:00,2,1.398,ACTIVE,212.83,345.36,59.959,1496930403,"201051344000988","219011344069620",18.47,27.00,0,330.33,357.08,26.2,23.3,0.208,641766.1,641766.1,9036,0,0,0,L,1122011218,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496930421,2078097.00
06/08/2017 10:00,2,1.496,ACTIVE,212.38,347.76,59.949,1496930403,"201051344001025","219011344069620",29.02,28.00,0,330.03,366.40,44.0,40.6,0.354,727429.4,727429.4,9037,0,0,0,L,1122011218,0,121.55,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496930422,2078098.00
06/08/2017 10:00,2,1.375,ACTIVE,212.83,346.26,59.954,1496930403,"201051344000458","219011344069620",28.37,28.00,0,330.93,363.39,39.5,36.2,0.331,732616.9,732616.9,9006,0,0,0,L,1122011218,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496930423,2078099.00
06/08/2017 10:00,2,1.377,ACTIVE,213.51,348.06,59.954,1496930403,"201051344000853","219011344069620",28.67,27.30,0,333.03,364.89,40.0,36.7,0.327,733343.6,733343.6,9017,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496930424,2078100.00
06/08/2017 10:00,2,1.465,ACTIVE,212.38,347.76,59.949,1496930403,"201051344000685","219011344069620",28.67,27.50,0,331.23,365.49,42.6,39.2,0.376,727895.2,727895.2,9036,0,0,0,L,1122011218,0,122.46,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496930425,2078101.00
06/08/2017 10:00,2,1.486,ACTIVE,212.61,348.36,59.944,1496930403,"201051344000917","219011344069620",28.63,27.50,0,329.73,365.49,43.1,39.7,0.354,724508.1,724508.1,9023,0,0,0,L,1122011218,0,121.55,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496930426,2078102.00
06/08/2017 10:00,2,1.473,ACTIVE,212.38,347.46,59.959,1496930403,"201051344001145","219011344069620",28.98,26.80,0,331.53,365.80,43.2,39.8,0.345,732506.5,732506.5,9019,0,0,0,L,1122011218,0,121.78,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496930427,2078103.00
06/08/2017 10:00,2,1.510,ACTIVE,212.61,348.06,59.954,1496930403,"201051344000651","219011344069620",28.35,27.00,0,331.23,366.10,43.4,39.9,0.358,720995.7,720995.7,9028,0,0,0,L,1122011218,0,122.23,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496930428,2078104.00
06/08/2017 10:00,2,1.295,ACTIVE,210.57,346.56,59.975,1496930403,"274151322000088","219011344069620",27.73,30.80,0,329.43,353.77,36.3,33.1,0.243,934572.0,934572.0,8974,0,0,0,L,1151911521,0,121.55,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496930429,2078105.00
06/08/2017 10:00,2,0.900,ACTIVE,211.93,410.28,59.954,1496930403,"274151322000068","219011344069620",37.93,34.00,0,329.43,434.33,34.7,31.5,0.225,808239.7,808239.7,9222,0,0,0,L,1151911521,0,121.55,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496930429,2078106.00
06/08/2017 10:00,2,1.514,ACTIVE,212.16,347.46,59.949,1496930403,"201051344001135","219011344069620",28.77,27.30,0,330.03,365.49,44.1,40.7,0.362,716429.9,716429.9,9015,0,0,0,L,1122011218,0,121.78,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496930430,2078107.00
06/08/2017 10:00,2,1.387,ACTIVE,212.38,346.26,59.944,1496930403,"201051344000594","219011344069620",28.77,28.50,0,327.92,363.39,40.4,37.1,0.327,735297.2,735297.2,9015,0,0,0,L,1122011218,0,121.10,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496930431,2078108.00
06/08/2017 10:00,2,1.471,ACTIVE,212.61,347.46,59.954,1496930403,"201051344001203","219011344069620",29.28,27.80,0,331.23,367.00,43.6,40.2,0.362,725710.9,725710.9,9049,0,0,0,L,1122011218,0,122.23,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496930432,2078109.00
06/08/2017 10:00,2,1.311,ACTIVE,210.80,337.54,59.933,1496930403,"274151322000054","219011344069620",27.75,31.30,0,329.13,354.37,36.9,33.7,0.239,951904.9,951904.9,8961,0,0,0,L,1151911521,0,121.55,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496930433,2078110.00
06/08/2017 10:00,2,1.391,ACTIVE,212.83,345.66,59.949,1496930403,"201051344000867","219011344069620",28.78,27.50,0,327.92,363.09,40.5,37.2,0.323,719551.3,719551.3,9044,0,0,0,L,1122011218,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496930434,2078111.00
06/08/2017 10:00,2,1.498,ACTIVE,212.38,348.06,59.954,1496930403,"201051344001093","219011344069620",28.73,27.50,0,330.63,365.80,43.6,40.2,0.349,724309.7,724309.7,9037,0,0,0,L,1122011218,0,121.78,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496930435,2078112.00
06/08/2017 10:00,2,1.346,ACTIVE,213.06,347.16,59.944,1496930403,"201051344000900","219011344069620",29.26,26.00,0,329.13,363.69,39.9,36.6,0.323,740998.1,740998.1,9018,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496930436,2078113.00
06/08/2017 10:00,2,1.373,ACTIVE,212.83,346.56,59.901,1496930403,"201051344000648","219011344069620",28.25,26.50,0,331.23,363.99,39.3,36.0,0.327,729680.6,729680.6,9013,0,0,0,L,1122011218,0,120.88,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496930437,2078114.00
06/08/2017 10:00,2,1.379,ACTIVE,212.61,346.86,59.938,1496930403,"201051344000569","219011344069620",28.82,27.00,0,329.43,363.99,40.3,36.9,0.331,743276.7,743276.7,8998,0,0,0,L,1122011218,0,120.88,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496930438,2078115.00
06/08/2017 10:00,2,1.381,ACTIVE,212.83,346.56,59.949,1496930403,"201051344000983","219011344069620",29.12,27.30,0,329.13,363.69,40.8,37.4,0.336,733780.8,733780.8,9017,0,0,0,L,1122011218,0,121.33,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496930439,2078116.00
06/08/2017 10:00,2,1.396,ACTIVE,212.83,347.16,59.944,1496930403,"201051344001158","219011344069620",28.25,27.80,0,329.43,363.39,40.0,36.7,0.331,718967.1,718967.1,9024,0,0,0,L,1122011218,0,121.33,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496930440,2078117.00
06/08/2017 10:00,2,1.367,ACTIVE,213.29,348.06,59.954,1496930403,"201051344000576","219011344069620",28.31,26.30,0,331.83,364.59,39.2,35.9,0.327,733551.3,733551.3,9018,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496930441,2078118.00
06/08/2017 10:00,2,1.293,ACTIVE,211.03,344.76,59.944,1496930403,"274151322000087","219011344069620",28.11,37.50,0,329.13,353.77,36.8,33.6,0.234,925107.7,925107.7,9110,0,0,0,L,1151911521,0,121.55,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496930442,2078119.00
06/08/2017 10:15,2,1.189,ACTIVE,212.83,345.36,59.981,1496931303,"201051344000645","219011344069620",28.15,27.00,0,333.63,365.80,34.0,30.8,0.270,732509.9,732509.9,9011,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496931304,2078120.00
06/08/2017 10:15,2,1.102,ACTIVE,210.80,343.85,59.970,1496931303,"274151322000085","219011344069620",27.59,31.00,0,330.33,354.67,30.8,27.8,0.199,948040.8,948040.8,8968,0,0,0,L,1151911521,0,121.78,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496931305,2078121.00
06/08/2017 10:15,2,1.186,ACTIVE,212.83,346.26,59.954,1496931303,"201051344000633","219011344069620",28.55,27.80,0,331.83,366.40,34.3,31.2,0.287,719063.7,719063.7,9044,0,0,0,L,1122011218,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496931306,2078122.00
06/08/2017 10:15,2,1.189,ACTIVE,212.61,345.06,59.922,1496931303,"201051344000469","219011344069620",28.57,25.50,0,332.13,364.89,34.4,31.3,0.283,722210.5,722210.5,9023,0,0,0,L,1122011218,0,120.88,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496931307,2078123.00
06/08/2017 10:15,2,1.246,ACTIVE,211.93,345.06,59.959,1496931303,"201051344000646","219011344069620",28.13,29.00,0,330.63,366.40,35.5,32.4,0.292,717857.3,717857.3,9025,0,0,0,L,1122011218,0,121.78,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496931308,2078124.00
06/08/2017 10:15,2,1.139,ACTIVE,210.80,345.36,59.944,1496931303,"274151322000052","219011344069620",28.27,32.20,0,328.52,355.88,32.6,29.5,0.212,984649.5,984649.5,8972,0,0,0,L,1151911521,0,120.88,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496931309,2078125.00
06/08/2017 10:15,2,1.283,ACTIVE,212.61,346.26,59.954,1496931303,"201051344000585","219011344069620",28.29,28.50,0,332.43,367.30,36.8,33.6,0.292,729896.8,729896.8,9025,0,0,0,L,1122011218,0,121.33,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496931310,2078126.00
06/08/2017 10:15,2,1.219,ACTIVE,212.16,344.45,59.996,1496931303,"201051344001230","219011344069620",28.67,28.50,0,329.13,365.80,35.4,32.3,0.287,722534.0,722534.0,9031,0,0,0,L,1122011218,0,121.78,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496931311,2078127.00
06/08/2017 10:15,2,1.221,ACTIVE,212.83,345.96,59.912,1496931303,"201051344000582","219011344069620",28.35,27.00,0,331.53,367.30,35.0,31.9,0.278,712080.2,712080.2,9016,0,0,0,L,1122011218,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496931311,2078128.00
