ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/08/2017 10:15,2,1.242,ACTIVE,211.93,345.06,60.007,1496931303,"201051344000955","219011344069620",28.75,28.00,0,331.23,366.70,36.2,33.0,0.296,731181.8,731181.8,9031,0,0,0,L,1122011218,0,121.10,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496931312,2078129.00
06/08/2017 10:15,2,0.727,ACTIVE,210.80,410.58,59.933,1496931303,"274151322000094","219011344069620",38.31,33.30,0,329.73,431.92,28.4,25.5,0.190,807793.2,807793.2,9207,0,0,0,L,1151911521,0,120.88,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496931313,2078130.00
06/08/2017 10:15,2,1.217,ACTIVE,212.61,345.06,59.975,1496931303,"201051344000579","219011344069620",28.55,28.80,0,331.53,365.19,35.2,32.0,0.283,740304.4,740304.4,9018,0,0,0,L,1122011218,0,121.10,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496931314,2078131.00
06/08/2017 10:15,2,1.246,ACTIVE,211.93,344.45,59.959,1496931303,"201051344000890","219011344069620",28.77,29.00,0,330.93,368.20,36.3,33.1,0.287,725161.6,725161.6,9026,0,0,0,L,1122011218,0,121.78,120.42,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496931315,2078132.00
06/08/2017 10:15,2,1.232,ACTIVE,212.38,345.06,60.012,1496931303,"201051344000438","219011344069620",28.69,28.00,0,332.43,367.60,35.8,32.7,0.296,727875.0,727875.0,9022,0,0,0,L,1122011218,0,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496931316,2078133.00
06/08/2017 10:15,2,1.268,ACTIVE,212.16,342.05,59.965,1496931303,"201051344000417","219011344069620",18.25,28.80,0,331.83,357.38,23.4,20.7,0.186,668672.4,668672.4,9049,0,0,0,L,1122011218,0,121.33,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496931317,2078134.00
06/08/2017 10:15,2,1.125,ACTIVE,210.80,343.25,59.922,1496931303,"274151322000083","219011344069620",27.83,31.50,0,328.52,355.28,31.7,28.7,0.203,974678.6,974678.6,8975,0,0,0,L,1151911521,0,121.10,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496931318,2078135.00
06/08/2017 10:15,2,1.188,ACTIVE,211.25,346.26,59.959,1496931303,"274151322000076","219011344069620",28.71,32.20,0,331.23,357.68,34.5,31.4,0.239,1039577.2,1039577.2,8967,0,0,0,L,1151911521,0,121.33,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496931319,2078136.00
06/08/2017 10:15,2,1.211,ACTIVE,212.16,344.76,59.917,1496931303,"201051344000868","219011344069620",28.47,26.00,0,332.13,364.89,34.9,31.8,0.278,720689.9,720689.9,9026,0,0,0,L,1122011218,0,120.88,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496931320,2078137.00
06/08/2017 10:15,2,1.145,ACTIVE,210.80,339.04,59.975,1496931303,"274151322000095","219011344069620",28.84,31.50,0,329.13,356.18,33.4,30.3,0.203,1029500.9,1029500.9,8979,0,0,0,L,1151911521,0,121.78,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496931321,2078138.00
06/08/2017 10:15,2,1.197,ACTIVE,212.61,343.25,60.018,1496931303,"201051344000988","219011344069620",18.53,27.00,0,331.83,357.98,22.5,19.8,0.181,641771.6,641771.6,9037,0,0,0,L,1122011218,0,121.10,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496931322,2078139.00
06/08/2017 10:15,2,1.238,ACTIVE,212.16,344.45,59.954,1496931303,"201051344001025","219011344069620",28.84,28.30,0,332.73,367.30,36.2,33.0,0.292,727438.8,727438.8,9038,0,0,0,L,1122011218,0,121.33,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496931323,2078140.00
06/08/2017 10:15,2,1.168,ACTIVE,212.16,343.85,59.981,1496931303,"201051344000458","219011344069620",28.77,27.80,0,332.43,365.80,34.1,31.0,0.287,732625.4,732625.4,9007,0,0,0,L,1122011218,0,121.10,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496931324,2078141.00
06/08/2017 10:15,2,1.191,ACTIVE,213.06,346.26,59.965,1496931303,"201051344000853","219011344069620",28.55,27.00,0,333.93,366.10,34.5,31.4,0.287,733352.3,733352.3,9018,0,0,0,L,1122011218,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496931325,2078142.00
06/08/2017 10:15,2,1.227,ACTIVE,212.38,345.66,59.959,1496931303,"201051344000685","219011344069620",28.03,27.50,0,330.93,368.50,34.9,31.7,0.301,727904.3,727904.3,9037,0,0,0,L,1122011218,0,122.23,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496931326,2078143.00
06/08/2017 10:15,2,1.219,ACTIVE,212.38,346.26,59.949,1496931303,"201051344000917","219011344069620",28.49,27.80,0,331.23,367.00,35.2,32.0,0.283,724517.3,724517.3,9024,0,0,0,L,1122011218,0,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496931327,2078144.00
06/08/2017 10:15,2,1.219,ACTIVE,212.38,345.06,59.965,1496931303,"201051344001145","219011344069620",28.61,27.00,0,330.93,367.60,35.3,32.2,0.278,732515.7,732515.7,9020,0,0,0,L,1122011218,0,121.55,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496931328,2078145.00
06/08/2017 10:15,2,1.244,ACTIVE,212.61,345.96,59.965,1496931303,"201051344000651","219011344069620",28.25,27.30,0,332.43,368.20,35.6,32.5,0.287,721004.9,721004.9,9029,0,0,0,L,1122011218,0,122.23,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496931329,2078146.00
06/08/2017 10:15,2,1.098,ACTIVE,210.80,337.84,59.959,1496931303,"274151322000088","219011344069620",27.75,31.30,0,329.73,354.67,30.9,27.9,0.194,934579.8,934579.8,8975,0,0,0,L,1151911521,0,121.78,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496931330,2078147.00
06/08/2017 10:15,2,0.723,ACTIVE,211.70,421.10,59.959,1496931303,"274151322000068","219011344069620",39.16,34.30,0,329.73,434.33,28.2,25.3,0.186,808247.0,808247.0,9223,0,0,0,L,1151911521,0,121.78,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496931330,2078148.00
06/08/2017 10:15,2,1.283,ACTIVE,211.93,344.15,59.959,1496931303,"201051344001135","219011344069620",28.05,27.50,0,331.53,366.10,36.5,33.3,0.292,716439.3,716439.3,9016,0,0,0,L,1122011218,0,121.55,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496931331,2078149.00
06/08/2017 10:15,2,1.193,ACTIVE,212.16,344.45,59.965,1496931303,"201051344000594","219011344069620",28.69,28.80,0,330.33,363.99,34.6,31.5,0.283,735305.9,735305.9,9016,0,0,0,L,1122011218,0,120.88,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496931332,2078150.00
06/08/2017 10:15,2,1.236,ACTIVE,212.61,345.06,59.975,1496931303,"201051344001203","219011344069620",28.73,28.00,0,332.43,367.90,36.0,32.8,0.292,725720.2,725720.2,9050,0,0,0,L,1122011218,0,122.23,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496931333,2078151.00
06/08/2017 10:15,2,1.121,ACTIVE,211.03,342.95,59.965,1496931303,"274151322000054","219011344069620",27.57,31.30,0,329.43,355.28,31.3,28.3,0.199,951912.8,951912.8,8962,0,0,0,L,1151911521,0,121.55,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496931334,2078152.00
06/08/2017 10:15,2,1.209,ACTIVE,212.61,343.25,59.965,1496931303,"201051344000867","219011344069620",28.61,27.50,0,331.23,364.59,35.1,32.0,0.270,719560.0,719560.0,9045,0,0,0,L,1122011218,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496931335,2078153.00
06/08/2017 10:15,2,1.250,ACTIVE,212.61,345.36,59.996,1496931303,"201051344001093","219011344069620",28.39,28.00,0,332.43,367.60,36.0,32.8,0.278,724318.9,724318.9,9038,0,0,0,L,1122011218,0,121.78,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496931336,2078154.00
06/08/2017 10:15,2,1.170,ACTIVE,212.38,344.76,59.938,1496931303,"201051344000900","219011344069620",28.96,26.00,0,331.23,364.89,34.3,31.2,0.278,741006.7,741006.7,9019,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496931337,2078155.00
06/08/2017 10:15,2,1.186,ACTIVE,212.61,344.45,59.965,1496931303,"201051344000648","219011344069620",28.39,26.50,0,332.43,364.89,34.1,31.0,0.274,729689.1,729689.1,9014,0,0,0,L,1122011218,0,120.65,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496931338,2078156.00
06/08/2017 10:15,2,1.199,ACTIVE,212.61,344.45,59.959,1496931303,"201051344000569","219011344069620",28.63,26.80,0,332.13,364.89,34.8,31.6,0.283,743285.4,743285.4,8999,0,0,0,L,1122011218,0,120.65,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496931339,2078157.00
06/08/2017 10:15,2,1.205,ACTIVE,212.61,344.45,59.959,1496931303,"201051344000983","219011344069620",28.86,27.30,0,331.53,365.49,35.3,32.1,0.287,733789.6,733789.6,9018,0,0,0,L,1122011218,0,121.33,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496931340,2078158.00
06/08/2017 10:15,2,1.201,ACTIVE,212.61,344.76,59.965,1496931303,"201051344001158","219011344069620",28.29,28.00,0,332.13,365.49,34.5,31.3,0.283,718975.7,718975.7,9025,0,0,0,L,1122011218,0,120.88,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496931341,2078159.00
06/08/2017 10:15,2,1.168,ACTIVE,213.06,345.66,59.975,1496931303,"201051344000576","219011344069620",28.65,26.30,0,333.03,365.19,33.9,30.8,0.278,733559.7,733559.7,9019,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496931342,2078160.00
06/08/2017 10:15,2,1.113,ACTIVE,211.03,343.25,59.954,1496931303,"274151322000087","219011344069620",27.77,38.40,0,329.73,354.07,31.3,28.3,0.190,925115.5,925115.5,9111,0,0,0,L,1151911521,0,121.33,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496931342,2078161.00
06/08/2017 10:30,2,5.854,ACTIVE,217.35,358.28,60.018,1496932203,"201051344000645","219011344069620",27.69,32.20,0,320.11,403.67,164.1,156.5,0.756,732535.5,732535.5,9012,0,0,0,L,1122011218,0,123.81,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496932204,2078162.00
06/08/2017 10:30,2,5.564,ACTIVE,213.06,346.86,59.965,1496932203,"274151322000085","219011344069620",26.64,35.80,0,327.62,381.73,150.1,142.9,0.579,948064.1,948064.1,8969,0,0,0,L,1151911521,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496932205,2078163.00
06/08/2017 10:30,2,5.830,ACTIVE,216.67,360.08,59.975,1496932203,"201051344000633","219011344069620",27.99,32.20,0,317.70,403.37,165.3,157.6,0.791,719089.5,719089.5,9045,0,0,0,L,1122011218,0,123.36,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496932206,2078164.00
06/08/2017 10:30,2,5.697,ACTIVE,217.58,359.18,59.975,1496932203,"201051344000469","219011344069620",28.53,30.30,0,318.61,403.37,164.4,156.8,0.782,722236.4,722236.4,9024,0,0,0,L,1122011218,0,123.14,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496932207,2078165.00
06/08/2017 10:30,2,6.033,ACTIVE,215.54,357.98,59.975,1496932203,"201051344000646","219011344069620",27.81,33.30,0,318.30,400.66,169.8,162.0,0.809,717884.0,717884.0,9026,0,0,0,L,1122011218,0,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496932208,2078166.00
06/08/2017 10:30,2,5.670,ACTIVE,213.06,365.80,59.970,1496932203,"274151322000052","219011344069620",27.85,38.80,0,327.02,384.43,159.8,152.3,0.636,984674.2,984674.2,8973,0,0,0,L,1151911521,0,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496932208,2078167.00
06/08/2017 10:30,2,5.943,ACTIVE,216.90,359.78,59.959,1496932203,"201051344000585","219011344069620",28.23,32.60,0,319.51,404.27,169.9,162.1,0.800,729923.6,729923.6,9026,0,0,0,L,1122011218,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496932209,2078168.00
06/08/2017 10:30,2,5.967,ACTIVE,215.54,356.78,59.970,1496932203,"201051344001230","219011344069620",28.35,33.50,0,318.61,400.06,171.4,163.5,0.804,722561.0,722561.0,9032,0,0,0,L,1122011218,0,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496932210,2078169.00
06/08/2017 10:30,2,5.980,ACTIVE,216.90,358.28,60.018,1496932203,"201051344000582","219011344069620",27.89,31.00,0,319.81,405.77,168.8,161.0,0.769,712106.8,712106.8,9017,0,0,0,L,1122011218,0,123.81,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496932211,2078170.00
06/08/2017 10:30,2,6.125,ACTIVE,215.54,357.08,60.002,1496932203,"201051344000955","219011344069620",27.91,32.40,0,315.90,400.66,173.2,165.2,0.826,731209.1,731209.1,9032,0,0,0,L,1122011218,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496932212,2078171.00
06/08/2017 10:30,2,3.820,ACTIVE,213.06,419.30,59.959,1496932203,"274151322000094","219011344069620",37.63,38.40,0,379.92,461.68,146.1,139.1,0.566,807815.7,807815.7,9208,0,0,0,L,1151911521,0,122.23,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496932213,2078172.00
06/08/2017 10:30,2,5.816,ACTIVE,217.58,358.88,59.970,1496932203,"201051344000579","219011344069620",28.25,33.00,0,321.01,403.37,166.3,158.6,0.773,740330.7,740330.7,9019,0,0,0,L,1122011218,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496932214,2078173.00
06/08/2017 10:30,2,6.062,ACTIVE,215.54,355.88,59.970,1496932203,"201051344000890","219011344069620",27.87,33.50,0,319.81,400.66,171.2,163.3,0.809,725188.8,725188.8,9027,0,0,0,L,1122011218,0,123.59,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496932215,2078174.00
06/08/2017 10:30,2,6.023,ACTIVE,216.45,360.08,59.959,1496932203,"201051344000438","219011344069620",28.27,32.00,0,318.91,401.86,172.4,164.5,0.813,727902.3,727902.3,9023,0,0,0,L,1122011218,0,124.04,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496932216,2078175.00
06/08/2017 10:30,2,5.889,ACTIVE,216.00,352.57,60.002,1496932203,"201051344000417","219011344069620",18.47,32.60,0,328.22,388.34,110.2,104.5,0.521,668689.8,668689.8,9050,0,0,0,L,1122011218,0,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496932217,2078176.00
06/08/2017 10:30,2,5.545,ACTIVE,212.38,345.66,59.959,1496932203,"274151322000083","219011344069620",27.83,38.20,0,326.12,379.62,156.2,148.9,0.632,974703.1,974703.1,8976,0,0,0,L,1151911521,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496932218,2078177.00
06/08/2017 10:30,2,5.957,ACTIVE,213.96,350.17,59.959,1496932203,"274151322000076","219011344069620",28.47,40.40,0,328.22,387.74,171.7,163.8,0.663,1039604.2,1039604.2,8968,0,0,0,L,1151911521,0,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496932218,2078178.00
06/08/2017 10:30,2,5.910,ACTIVE,216.45,357.98,59.970,1496932203,"201051344000868","219011344069620",27.65,31.30,0,319.81,402.46,165.6,157.9,0.760,720716.4,720716.4,9027,0,0,0,L,1122011218,0,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496932219,2078179.00
06/08/2017 10:30,2,5.871,ACTIVE,212.83,353.17,59.954,1496932203,"274151322000095","219011344069620",28.23,39.00,0,327.62,382.33,167.7,160.0,0.641,1029527.3,1029527.3,8980,0,0,0,L,1151911521,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496932220,2078180.00
06/08/2017 10:30,2,5.924,ACTIVE,217.58,354.97,59.954,1496932203,"201051344000988","219011344069620",18.01,31.80,0,331.83,390.44,108.0,102.4,0.508,641788.7,641788.7,9038,0,0,0,L,1122011218,0,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496932221,2078181.00
06/08/2017 10:30,2,6.000,ACTIVE,216.45,357.38,59.970,1496932203,"201051344001025","219011344069620",28.25,33.00,0,320.11,405.17,171.7,163.8,0.782,727466.3,727466.3,9039,0,0,0,L,1122011218,0,123.59,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496932222,2078182.00
06/08/2017 10:30,2,5.738,ACTIVE,217.35,359.18,59.986,1496932203,"201051344000458","219011344069620",27.97,32.20,0,319.21,403.07,162.4,154.9,0.773,732651.5,732651.5,9008,0,0,0,L,1122011218,0,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496932223,2078183.00
06/08/2017 10:30,2,5.885,ACTIVE,217.80,359.48,59.928,1496932203,"201051344000853","219011344069620",27.45,31.50,0,321.01,403.37,163.6,156.0,0.782,733378.6,733378.6,9019,0,0,0,L,1122011218,0,124.04,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496932224,2078184.00
06/08/2017 10:30,2,6.006,ACTIVE,215.54,357.38,59.954,1496932203,"201051344000685","219011344069620",28.17,32.00,0,318.30,400.36,171.2,163.4,0.849,727931.6,727931.6,9038,0,0,0,L,1122011218,0,124.04,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496932225,2078185.00
06/08/2017 10:30,2,6.002,ACTIVE,216.67,357.98,59.954,1496932203,"201051344000917","219011344069620",27.93,32.40,0,319.81,404.27,169.9,162.0,0.800,724544.5,724544.5,9025,0,0,0,L,1122011218,0,123.59,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496932226,2078186.00
06/08/2017 10:30,2,5.961,ACTIVE,215.54,357.68,59.959,1496932203,"201051344001145","219011344069620",28.17,31.50,0,321.31,401.26,170.0,162.1,0.791,732542.9,732542.9,9021,0,0,0,L,1122011218,0,123.36,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496932226,2078187.00
06/08/2017 10:30,2,6.021,ACTIVE,216.90,359.78,59.965,1496932203,"201051344000651","219011344069620",28.19,32.00,0,320.71,405.17,171.9,164.0,0.787,721032.6,721032.6,9030,0,0,0,L,1122011218,0,124.49,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496932227,2078188.00
06/08/2017 10:30,2,5.602,ACTIVE,212.83,346.56,59.965,1496932203,"274151322000088","219011344069620",27.37,36.50,0,327.02,380.22,155.2,147.9,0.592,934604.5,934604.5,8976,0,0,0,L,1151911521,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496932228,2078189.00
06/08/2017 10:30,2,3.760,ACTIVE,213.74,424.11,59.954,1496932203,"274151322000068","219011344069620",38.23,40.20,0,391.94,458.67,145.8,138.8,0.561,808270.0,808270.0,9224,0,0,0,L,1151911521,0,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496932229,2078190.00
06/08/2017 10:30,2,5.992,ACTIVE,216.45,357.38,59.965,1496932203,"201051344001135","219011344069620",28.07,32.60,0,321.31,400.66,170.2,162.4,0.787,716466.9,716466.9,9017,0,0,0,L,1122011218,0,123.81,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496932230,2078191.00
06/08/2017 10:30,2,5.945,ACTIVE,215.77,356.48,59.965,1496932203,"201051344000594","219011344069620",27.61,33.50,0,320.71,398.56,166.2,158.5,0.773,735332.8,735332.8,9017,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496932231,2078192.00
06/08/2017 10:30,2,5.955,ACTIVE,216.67,358.88,59.970,1496932203,"201051344001203","219011344069620",28.39,32.60,0,319.21,405.17,171.1,163.2,0.804,725747.9,725747.9,9051,0,0,0,L,1122011218,0,124.27,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496932232,2078193.00
06/08/2017 10:30,2,5.559,ACTIVE,212.83,348.96,59.954,1496932203,"274151322000054","219011344069620",27.17,38.00,0,327.32,381.12,152.8,145.6,0.583,951937.4,951937.4,8963,0,0,0,L,1151911521,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496932233,2078194.00
06/08/2017 10:30,2,5.879,ACTIVE,216.67,357.08,59.965,1496932203,"201051344000867","219011344069620",27.79,32.20,0,320.71,398.86,165.4,157.8,0.760,719587.0,719587.0,9046,0,0,0,L,1122011218,0,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496932234,2078195.00
06/08/2017 10:30,2,6.025,ACTIVE,216.67,358.58,59.970,1496932203,"201051344001093","219011344069620",28.33,32.20,0,320.11,405.77,172.9,164.9,0.791,724347.1,724347.1,9039,0,0,0,L,1122011218,0,123.81,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496932235,2078196.00
06/08/2017 10:30,2,5.875,ACTIVE,217.13,359.48,59.970,1496932203,"201051344000900","219011344069620",28.07,30.50,0,320.11,404.57,167.1,159.4,0.769,741033.9,741033.9,9020,0,0,0,L,1122011218,0,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496932235,2078197.00
06/08/2017 10:30,2,5.750,ACTIVE,217.35,358.88,59.944,1496932203,"201051344000648","219011344069620",27.83,32.20,0,317.70,403.37,162.0,154.4,0.756,729715.5,729715.5,9015,0,0,0,L,1122011218,0,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496932237,2078198.00
06/08/2017 10:30,2,5.793,ACTIVE,217.35,359.78,59.965,1496932203,"201051344000569","219011344069620",27.83,32.00,0,320.11,403.37,163.2,155.6,0.765,743312.2,743312.2,9000,0,0,0,L,1122011218,0,123.14,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496932238,2078199.00
06/08/2017 10:30,2,5.764,ACTIVE,217.80,358.58,59.965,1496932203,"201051344000983","219011344069620",28.07,32.20,0,319.81,403.37,163.9,156.3,0.773,733816.6,733816.6,9019,0,0,0,L,1122011218,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496932239,2078200.00
06/08/2017 10:30,2,5.863,ACTIVE,217.58,358.58,59.959,1496932203,"201051344001158","219011344069620",27.61,32.80,0,319.81,403.67,163.9,156.3,0.769,719002.7,719002.7,9026,0,0,0,L,1122011218,0,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496932240,2078201.00
06/08/2017 10:30,2,5.748,ACTIVE,217.58,358.58,59.986,1496932203,"201051344000576","219011344069620",28.01,31.80,0,319.51,402.77,163.0,155.4,0.742,733586.5,733586.5,9020,0,0,0,L,1122011218,0,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496932241,2078202.00
06/08/2017 10:30,2,5.523,ACTIVE,212.83,363.99,59.965,1496932203,"274151322000087","219011344069620",27.51,46.20,0,328.22,381.42,153.8,146.6,0.570,925140.5,925140.5,9112,0,0,0,L,1151911521,0,122.46,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496932242,2078203.00
06/08/2017 10:45,2,6.094,ACTIVE,217.13,357.98,59.970,1496933104,"201051344000645","219011344069620",26.88,37.80,0,338.14,397.66,165.8,158.2,0.769,732574.6,732574.6,9013,0,0,0,L,1122011218,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496933105,2078204.00
06/08/2017 10:45,2,5.836,ACTIVE,212.83,345.06,59.975,1496933104,"274151322000085","219011344069620",25.41,40.40,0,333.03,377.82,150.0,142.9,0.579,948099.6,948099.6,8970,0,0,0,L,1151911521,0,122.68,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496933106,2078205.00
06/08/2017 10:45,2,6.160,ACTIVE,216.22,358.88,59.981,1496933104,"201051344000633","219011344069620",26.88,37.80,0,333.33,397.05,167.8,160.0,0.800,719128.9,719128.9,9046,0,0,0,L,1122011218,0,123.14,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496933107,2078206.00
06/08/2017 10:45,2,6.059,ACTIVE,217.35,357.98,59.944,1496933104,"201051344000469","219011344069620",27.23,35.80,0,336.64,398.86,167.1,159.4,0.800,722275.7,722275.7,9025,0,0,0,L,1122011218,0,123.14,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496933108,2078207.00
06/08/2017 10:45,2,6.262,ACTIVE,215.32,356.18,59.975,1496933104,"201051344000646","219011344069620",27.39,37.50,0,330.93,396.15,173.7,165.7,0.835,717924.7,717924.7,9027,0,0,0,L,1122011218,0,123.59,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496933108,2078208.00
06/08/2017 10:45,2,5.898,ACTIVE,212.83,365.80,59.981,1496933104,"274151322000052","219011344069620",27.51,44.50,0,332.13,381.73,164.4,156.7,0.650,984712.7,984712.7,8974,0,0,0,L,1151911521,0,122.01,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496933109,2078209.00
06/08/2017 10:45,2,6.271,ACTIVE,216.45,359.48,59.970,1496933104,"201051344000585","219011344069620",27.31,37.50,0,332.43,395.55,173.4,165.5,0.813,729964.3,729964.3,9027,0,0,0,L,1122011218,0,123.36,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496933110,2078210.00
06/08/2017 10:45,2,6.305,ACTIVE,215.09,357.08,59.975,1496933104,"201051344001230","219011344069620",27.29,38.60,0,331.23,396.15,174.3,166.4,0.800,722601.9,722601.9,9033,0,0,0,L,1122011218,0,123.36,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496933111,2078211.00
06/08/2017 10:45,2,6.221,ACTIVE,216.45,358.58,59.975,1496933104,"201051344000582","219011344069620",27.25,36.00,0,332.13,396.75,171.7,163.8,0.791,712147.2,712147.2,9018,0,0,0,L,1122011218,0,123.81,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496933112,2078212.00
06/08/2017 10:45,2,6.268,ACTIVE,215.32,358.88,59.975,1496933104,"201051344000955","219011344069620",27.89,36.80,0,331.23,396.75,176.8,168.8,0.844,731250.6,731250.6,9033,0,0,0,L,1122011218,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496933113,2078213.00
06/08/2017 10:45,2,3.979,ACTIVE,212.83,404.27,59.965,1496933104,"274151322000094","219011344069620",37.25,42.80,0,383.23,445.15,150.2,143.0,0.583,807850.6,807850.6,9209,0,0,0,L,1151911521,0,122.01,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496933114,2078214.00
06/08/2017 10:45,2,6.146,ACTIVE,217.58,359.48,59.970,1496933104,"201051344000579","219011344069620",27.37,37.50,0,338.14,399.76,170.4,162.5,0.795,740370.5,740370.5,9020,0,0,0,L,1122011218,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496933115,2078215.00
06/08/2017 10:45,2,6.264,ACTIVE,215.32,357.08,59.965,1496933104,"201051344000890","219011344069620",27.41,38.00,0,331.23,395.85,173.9,166.0,0.795,725229.8,725229.8,9028,0,0,0,L,1122011218,0,123.59,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496933116,2078216.00
06/08/2017 10:45,2,6.326,ACTIVE,216.00,358.28,59.970,1496933104,"201051344000438","219011344069620",27.43,36.50,0,331.53,396.45,175.7,167.6,0.826,727943.6,727943.6,9024,0,0,0,L,1122011218,0,123.81,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496933117,2078217.00
06/08/2017 10:45,2,6.188,ACTIVE,215.77,352.27,59.986,1496933104,"201051344000417","219011344069620",17.91,36.50,0,333.93,376.62,112.1,106.3,0.530,668716.0,668716.0,9051,0,0,0,L,1122011218,0,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496933118,2078218.00
06/08/2017 10:45,2,5.863,ACTIVE,212.38,360.08,59.965,1496933104,"274151322000083","219011344069620",27.12,43.20,0,331.83,377.22,160.8,153.3,0.650,974740.7,974740.7,8977,0,0,0,L,1151911521,0,121.78,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496933118,2078219.00
06/08/2017 10:45,2,6.244,ACTIVE,213.51,348.36,59.928,1496933104,"274151322000076","219011344069620",27.83,46.40,0,333.33,384.73,176.1,168.0,0.689,1039645.4,1039645.4,8969,0,0,0,L,1151911521,0,122.46,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496933119,2078220.00
06/08/2017 10:45,2,6.162,ACTIVE,216.22,356.78,59.975,1496933104,"201051344000868","219011344069620",26.88,35.60,0,331.23,394.05,167.7,159.9,0.769,720755.9,720755.9,9028,0,0,0,L,1122011218,0,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496933120,2078221.00
06/08/2017 10:45,2,6.172,ACTIVE,212.83,358.28,60.002,1496933104,"274151322000095","219011344069620",27.55,44.30,0,331.83,380.22,172.2,164.2,0.654,1029567.7,1029567.7,8981,0,0,0,L,1151911521,0,122.23,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496933121,2078222.00
06/08/2017 10:45,2,5.984,ACTIVE,217.58,355.28,60.002,1496933104,"201051344000988","219011344069620",17.91,36.50,0,337.84,381.42,108.5,102.8,0.508,641814.2,641814.2,9039,0,0,0,L,1122011218,0,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496933122,2078223.00
06/08/2017 10:45,2,6.334,ACTIVE,216.22,357.38,59.970,1496933104,"201051344001025","219011344069620",27.19,38.20,0,332.13,396.15,174.3,166.4,0.791,727507.4,727507.4,9040,0,0,0,L,1122011218,0,123.59,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496933123,2078224.00
06/08/2017 10:45,2,6.049,ACTIVE,217.35,358.58,59.959,1496933104,"201051344000458","219011344069620",27.06,38.40,0,335.14,398.26,165.8,158.1,0.791,732690.3,732690.3,9009,0,0,0,L,1122011218,0,123.59,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496933124,2078225.00
06/08/2017 10:45,2,6.100,ACTIVE,218.03,361.29,59.986,1496933104,"201051344000853","219011344069620",26.94,37.30,0,337.84,399.46,166.5,158.8,0.773,733417.8,733417.8,9020,0,0,0,L,1122011218,0,124.27,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496933125,2078226.00
06/08/2017 10:45,2,6.289,ACTIVE,215.32,357.98,59.970,1496933104,"201051344000685","219011344069620",27.57,36.30,0,331.83,395.85,175.6,167.5,0.853,727972.8,727972.8,9039,0,0,0,L,1122011218,0,123.81,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496933126,2078227.00
06/08/2017 10:45,2,6.262,ACTIVE,216.22,358.58,59.970,1496933104,"201051344000917","219011344069620",27.37,37.00,0,331.83,395.85,173.5,165.5,0.818,724585.3,724585.3,9026,0,0,0,L,1122011218,0,123.59,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496933127,2078228.00
06/08/2017 10:45,2,6.262,ACTIVE,215.32,356.48,59.975,1496933104,"201051344001145","219011344069620",27.47,35.60,0,331.53,395.85,174.2,166.2,0.800,732583.8,732583.8,9022,0,0,0,L,1122011218,0,123.36,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496933127,2078229.00
06/08/2017 10:45,2,6.285,ACTIVE,216.67,358.88,59.975,1496933104,"201051344000651","219011344069620",27.43,36.80,0,337.24,398.86,174.6,166.6,0.795,721073.7,721073.7,9031,0,0,0,L,1122011218,0,124.27,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496933128,2078230.00
06/08/2017 10:45,2,5.832,ACTIVE,212.61,346.86,59.975,1496933104,"274151322000088","219011344069620",26.86,40.80,0,332.43,379.92,158.5,151.1,0.610,934641.7,934641.7,8977,0,0,0,L,1151911521,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496933129,2078231.00
06/08/2017 10:45,2,3.904,ACTIVE,213.74,407.27,59.959,1496933104,"274151322000068","219011344069620",37.77,44.80,0,385.93,444.85,148.9,141.8,0.570,808305.1,808305.1,9225,0,0,0,L,1151911521,0,122.46,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496933130,2078232.00
06/08/2017 10:45,2,6.330,ACTIVE,216.22,357.38,59.944,1496933104,"201051344001135","219011344069620",27.10,36.50,0,331.53,394.95,173.7,165.7,0.804,716507.7,716507.7,9018,0,0,0,L,1122011218,0,123.81,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496933131,2078233.00
06/08/2017 10:45,2,6.146,ACTIVE,215.77,358.58,59.986,1496933104,"201051344000594","219011344069620",27.39,38.80,0,330.33,395.55,170.6,162.7,0.795,735372.7,735372.7,9018,0,0,0,L,1122011218,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496933132,2078234.00
06/08/2017 10:45,2,6.217,ACTIVE,216.45,357.38,59.970,1496933104,"201051344001203","219011344069620",27.75,38.00,0,334.24,397.66,174.7,166.7,0.826,725789.0,725789.0,9052,0,0,0,L,1122011218,0,124.27,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496933133,2078235.00
06/08/2017 10:45,2,5.826,ACTIVE,212.61,362.49,59.975,1496933104,"274151322000054","219011344069620",26.02,42.80,0,332.43,379.62,153.3,146.1,0.583,951973.7,951973.7,8964,0,0,0,L,1151911521,0,122.23,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496933134,2078236.00
06/08/2017 10:45,2,6.080,ACTIVE,216.45,358.88,60.012,1496933104,"201051344000867","219011344069620",27.31,38.60,0,332.13,393.15,168.3,160.5,0.769,719626.5,719626.5,9047,0,0,0,L,1122011218,0,123.36,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496933135,2078237.00
06/08/2017 10:45,2,6.303,ACTIVE,216.45,357.98,59.975,1496933104,"201051344001093","219011344069620",27.49,37.30,0,333.33,396.75,175.5,167.5,0.813,724388.5,724388.5,9040,0,0,0,L,1122011218,0,123.81,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496933136,2078238.00
06/08/2017 10:45,2,6.205,ACTIVE,216.90,358.88,59.981,1496933104,"201051344000900","219011344069620",27.17,36.00,0,334.54,399.16,170.8,163.0,0.782,741074.0,741074.0,9021,0,0,0,L,1122011218,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496933137,2078239.00
06/08/2017 10:45,2,5.904,ACTIVE,217.13,359.48,59.975,1496933104,"201051344000648","219011344069620",27.55,36.80,0,335.14,397.66,164.6,157.0,0.778,729754.2,729754.2,9016,0,0,0,L,1122011218,0,123.14,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496933138,2078240.00
06/08/2017 10:45,2,6.053,ACTIVE,217.35,357.08,59.981,1496933104,"201051344000569","219011344069620",27.14,36.50,0,336.94,397.96,166.2,158.5,0.791,743351.3,743351.3,9001,0,0,0,L,1122011218,0,123.14,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496933139,2078241.00
06/08/2017 10:45,2,6.049,ACTIVE,217.58,358.28,59.981,1496933104,"201051344000983","219011344069620",27.25,38.20,0,336.94,397.66,167.0,159.2,0.795,733855.7,733855.7,9020,0,0,0,L,1122011218,0,123.59,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496933140,2078242.00
06/08/2017 10:45,2,6.156,ACTIVE,217.80,359.18,59.975,1496933104,"201051344001158","219011344069620",26.80,37.80,0,337.84,397.96,167.0,159.2,0.782,719041.8,719041.8,9027,0,0,0,L,1122011218,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496933141,2078243.00
06/08/2017 10:45,2,6.082,ACTIVE,217.58,359.78,59.991,1496933104,"201051344000576","219011344069620",26.94,36.80,0,337.54,399.16,165.9,158.2,0.787,733625.5,733625.5,9021,0,0,0,L,1122011218,0,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496933142,2078244.00
06/08/2017 10:45,2,5.822,ACTIVE,212.83,351.67,59.959,1496933104,"274151322000087","219011344069620",26.66,53.00,0,332.13,378.42,157.2,149.9,0.588,925177.4,925177.4,9113,0,0,0,L,1151911521,0,122.46,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496933142,2078245.00
06/08/2017 11:00,2,6.400,ACTIVE,216.90,358.28,59.981,1496934003,"201051344000645","219011344069620",26.82,42.00,0,335.44,405.47,173.6,165.6,0.809,732614.9,732614.9,9014,0,0,0,L,1122011218,0,123.36,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934004,2078246.00
06/08/2017 11:00,2,6.123,ACTIVE,212.16,351.37,59.970,1496934003,"274151322000085","219011344069620",24.89,46.40,0,332.43,379.32,154.2,146.9,0.597,948135.6,948135.6,8971,0,0,0,L,1151911521,0,122.46,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934005,2078247.00
06/08/2017 11:00,2,6.469,ACTIVE,216.22,359.18,59.986,1496934003,"201051344000633","219011344069620",26.90,42.00,0,332.43,406.37,176.2,168.1,0.844,719169.7,719169.7,9047,0,0,0,L,1122011218,0,123.14,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934006,2078248.00
06/08/2017 11:00,2,6.412,ACTIVE,217.35,360.08,59.954,1496934003,"201051344000469","219011344069620",26.94,40.00,0,334.84,406.37,174.9,166.9,0.826,722316.2,722316.2,9026,0,0,0,L,1122011218,0,122.91,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934007,2078249.00
06/08/2017 11:00,2,6.592,ACTIVE,214.87,356.18,59.970,1496934003,"201051344000646","219011344069620",27.04,41.00,0,326.72,398.56,180.4,172.2,0.853,717966.6,717966.6,9028,0,0,0,L,1122011218,0,123.36,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934008,2078250.00
06/08/2017 11:00,2,6.211,ACTIVE,212.61,348.36,59.970,1496934003,"274151322000052","219011344069620",27.12,50.60,0,330.93,383.53,170.5,162.6,0.672,984752.4,984752.4,8975,0,0,0,L,1151911521,0,121.33,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934009,2078251.00
06/08/2017 11:00,2,6.635,ACTIVE,216.22,357.68,59.975,1496934003,"201051344000585","219011344069620",26.92,42.00,0,331.23,396.75,180.8,172.6,0.849,730006.3,730006.3,9028,0,0,0,L,1122011218,0,123.14,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934010,2078252.00
06/08/2017 11:00,2,6.637,ACTIVE,214.64,357.38,59.970,1496934003,"201051344001230","219011344069620",27.14,41.30,0,327.62,398.86,182.4,174.1,0.866,722644.2,722644.2,9034,0,0,0,L,1122011218,0,123.14,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934011,2078253.00
06/08/2017 11:00,2,6.525,ACTIVE,216.22,359.18,59.975,1496934003,"201051344000582","219011344069620",27.15,40.00,0,331.23,398.56,179.5,171.3,0.835,712188.7,712188.7,9019,0,0,0,L,1122011218,0,123.81,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934011,2078254.00
06/08/2017 11:00,2,6.713,ACTIVE,214.87,359.48,59.981,1496934003,"201051344000955","219011344069620",27.04,41.00,0,326.12,398.86,183.8,175.5,0.871,731293.3,731293.3,9034,0,0,0,L,1122011218,0,122.68,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934012,2078255.00
06/08/2017 11:00,2,4.193,ACTIVE,212.16,407.27,59.991,1496934003,"274151322000094","219011344069620",36.74,47.80,0,373.91,439.74,155.5,148.2,0.610,807886.8,807886.8,9210,0,0,0,L,1151911521,0,121.55,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934013,2078256.00
06/08/2017 11:00,2,6.482,ACTIVE,217.35,360.08,59.949,1496934003,"201051344000579","219011344069620",27.43,41.00,0,334.24,407.27,180.0,171.8,0.844,740411.9,740411.9,9021,0,0,0,L,1122011218,0,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934014,2078257.00
06/08/2017 11:00,2,6.695,ACTIVE,215.09,358.88,59.975,1496934003,"201051344000890","219011344069620",26.80,41.50,0,331.83,398.86,181.8,173.5,0.831,725271.9,725271.9,9029,0,0,0,L,1122011218,0,123.36,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934015,2078258.00
06/08/2017 11:00,2,6.678,ACTIVE,215.77,359.18,59.975,1496934003,"201051344000438","219011344069620",27.08,41.00,0,329.13,398.86,183.1,174.8,0.866,727986.1,727986.1,9025,0,0,0,L,1122011218,0,123.59,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934016,2078259.00
06/08/2017 11:00,2,6.369,ACTIVE,215.32,352.27,59.965,1496934003,"201051344000417","219011344069620",17.97,40.00,0,329.43,378.42,115.9,110.0,0.557,668742.9,668742.9,9052,0,0,0,L,1122011218,0,123.14,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934017,2078260.00
06/08/2017 11:00,2,6.160,ACTIVE,211.93,349.56,59.970,1496934003,"274151322000083","219011344069620",26.96,47.50,0,326.42,381.73,168.1,160.3,0.676,974779.6,974779.6,8978,0,0,0,L,1151911521,0,121.55,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934018,2078261.00
06/08/2017 11:00,2,6.590,ACTIVE,212.83,370.00,59.965,1496934003,"274151322000076","219011344069620",27.27,50.60,0,332.43,388.34,181.9,173.6,0.725,1039687.8,1039687.8,8970,0,0,0,L,1151911521,0,122.23,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934019,2078262.00
06/08/2017 11:00,2,6.520,ACTIVE,216.00,358.58,59.970,1496934003,"201051344000868","219011344069620",26.70,39.80,0,331.53,401.26,176.4,168.3,0.813,720796.6,720796.6,9029,0,0,0,L,1122011218,0,122.68,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934020,2078263.00
06/08/2017 11:00,2,6.539,ACTIVE,211.93,350.77,59.970,1496934003,"274151322000095","219011344069620",27.06,49.00,0,327.62,385.03,179.1,170.9,0.689,1029609.4,1029609.4,8982,0,0,0,L,1151911521,0,122.01,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934021,2078264.00
06/08/2017 11:00,2,6.234,ACTIVE,217.35,354.97,59.965,1496934003,"201051344000988","219011344069620",17.91,40.60,0,334.84,387.44,113.1,107.2,0.530,641840.3,641840.3,9040,0,0,0,L,1122011218,0,123.14,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934022,2078265.00
06/08/2017 11:00,2,6.658,ACTIVE,216.00,357.68,59.965,1496934003,"201051344001025","219011344069620",27.02,42.50,0,330.03,397.66,182.3,174.0,0.831,727549.7,727549.7,9041,0,0,0,L,1122011218,0,123.36,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934022,2078266.00
06/08/2017 11:00,2,6.381,ACTIVE,217.35,358.88,59.965,1496934003,"201051344000458","219011344069620",27.10,42.00,0,334.54,406.07,175.2,167.2,0.835,732730.7,732730.7,9010,0,0,0,L,1122011218,0,123.36,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934023,2078267.00
06/08/2017 11:00,2,6.461,ACTIVE,217.58,359.18,59.970,1496934003,"201051344000853","219011344069620",26.66,42.00,0,338.14,407.27,174.4,166.4,0.849,733458.2,733458.2,9021,0,0,0,L,1122011218,0,123.81,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934024,2078268.00
06/08/2017 11:00,2,6.639,ACTIVE,214.87,357.38,59.933,1496934003,"201051344000685","219011344069620",27.29,40.00,0,325.22,398.86,183.6,175.2,0.897,728015.3,728015.3,9040,0,0,0,L,1122011218,0,123.81,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934025,2078269.00
06/08/2017 11:00,2,6.629,ACTIVE,216.00,357.98,59.970,1496934003,"201051344000917","219011344069620",27.10,40.80,0,329.13,397.35,181.8,173.6,0.871,724627.3,724627.3,9027,0,0,0,L,1122011218,0,123.36,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934026,2078270.00
06/08/2017 11:00,2,6.549,ACTIVE,214.87,356.48,59.986,1496934003,"201051344001145","219011344069620",27.59,39.50,0,325.52,398.26,182.9,174.6,0.871,732626.1,732626.1,9023,0,0,0,L,1122011218,0,123.14,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934027,2078271.00
