ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/08/2017 11:00,2,6.635,ACTIVE,216.22,359.48,59.981,1496934003,"201051344000651","219011344069620",27.06,41.00,0,332.13,398.56,181.9,173.7,0.835,721115.9,721115.9,9032,0,0,0,L,1122011218,0,124.04,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934028,2078272.00
06/08/2017 11:00,2,6.160,ACTIVE,212.61,347.46,59.975,1496934003,"274151322000088","219011344069620",26.38,46.00,0,330.33,383.83,164.6,156.9,0.623,934680.0,934680.0,8978,0,0,0,L,1151911521,0,122.46,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934029,2078273.00
06/08/2017 11:00,2,4.223,ACTIVE,213.06,405.17,59.965,1496934003,"274151322000068","219011344069620",36.72,48.00,0,380.52,440.64,157.2,149.8,0.610,808341.4,808341.4,9226,0,0,0,L,1151911521,0,122.23,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934030,2078274.00
06/08/2017 11:00,2,6.605,ACTIVE,215.77,357.38,59.965,1496934003,"201051344001135","219011344069620",27.04,41.00,0,330.63,397.05,180.8,172.6,0.844,716549.7,716549.7,9019,0,0,0,L,1122011218,0,123.59,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934031,2078275.00
06/08/2017 11:00,2,6.441,ACTIVE,215.54,358.28,59.970,1496934003,"201051344000594","219011344069620",27.63,42.80,0,330.63,402.77,180.2,172.0,0.840,735414.2,735414.2,9019,0,0,0,L,1122011218,0,122.46,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934032,2078276.00
06/08/2017 11:00,2,6.627,ACTIVE,216.00,358.58,59.986,1496934003,"201051344001203","219011344069620",27.14,41.30,0,330.93,398.86,182.2,173.9,0.857,725831.3,725831.3,9053,0,0,0,L,1122011218,0,124.27,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934032,2078277.00
06/08/2017 11:00,2,6.201,ACTIVE,212.38,359.18,59.965,1496934003,"274151322000054","219011344069620",25.19,47.50,0,330.93,381.42,158.1,150.6,0.605,952010.7,952010.7,8965,0,0,0,L,1151911521,0,121.78,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934033,2078278.00
06/08/2017 11:00,2,6.482,ACTIVE,216.22,357.98,59.975,1496934003,"201051344000867","219011344069620",26.94,42.50,0,330.93,401.56,176.9,168.8,0.813,719667.4,719667.4,9048,0,0,0,L,1122011218,0,123.14,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934034,2078279.00
06/08/2017 11:00,2,6.664,ACTIVE,216.00,358.88,59.981,1496934003,"201051344001093","219011344069620",27.10,41.80,0,330.33,398.86,182.8,174.6,0.849,724430.9,724430.9,9041,0,0,0,L,1122011218,0,123.81,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934035,2078280.00
06/08/2017 11:00,2,6.574,ACTIVE,216.67,359.18,59.949,1496934003,"201051344000900","219011344069620",26.90,40.40,0,333.63,407.27,179.1,170.9,0.818,741115.5,741115.5,9022,0,0,0,L,1122011218,0,123.36,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934036,2078281.00
06/08/2017 11:00,2,6.357,ACTIVE,216.90,360.08,59.965,1496934003,"201051344000648","219011344069620",27.10,41.30,0,333.63,406.37,174.4,166.4,0.826,729794.5,729794.5,9017,0,0,0,L,1122011218,0,122.68,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934037,2078282.00
06/08/2017 11:00,2,6.451,ACTIVE,217.13,359.78,59.975,1496934003,"201051344000569","219011344069620",26.68,40.80,0,334.24,405.47,174.3,166.3,0.822,743391.7,743391.7,9002,0,0,0,L,1122011218,0,122.91,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934038,2078283.00
06/08/2017 11:00,2,6.443,ACTIVE,217.35,360.38,59.986,1496934003,"201051344000983","219011344069620",26.92,42.50,0,333.03,405.47,175.7,167.6,0.826,733896.3,733896.3,9021,0,0,0,L,1122011218,0,123.36,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934039,2078284.00
06/08/2017 11:00,2,6.574,ACTIVE,217.35,359.78,59.949,1496934003,"201051344001158","219011344069620",26.30,41.30,0,333.33,406.07,175.2,167.1,0.818,719082.3,719082.3,9028,0,0,0,L,1122011218,0,123.14,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934040,2078285.00
06/08/2017 11:00,2,6.289,ACTIVE,217.35,360.08,59.986,1496934003,"201051344000576","219011344069620",27.29,41.30,0,336.34,406.97,173.8,165.8,0.822,733665.8,733665.8,9022,0,0,0,L,1122011218,0,123.36,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934041,2078286.00
06/08/2017 11:00,2,6.180,ACTIVE,212.38,364.29,59.981,1496934003,"274151322000087","219011344069620",26.24,58.00,0,329.13,381.73,164.2,156.5,0.614,925215.5,925215.5,9114,0,0,0,L,1151911521,0,122.01,122.23,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934042,2078287.00
06/08/2017 11:15,2,8.301,ACTIVE,220.29,369.40,59.959,1496934903,"201051344000645","219011344069620",26.30,44.80,0,335.44,418.09,221.2,211.6,1.025,732657.2,732657.2,9015,0,0,0,L,1122011218,0,125.17,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934904,2078288.00
06/08/2017 11:15,2,7.844,ACTIVE,214.87,345.96,59.954,1496934903,"274151322000085","219011344069620",24.01,50.60,0,328.52,387.14,190.9,182.3,0.716,948172.7,948172.7,8972,0,0,0,L,1151911521,0,123.36,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934905,2078289.00
06/08/2017 11:15,2,8.309,ACTIVE,219.16,367.60,59.954,1496934903,"201051344000633","219011344069620",26.54,45.50,0,334.24,418.70,223.1,213.4,1.052,719212.5,719212.5,9048,0,0,0,L,1122011218,0,124.72,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934906,2078290.00
06/08/2017 11:15,2,8.229,ACTIVE,220.74,369.40,59.959,1496934903,"201051344000469","219011344069620",26.60,43.40,0,334.84,419.60,221.4,211.8,1.008,722358.6,722358.6,9027,0,0,0,L,1122011218,0,124.94,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934907,2078291.00
06/08/2017 11:15,2,8.555,ACTIVE,217.35,364.29,59.965,1496934903,"201051344000646","219011344069620",26.82,44.50,0,329.13,423.20,232.2,222.2,1.087,718010.5,718010.5,9029,0,0,0,L,1122011218,0,124.72,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934908,2078292.00
06/08/2017 11:15,2,8.072,ACTIVE,214.41,350.17,59.949,1496934903,"274151322000052","219011344069620",26.08,54.30,0,323.11,392.25,213.2,203.9,0.853,984793.3,984793.3,8976,0,0,0,L,1151911521,0,122.68,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934909,2078293.00
06/08/2017 11:15,2,8.600,ACTIVE,218.93,367.00,59.959,1496934903,"201051344000585","219011344069620",26.68,45.00,0,331.53,420.50,232.3,222.3,1.069,730050.3,730050.3,9029,0,0,0,L,1122011218,0,124.72,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934909,2078294.00
06/08/2017 11:15,2,8.652,ACTIVE,217.35,363.09,59.949,1496934903,"201051344001230","219011344069620",26.64,43.60,0,330.33,417.19,233.3,223.3,1.087,722688.7,722688.7,9035,0,0,0,L,1122011218,0,124.72,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934910,2078295.00
06/08/2017 11:15,2,8.127,ACTIVE,218.48,364.59,59.954,1496934903,"201051344000582","219011344069620",26.62,43.40,0,330.93,423.81,218.8,209.3,0.999,712232.5,712232.5,9020,0,0,0,L,1122011218,0,124.72,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934911,2078296.00
06/08/2017 11:15,2,7.715,ACTIVE,216.90,362.19,59.965,1496934903,"201051344000955","219011344069620",26.92,44.80,0,330.03,417.79,210.2,200.9,0.981,731337.7,731337.7,9035,0,0,0,L,1122011218,0,123.81,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934912,2078297.00
06/08/2017 11:15,2,4.715,ACTIVE,214.41,416.29,59.954,1496934903,"274151322000094","219011344069620",36.62,51.30,0,372.41,440.64,175.2,167.2,0.676,807924.6,807924.6,9211,0,0,0,L,1151911521,0,122.68,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934913,2078298.00
06/08/2017 11:15,2,6.125,ACTIVE,218.48,360.99,59.944,1496934903,"201051344000579","219011344069620",26.94,44.50,0,335.44,421.10,167.1,159.4,0.782,740455.4,740455.4,9022,0,0,0,L,1122011218,0,124.04,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934914,2078299.00
06/08/2017 11:15,2,6.490,ACTIVE,215.77,357.98,59.959,1496934903,"201051344000890","219011344069620",26.46,44.50,0,330.63,418.39,174.0,166.0,0.791,725316.1,725316.1,9030,0,0,0,L,1122011218,0,123.81,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934915,2078300.00
06/08/2017 11:15,2,6.312,ACTIVE,216.45,357.38,59.986,1496934903,"201051344000438","219011344069620",26.74,44.50,0,331.23,422.90,170.9,163.0,0.813,728030.5,728030.5,9026,0,0,0,L,1122011218,0,124.27,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934916,2078301.00
06/08/2017 11:15,2,5.773,ACTIVE,216.00,351.37,59.928,1496934903,"201051344000417","219011344069620",17.91,42.80,0,316.20,393.45,104.8,99.3,0.499,668770.9,668770.9,9053,0,0,0,L,1122011218,0,123.59,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934917,2078302.00
06/08/2017 11:15,2,5.561,ACTIVE,212.83,356.18,59.949,1496934903,"274151322000083","219011344069620",26.54,52.00,0,327.92,392.55,149.3,142.1,0.605,974820.2,974820.2,8979,0,0,0,L,1151911521,0,122.01,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934918,2078303.00
06/08/2017 11:15,2,5.840,ACTIVE,214.41,357.98,59.954,1496934903,"274151322000076","219011344069620",26.98,54.30,0,329.43,395.85,159.5,152.0,0.623,1039731.7,1039731.7,8971,0,0,0,L,1151911521,0,122.68,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934919,2078304.00
06/08/2017 11:15,2,5.654,ACTIVE,216.90,355.88,59.965,1496934903,"201051344000868","219011344069620",26.12,43.60,0,331.83,417.49,149.4,142.3,0.681,720839.3,720839.3,9030,0,0,0,L,1122011218,0,123.36,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934920,2078305.00
06/08/2017 11:15,2,5.746,ACTIVE,213.29,353.47,59.975,1496934903,"274151322000095","219011344069620",26.86,53.00,0,327.62,401.86,156.2,148.9,0.597,1029652.8,1029652.8,8983,0,0,0,L,1151911521,0,122.46,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934920,2078306.00
06/08/2017 11:15,2,4.572,ACTIVE,217.35,351.97,59.928,1496934903,"201051344000988","219011344069620",17.89,43.60,0,318.30,395.25,82.8,77.9,0.380,641867.4,641867.4,9041,0,0,0,L,1122011218,0,123.59,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934921,2078307.00
06/08/2017 11:15,2,4.996,ACTIVE,216.00,353.77,59.944,1496934903,"201051344001025","219011344069620",26.76,46.80,0,331.83,421.10,135.4,128.8,0.605,727594.2,727594.2,9042,0,0,0,L,1122011218,0,123.36,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934922,2078308.00
06/08/2017 11:15,2,3.814,ACTIVE,216.22,351.67,59.954,1496934903,"201051344000458","219011344069620",27.04,46.20,0,335.74,419.60,104.3,98.8,0.499,732773.1,732773.1,9011,0,0,0,L,1122011218,0,123.36,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934923,2078309.00
06/08/2017 11:15,2,3.615,ACTIVE,216.45,352.87,59.981,1496934903,"201051344000853","219011344069620",26.82,45.80,0,336.94,421.70,98.1,92.8,0.468,733500.6,733500.6,9022,0,0,0,L,1122011218,0,123.59,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934924,2078310.00
06/08/2017 11:15,2,3.957,ACTIVE,214.41,350.77,59.944,1496934903,"201051344000685","219011344069620",26.88,42.50,0,331.23,418.70,107.7,102.0,0.535,728059.9,728059.9,9041,0,0,0,L,1122011218,0,123.59,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934925,2078311.00
06/08/2017 11:15,2,3.820,ACTIVE,214.64,348.66,59.949,1496934903,"201051344000917","219011344069620",26.64,44.00,0,330.63,421.10,103.1,97.6,0.486,724671.5,724671.5,9028,0,0,0,L,1122011218,0,122.91,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934926,2078312.00
06/08/2017 11:15,2,3.779,ACTIVE,214.41,349.26,59.944,1496934903,"201051344001145","219011344069620",26.96,41.80,0,329.73,420.50,103.3,97.8,0.477,732670.6,732670.6,9024,0,0,0,L,1122011218,0,122.91,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934927,2078313.00
06/08/2017 11:15,2,3.867,ACTIVE,215.09,351.07,59.965,1496934903,"201051344000651","219011344069620",26.10,44.80,0,334.24,422.00,102.2,96.8,0.468,721160.1,721160.1,9033,0,0,0,L,1122011218,0,123.59,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934928,2078314.00
06/08/2017 11:15,2,3.402,ACTIVE,212.38,348.96,59.949,1496934903,"274151322000088","219011344069620",25.96,51.00,0,328.22,391.04,89.5,84.5,0.340,934719.6,934719.6,8979,0,0,0,L,1151911521,0,122.46,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934929,2078315.00
06/08/2017 11:15,2,2.246,ACTIVE,213.51,401.26,59.949,1496934903,"274151322000068","219011344069620",37.00,52.50,0,370.90,440.64,85.3,80.4,0.327,808378.9,808378.9,9227,0,0,0,L,1151911521,0,122.46,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934929,2078316.00
06/08/2017 11:15,2,3.967,ACTIVE,214.64,349.86,59.949,1496934903,"201051344001135","219011344069620",26.22,44.80,0,331.23,420.50,105.3,99.7,0.491,716593.6,716593.6,9020,0,0,0,L,1122011218,0,123.14,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934930,2078317.00
06/08/2017 11:15,2,3.707,ACTIVE,215.09,348.96,59.965,1496934903,"201051344000594","219011344069620",26.54,45.00,0,331.23,419.60,99.6,94.2,0.455,735457.5,735457.5,9020,0,0,0,L,1122011218,0,122.68,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934931,2078318.00
06/08/2017 11:15,2,3.791,ACTIVE,214.64,347.46,59.949,1496934903,"201051344001203","219011344069620",27.04,44.30,0,334.24,421.40,103.9,98.3,0.486,725875.6,725875.6,9054,0,0,0,L,1122011218,0,123.36,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934932,2078319.00
06/08/2017 11:15,2,3.395,ACTIVE,212.83,346.26,59.959,1496934903,"274151322000054","219011344069620",24.83,52.30,0,327.32,391.64,85.2,80.3,0.327,952048.4,952048.4,8966,0,0,0,L,1151911521,0,122.23,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934933,2078320.00
06/08/2017 11:15,2,3.406,ACTIVE,215.32,348.36,59.949,1496934903,"201051344000867","219011344069620",26.58,46.20,0,331.83,416.89,91.8,86.6,0.420,719710.0,719710.0,9049,0,0,0,L,1122011218,0,122.91,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934934,2078321.00
06/08/2017 11:15,2,3.531,ACTIVE,214.41,348.06,59.959,1496934903,"201051344001093","219011344069620",26.92,44.50,0,331.83,421.10,96.3,91.0,0.451,724475.1,724475.1,9042,0,0,0,L,1122011218,0,123.14,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934935,2078322.00
06/08/2017 11:15,2,3.607,ACTIVE,215.77,350.47,59.938,1496934903,"201051344000900","219011344069620",26.52,43.20,0,334.84,420.80,97.0,91.7,0.446,741158.6,741158.6,9023,0,0,0,L,1122011218,0,123.14,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934936,2078323.00
06/08/2017 11:15,2,3.613,ACTIVE,216.00,350.77,59.959,1496934903,"201051344000648","219011344069620",26.86,44.00,0,335.74,419.60,98.4,93.1,0.477,729836.4,729836.4,9018,0,0,0,L,1122011218,0,122.68,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934937,2078324.00
06/08/2017 11:15,2,3.949,ACTIVE,215.77,351.37,59.949,1496934903,"201051344000569","219011344069620",26.56,43.80,0,334.24,419.00,106.3,100.7,0.508,743433.7,743433.7,9003,0,0,0,L,1122011218,0,122.68,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934938,2078325.00
06/08/2017 11:15,2,4.129,ACTIVE,216.22,351.67,59.954,1496934903,"201051344000983","219011344069620",26.88,45.50,0,334.54,419.00,112.3,106.5,0.539,733938.6,733938.6,9022,0,0,0,L,1122011218,0,123.14,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934939,2078326.00
06/08/2017 11:15,2,4.266,ACTIVE,216.45,352.87,59.959,1496934903,"201051344001158","219011344069620",26.08,45.30,0,334.24,419.60,112.7,106.9,0.530,719124.2,719124.2,9029,0,0,0,L,1122011218,0,123.14,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934940,2078327.00
06/08/2017 11:15,2,4.137,ACTIVE,216.90,354.07,59.965,1496934903,"201051344000576","219011344069620",26.78,44.00,0,336.04,419.60,112.2,106.3,0.539,733707.6,733707.6,9023,0,0,0,L,1122011218,0,123.59,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934941,2078328.00
06/08/2017 11:15,2,4.031,ACTIVE,212.61,354.97,59.959,1496934903,"274151322000087","219011344069620",26.26,63.30,0,326.42,391.34,107.3,101.7,0.402,925254.7,925254.7,9115,0,0,0,L,1151911521,0,122.01,122.68,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496934942,2078329.00
06/08/2017 11:30,2,3.959,ACTIVE,216.00,351.37,59.959,1496935803,"201051344000645","219011344069620",26.80,45.30,0,334.24,428.01,107.5,101.8,0.513,732685.8,732685.8,9016,0,0,0,L,1122011218,0,123.14,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496935804,2078330.00
06/08/2017 11:30,2,3.756,ACTIVE,212.61,347.16,59.959,1496935803,"274151322000085","219011344069620",25.33,52.00,0,327.92,395.55,96.4,91.1,0.371,948198.1,948198.1,8973,0,0,0,L,1151911521,0,122.68,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496935805,2078331.00
06/08/2017 11:30,2,3.947,ACTIVE,215.54,352.27,59.965,1496935803,"201051344000633","219011344069620",26.98,46.20,0,333.63,422.30,107.8,102.2,0.521,719241.3,719241.3,9049,0,0,0,L,1122011218,0,123.14,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496935806,2078332.00
06/08/2017 11:30,2,3.861,ACTIVE,216.00,352.27,59.965,1496935803,"201051344000469","219011344069620",27.17,43.80,0,333.33,428.61,106.3,100.7,0.513,722387.1,722387.1,9028,0,0,0,L,1122011218,0,122.68,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496935807,2078333.00
06/08/2017 11:30,2,4.092,ACTIVE,213.96,349.86,59.965,1496935803,"201051344000646","219011344069620",26.98,45.00,0,330.63,425.31,111.8,106.0,0.535,718040.8,718040.8,9030,0,0,0,L,1122011218,0,122.91,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496935808,2078334.00
06/08/2017 11:30,2,3.801,ACTIVE,212.83,355.28,59.959,1496935803,"274151322000052","219011344069620",26.88,55.80,0,327.32,401.26,103.4,97.8,0.407,984821.1,984821.1,8977,0,0,0,L,1151911521,0,121.55,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496935809,2078335.00
06/08/2017 11:30,2,4.145,ACTIVE,214.87,351.07,59.965,1496935803,"201051344000585","219011344069620",26.90,46.20,0,332.73,422.60,112.9,107.0,0.526,730081.0,730081.0,9030,0,0,0,L,1122011218,0,122.68,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496935810,2078336.00
06/08/2017 11:30,2,4.010,ACTIVE,213.74,348.66,59.954,1496935803,"201051344001230","219011344069620",27.47,43.00,0,330.33,423.20,111.7,105.9,0.535,722719.2,722719.2,9036,0,0,0,L,1122011218,0,122.68,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496935811,2078337.00
06/08/2017 11:30,2,4.012,ACTIVE,215.09,351.67,59.959,1496935803,"201051344000582","219011344069620",26.82,44.00,0,333.03,424.71,108.9,103.2,0.517,712262.6,712262.6,9021,0,0,0,L,1122011218,0,123.14,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496935812,2078338.00
06/08/2017 11:30,2,4.004,ACTIVE,213.74,347.76,59.965,1496935803,"201051344000955","219011344069620",27.17,45.50,0,332.13,424.11,110.2,104.4,0.539,731368.1,731368.1,9036,0,0,0,L,1122011218,0,122.23,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496935813,2078339.00
06/08/2017 11:30,2,2.486,ACTIVE,212.61,395.85,59.938,1496935803,"274151322000094","219011344069620",36.60,52.50,0,368.20,455.37,92.8,87.6,0.362,807949.7,807949.7,9212,0,0,0,L,1151911521,0,121.78,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496935814,2078340.00
06/08/2017 11:30,2,3.770,ACTIVE,215.77,350.77,59.970,1496935803,"201051344000579","219011344069620",27.63,44.80,0,333.93,428.91,105.5,99.9,0.495,740484.5,740484.5,9023,0,0,0,L,1122011218,0,122.91,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496935815,2078341.00
06/08/2017 11:30,2,3.984,ACTIVE,213.74,348.36,59.959,1496935803,"201051344000890","219011344069620",27.10,45.00,0,331.53,424.41,109.4,103.7,0.504,725346.5,725346.5,9031,0,0,0,L,1122011218,0,122.91,121.55,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496935815,2078342.00
06/08/2017 11:30,2,3.924,ACTIVE,214.41,350.17,59.965,1496935803,"201051344000438","219011344069620",27.37,44.80,0,333.33,424.41,108.8,103.1,0.517,728060.8,728060.8,9027,0,0,0,L,1122011218,0,123.14,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496935816,2078343.00
06/08/2017 11:30,2,3.852,ACTIVE,214.19,355.58,59.959,1496935803,"201051344000417","219011344069620",17.89,42.50,0,316.80,400.66,69.9,65.5,0.605,668790.2,668790.2,9054,0,0,0,L,1122011218,0,122.46,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496935817,2078344.00
06/08/2017 11:30,2,3.648,ACTIVE,212.38,352.57,59.965,1496935803,"274151322000083","219011344069620",26.90,52.80,0,329.13,400.96,99.4,94.0,0.398,974847.6,974847.6,8980,0,0,0,L,1151911521,0,121.55,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496935818,2078345.00
06/08/2017 11:30,2,3.799,ACTIVE,212.83,355.58,59.954,1496935803,"274151322000076","219011344069620",27.71,54.30,0,330.63,402.16,106.5,100.9,0.420,1039761.1,1039761.1,8972,0,0,0,L,1151911521,0,122.01,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496935819,2078346.00
06/08/2017 11:30,2,3.773,ACTIVE,214.87,350.17,59.965,1496935803,"201051344000868","219011344069620",26.88,44.00,0,332.13,423.81,102.7,97.2,0.477,720867.8,720867.8,9031,0,0,0,L,1122011218,0,122.46,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496935820,2078347.00
06/08/2017 11:30,2,3.811,ACTIVE,212.16,346.86,59.970,1496935803,"274151322000095","219011344069620",27.35,52.00,0,329.13,401.56,105.5,100.0,0.402,1029682.0,1029682.0,8984,0,0,0,L,1151911521,0,122.23,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496935821,2078348.00
06/08/2017 11:30,2,3.666,ACTIVE,215.77,358.58,59.959,1496935803,"201051344000988","219011344069620",17.89,43.60,0,316.80,404.87,66.5,62.2,0.570,641885.6,641885.6,9042,0,0,0,L,1122011218,0,122.68,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496935822,2078349.00
06/08/2017 11:30,2,3.922,ACTIVE,214.64,349.26,59.959,1496935803,"201051344001025","219011344069620",27.31,46.60,0,332.43,424.41,108.5,102.8,0.495,727624.6,727624.6,9043,0,0,0,L,1122011218,0,122.68,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496935823,2078350.00
06/08/2017 11:30,2,3.697,ACTIVE,215.77,350.17,59.996,1496935803,"201051344000458","219011344069620",27.10,46.40,0,334.84,428.31,101.5,96.0,0.486,732801.4,732801.4,9012,0,0,0,L,1122011218,0,123.14,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496935824,2078351.00
06/08/2017 11:30,2,3.648,ACTIVE,216.22,352.27,59.975,1496935803,"201051344000853","219011344069620",27.47,45.80,0,337.24,428.31,101.5,96.0,0.491,733528.9,733528.9,9023,0,0,0,L,1122011218,0,123.59,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496935825,2078352.00
06/08/2017 11:30,2,3.875,ACTIVE,214.19,349.26,59.965,1496935803,"201051344000685","219011344069620",27.37,42.80,0,331.83,423.20,107.5,101.8,0.526,728090.2,728090.2,9042,0,0,0,L,1122011218,0,123.36,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496935826,2078353.00
06/08/2017 11:30,2,3.844,ACTIVE,214.64,350.47,59.970,1496935803,"201051344000917","219011344069620",27.53,44.80,0,332.43,422.90,107.2,101.5,0.526,724701.7,724701.7,9029,0,0,0,L,1122011218,0,122.68,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496935826,2078354.00
06/08/2017 11:30,2,3.869,ACTIVE,214.19,348.96,59.970,1496935803,"201051344001145","219011344069620",27.61,42.30,0,332.73,424.41,108.2,102.5,0.499,732701.1,732701.1,9025,0,0,0,L,1122011218,0,122.68,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496935827,2078355.00
06/08/2017 11:30,2,3.877,ACTIVE,215.09,349.86,59.965,1496935803,"201051344000651","219011344069620",27.27,45.30,0,333.33,422.60,107.1,101.4,0.495,721190.3,721190.3,9034,0,0,0,L,1122011218,0,123.59,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496935828,2078356.00
06/08/2017 11:30,2,3.506,ACTIVE,212.38,343.25,59.970,1496935803,"274151322000088","219011344069620",26.78,52.30,0,328.82,399.46,95.0,89.7,0.362,934746.1,934746.1,8980,0,0,0,L,1151911521,0,122.68,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496935829,2078357.00
06/08/2017 11:30,2,2.416,ACTIVE,213.29,392.85,59.959,1496935803,"274151322000068","219011344069620",36.50,53.00,0,374.21,453.56,90.0,85.0,0.349,808403.9,808403.9,9228,0,0,0,L,1151911521,0,122.46,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496935830,2078358.00
06/08/2017 11:30,2,3.982,ACTIVE,214.41,348.96,59.970,1496935803,"201051344001135","219011344069620",26.60,45.80,0,332.13,423.50,107.3,101.6,0.499,716623.8,716623.8,9021,0,0,0,L,1122011218,0,122.91,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496935831,2078359.00
06/08/2017 11:30,2,3.705,ACTIVE,214.64,349.86,59.970,1496935803,"201051344000594","219011344069620",27.57,45.30,0,331.83,423.81,103.6,98.1,0.486,735486.3,735486.3,9021,0,0,0,L,1122011218,0,122.46,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496935832,2078360.00
06/08/2017 11:30,2,3.865,ACTIVE,214.64,350.47,59.970,1496935803,"201051344001203","219011344069620",27.53,45.00,0,333.63,423.50,107.7,102.0,0.508,725905.9,725905.9,9055,0,0,0,L,1122011218,0,123.36,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496935833,2078361.00
06/08/2017 11:30,2,3.547,ACTIVE,212.38,342.35,59.970,1496935803,"274151322000054","219011344069620",25.64,52.80,0,327.62,398.26,92.1,87.0,0.354,952073.9,952073.9,8967,0,0,0,L,1151911521,0,122.23,122.01,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496935834,2078362.00
06/08/2017 11:30,2,3.746,ACTIVE,215.09,348.66,59.975,1496935803,"201051344000867","219011344069620",27.10,46.60,0,332.73,425.01,102.8,97.3,0.482,719738.7,719738.7,9050,0,0,0,L,1122011218,0,122.68,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496935834,2078363.00
06/08/2017 11:30,2,3.830,ACTIVE,214.87,350.17,59.965,1496935803,"201051344001093","219011344069620",27.43,44.50,0,333.03,422.60,106.4,100.8,0.504,724505.2,724505.2,9043,0,0,0,L,1122011218,0,123.14,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496935835,2078364.00
06/08/2017 11:30,2,3.727,ACTIVE,215.54,350.77,59.986,1496935803,"201051344000900","219011344069620",27.43,43.60,0,333.33,427.71,103.5,98.0,0.486,741187.5,741187.5,9024,0,0,0,L,1122011218,0,122.91,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496935836,2078365.00
06/08/2017 11:30,2,3.643,ACTIVE,215.54,350.47,59.944,1496935803,"201051344000648","219011344069620",27.25,43.60,0,334.54,428.91,100.6,95.2,0.477,729864.4,729864.4,9019,0,0,0,L,1122011218,0,122.46,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496935837,2078366.00
06/08/2017 11:30,2,3.633,ACTIVE,215.32,351.37,59.981,1496935803,"201051344000569","219011344069620",27.53,44.80,0,333.93,428.01,101.3,95.9,0.486,743461.9,743461.9,9004,0,0,0,L,1122011218,0,122.23,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496935838,2078367.00
06/08/2017 11:30,2,3.758,ACTIVE,215.77,351.07,59.981,1496935803,"201051344000983","219011344069620",27.06,46.60,0,333.93,428.31,102.9,97.4,0.491,733967.2,733967.2,9023,0,0,0,L,1122011218,0,122.91,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496935839,2078368.00
06/08/2017 11:30,2,3.738,ACTIVE,215.54,350.47,59.981,1496935803,"201051344001158","219011344069620",26.88,45.30,0,333.93,428.61,101.8,96.3,0.477,719152.4,719152.4,9030,0,0,0,L,1122011218,0,122.68,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496935840,2078369.00
06/08/2017 11:30,2,3.635,ACTIVE,216.00,352.27,59.986,1496935803,"201051344000576","219011344069620",27.29,44.30,0,334.54,429.52,100.4,95.0,0.477,733735.6,733735.6,9024,0,0,0,L,1122011218,0,122.91,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496935841,2078370.00
06/08/2017 11:30,2,3.539,ACTIVE,212.38,352.27,59.975,1496935803,"274151322000087","219011344069620",26.72,64.30,0,329.43,398.86,95.8,90.5,0.354,925281.4,925281.4,9116,0,0,0,L,1151911521,0,121.78,122.46,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496935842,2078371.00
06/08/2017 11:45,2,2.355,ACTIVE,213.96,357.68,59.996,1496936703,"201051344000645","219011344069620",27.83,42.30,0,318.30,397.66,66.5,62.2,0.561,732707.3,732707.3,9017,0,0,0,L,1122011218,0,122.23,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496936704,2078372.00
06/08/2017 11:45,2,2.273,ACTIVE,211.70,349.86,59.922,1496936703,"274151322000085","219011344069620",26.12,47.50,0,328.22,378.12,60.1,56.1,0.415,948217.5,948217.5,8974,0,0,0,L,1151911521,0,122.01,121.78,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496936705,2078373.00
06/08/2017 11:45,2,2.389,ACTIVE,213.74,357.68,59.996,1496936703,"201051344000633","219011344069620",27.87,42.50,0,319.51,398.26,67.5,63.2,0.583,719263.0,719263.0,9050,0,0,0,L,1122011218,0,122.23,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496936706,2078374.00
06/08/2017 11:45,2,2.350,ACTIVE,213.74,357.08,59.944,1496936703,"201051344000469","219011344069620",27.97,40.80,0,315.60,398.86,66.5,62.3,0.579,722408.7,722408.7,9029,0,0,0,L,1122011218,0,121.55,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496936707,2078375.00
06/08/2017 11:45,2,2.469,ACTIVE,212.16,354.97,60.039,1496936703,"201051344000646","219011344069620",27.97,42.00,0,316.80,395.55,70.0,65.6,0.601,718063.3,718063.3,9031,0,0,0,L,1122011218,0,122.01,120.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496936708,2078376.00
06/08/2017 11:45,2,2.311,ACTIVE,211.03,355.88,59.981,1496936703,"274151322000052","219011344069620",27.67,51.00,0,325.82,381.42,64.8,60.6,0.464,984842.0,984842.0,8978,0,0,0,L,1151911521,0,120.65,121.78,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496936709,2078377.00
06/08/2017 11:45,2,2.535,ACTIVE,212.83,355.58,60.018,1496936703,"201051344000585","219011344069620",28.05,43.00,0,318.00,394.05,72.0,67.6,0.610,730103.9,730103.9,9031,0,0,0,L,1122011218,0,121.55,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496936710,2078378.00
06/08/2017 11:45,2,2.473,ACTIVE,212.16,354.37,59.965,1496936703,"201051344001230","219011344069620",28.05,39.00,0,316.50,395.85,70.3,65.9,0.592,722741.8,722741.8,9037,0,0,0,L,1122011218,0,122.01,120.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496936711,2078379.00
06/08/2017 11:45,2,2.449,ACTIVE,213.29,357.68,59.986,1496936703,"201051344000582","219011344069620",27.83,41.30,0,318.30,395.55,69.1,64.8,0.588,712284.8,712284.8,9022,0,0,0,L,1122011218,0,122.01,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496936712,2078380.00
06/08/2017 11:45,2,2.510,ACTIVE,212.16,354.97,59.981,1496936703,"201051344000955","219011344069620",27.83,42.30,0,316.50,396.45,70.7,66.3,0.610,731390.7,731390.7,9037,0,0,0,L,1122011218,0,121.55,121.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496936712,2078381.00
06/08/2017 11:45,2,1.484,ACTIVE,211.70,409.08,59.981,1496936703,"274151322000094","219011344069620",37.91,47.80,0,376.31,436.73,58.3,54.3,0.424,807968.5,807968.5,9213,0,0,0,L,1151911521,0,121.33,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496936713,2078382.00
06/08/2017 11:45,2,2.402,ACTIVE,213.96,357.38,59.928,1496936703,"201051344000579","219011344069620",28.33,41.00,0,319.51,399.16,69.0,64.6,0.579,740506.5,740506.5,9024,0,0,0,L,1122011218,0,121.78,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496936714,2078383.00
06/08/2017 11:45,2,2.494,ACTIVE,212.61,355.58,60.023,1496936703,"201051344000890","219011344069620",28.03,41.00,0,319.21,396.15,70.8,66.4,0.601,725369.0,725369.0,9032,0,0,0,L,1122011218,0,122.23,120.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496936715,2078384.00
06/08/2017 11:45,2,2.449,ACTIVE,212.83,356.48,59.996,1496936703,"201051344000438","219011344069620",28.31,41.50,0,318.91,395.55,70.2,65.8,0.601,728083.3,728083.3,9028,0,0,0,L,1122011218,0,122.23,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496936716,2078385.00
06/08/2017 11:45,2,2.477,ACTIVE,212.83,350.17,59.970,1496936703,"201051344000417","219011344069620",18.15,40.20,0,318.30,391.94,45.5,42.0,0.389,668804.5,668804.5,9055,0,0,0,L,1122011218,0,121.78,121.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496936717,2078386.00
06/08/2017 11:45,2,2.293,ACTIVE,211.25,344.45,59.975,1496936703,"274151322000083","219011344069620",27.69,47.00,0,327.92,381.42,64.3,60.1,0.468,974868.3,974868.3,8981,0,0,0,L,1151911521,0,121.10,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496936718,2078387.00
06/08/2017 11:45,2,2.428,ACTIVE,211.93,351.67,59.986,1496936703,"274151322000076","219011344069620",28.07,50.40,0,327.62,383.83,69.0,64.7,0.486,1039783.4,1039783.4,8973,0,0,0,L,1151911521,0,121.10,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496936719,2078388.00
06/08/2017 11:45,2,2.424,ACTIVE,213.29,355.88,60.007,1496936703,"201051344000868","219011344069620",27.53,40.40,0,317.70,396.75,67.6,63.3,0.557,720889.5,720889.5,9032,0,0,0,L,1122011218,0,121.55,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496936720,2078389.00
06/08/2017 11:45,2,2.387,ACTIVE,211.25,346.56,59.986,1496936703,"274151322000095","219011344069620",28.25,47.50,0,326.12,384.73,68.3,64.0,0.468,1029704.1,1029704.1,8985,0,0,0,L,1151911521,0,121.10,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496936721,2078390.00
06/08/2017 11:45,2,2.414,ACTIVE,213.96,352.27,59.986,1496936703,"201051344000988","219011344069620",17.93,41.00,0,318.30,393.45,43.9,40.4,0.380,641899.5,641899.5,9043,0,0,0,L,1122011218,0,121.78,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496936721,2078391.00
06/08/2017 11:45,2,2.506,ACTIVE,212.83,354.67,60.039,1496936703,"201051344001025","219011344069620",27.99,43.40,0,317.10,395.25,71.0,66.7,0.583,727647.2,727647.2,9044,0,0,0,L,1122011218,0,121.78,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496936723,2078392.00
06/08/2017 11:45,2,2.381,ACTIVE,213.96,356.78,59.986,1496936703,"201051344000458","219011344069620",27.69,43.00,0,315.00,398.26,66.8,62.6,0.579,732822.8,732822.8,9013,0,0,0,L,1122011218,0,122.23,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496936723,2078393.00
06/08/2017 11:45,2,2.383,ACTIVE,214.41,358.28,59.970,1496936703,"201051344000853","219011344069620",27.69,42.50,0,319.81,397.05,66.9,62.6,0.575,733550.3,733550.3,9024,0,0,0,L,1122011218,0,122.46,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496936724,2078394.00
06/08/2017 11:45,2,2.465,ACTIVE,212.61,356.18,59.933,1496936703,"201051344000685","219011344069620",27.99,39.30,0,316.80,396.15,69.8,65.5,0.628,728112.5,728112.5,9043,0,0,0,L,1122011218,0,122.68,121.10,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496936725,2078395.00
06/08/2017 11:45,2,2.484,ACTIVE,212.83,356.18,60.044,1496936703,"201051344000917","219011344069620",27.91,41.30,0,320.11,394.65,70.2,65.8,0.601,724724.1,724724.1,9030,0,0,0,L,1122011218,0,121.78,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496936726,2078396.00
06/08/2017 11:45,2,2.480,ACTIVE,212.83,355.58,59.981,1496936703,"201051344001145","219011344069620",28.21,38.60,0,320.11,395.85,70.9,66.5,0.588,732723.7,732723.7,9026,0,0,0,L,1122011218,0,122.01,121.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496936727,2078397.00
06/08/2017 11:45,2,2.475,ACTIVE,213.29,357.38,60.034,1496936703,"201051344000651","219011344069620",27.91,42.30,0,319.81,395.25,70.0,65.6,0.583,721212.6,721212.6,9035,0,0,0,L,1122011218,0,122.68,121.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496936728,2078398.00
06/08/2017 11:45,2,2.242,ACTIVE,211.48,349.26,59.970,1496936703,"274151322000088","219011344069620",27.37,48.00,0,327.62,380.52,62.2,58.1,0.433,934766.1,934766.1,8981,0,0,0,L,1151911521,0,122.23,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496936729,2078399.00
06/08/2017 11:45,2,1.525,ACTIVE,212.16,406.67,59.975,1496936703,"274151322000068","219011344069620",37.89,49.30,0,374.81,435.53,58.8,54.8,0.407,808422.6,808422.6,9229,0,0,0,L,1151911521,0,122.01,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496936730,2078400.00
06/08/2017 11:45,2,2.535,ACTIVE,212.61,354.67,59.986,1496936703,"201051344001135","219011344069620",27.77,43.00,0,319.51,394.35,71.3,66.9,0.588,716646.3,716646.3,9022,0,0,0,L,1122011218,0,122.01,121.33,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496936731,2078401.00
06/08/2017 11:45,2,2.383,ACTIVE,213.29,356.18,60.023,1496936703,"201051344000594","219011344069620",28.29,41.30,0,317.40,395.25,68.3,64.0,0.579,735508.1,735508.1,9022,0,0,0,L,1122011218,0,121.78,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496936731,2078402.00
06/08/2017 11:45,2,2.447,ACTIVE,213.06,355.58,60.012,1496936703,"201051344001203","219011344069620",28.51,41.80,0,317.10,395.25,70.7,66.3,0.601,725928.3,725928.3,9056,0,0,0,L,1122011218,0,122.46,121.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496936732,2078403.00
06/08/2017 11:45,2,2.270,ACTIVE,210.80,342.95,59.981,1496936703,"274151322000054","219011344069620",26.46,49.00,0,325.82,379.92,60.9,56.8,0.411,952093.3,952093.3,8968,0,0,0,L,1151911521,0,121.10,121.33,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496936733,2078404.00
06/08/2017 11:45,2,2.412,ACTIVE,213.74,355.58,59.981,1496936703,"201051344000867","219011344069620",27.83,43.40,0,318.91,394.05,68.0,63.7,0.566,719760.4,719760.4,9051,0,0,0,L,1122011218,0,122.23,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496936734,2078405.00
06/08/2017 11:45,2,2.455,ACTIVE,212.83,357.08,59.965,1496936703,"201051344001093","219011344069620",27.97,40.80,0,319.81,394.95,69.5,65.2,0.579,724527.4,724527.4,9044,0,0,0,L,1122011218,0,122.23,121.33,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496936735,2078406.00
06/08/2017 11:45,2,2.398,ACTIVE,213.96,357.68,60.007,1496936703,"201051344000900","219011344069620",28.05,40.60,0,317.40,398.86,68.1,63.8,0.570,741209.3,741209.3,9025,0,0,0,L,1122011218,0,122.01,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496936736,2078407.00
06/08/2017 11:45,2,2.318,ACTIVE,213.96,355.58,59.991,1496936703,"201051344000648","219011344069620",28.23,40.60,0,315.00,398.86,66.3,62.1,0.566,729885.6,729885.6,9020,0,0,0,L,1122011218,0,121.55,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496936737,2078408.00
06/08/2017 11:45,2,2.342,ACTIVE,213.74,357.08,59.986,1496936703,"201051344000569","219011344069620",28.17,41.80,0,319.81,397.96,66.8,62.6,0.570,743483.2,743483.2,9005,0,0,0,L,1122011218,0,121.33,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496936738,2078409.00
06/08/2017 11:45,2,2.400,ACTIVE,213.96,356.78,60.018,1496936703,"201051344000983","219011344069620",28.07,43.40,0,317.40,397.96,68.2,63.9,0.579,733988.8,733988.8,9024,0,0,0,L,1122011218,0,122.01,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496936739,2078410.00
06/08/2017 11:45,2,2.391,ACTIVE,213.96,356.78,60.034,1496936703,"201051344001158","219011344069620",27.69,42.30,0,317.10,397.66,67.1,62.8,0.566,719173.7,719173.7,9031,0,0,0,L,1122011218,0,121.78,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496936740,2078411.00
06/08/2017 11:45,2,2.309,ACTIVE,214.41,357.08,59.938,1496936703,"201051344000576","219011344069620",28.03,40.80,0,318.00,397.96,65.5,61.3,0.561,733756.6,733756.6,9025,0,0,0,L,1122011218,0,122.23,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496936741,2078412.00
06/08/2017 11:45,2,2.262,ACTIVE,211.48,346.86,59.975,1496936703,"274151322000087","219011344069620",27.31,59.80,0,329.13,379.62,62.5,58.4,0.420,925301.3,925301.3,9117,0,0,0,L,1151911521,0,121.33,122.01,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496936742,2078413.00
06/08/2017 12:00,2,5.055,ACTIVE,217.58,355.88,59.981,1496937603,"201051344000645","219011344069620",26.56,43.40,0,325.52,427.71,136.0,129.4,0.632,732739.9,732739.9,9018,0,0,0,L,1122011218,0,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496937604,2078414.00
