ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/08/2017 12:00,2,4.857,ACTIVE,213.74,356.48,59.986,1496937603,"274151322000085","219011344069620",25.09,51.80,0,317.40,396.15,123.4,117.2,0.477,948246.6,948246.6,8975,0,0,0,L,1151911521,0,122.91,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496937605,2078415.00
06/08/2017 12:00,2,5.229,ACTIVE,216.90,357.08,59.986,1496937603,"201051344000633","219011344069620",26.90,43.40,0,324.62,427.71,142.6,135.7,0.676,719295.9,719295.9,9051,0,0,0,L,1122011218,0,123.81,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496937606,2078416.00
06/08/2017 12:00,2,5.320,ACTIVE,218.03,358.58,59.975,1496937603,"201051344000469","219011344069620",27.23,42.50,0,324.62,428.91,146.9,139.8,0.698,722441.3,722441.3,9030,0,0,0,L,1122011218,0,123.59,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496937607,2078417.00
06/08/2017 12:00,2,5.729,ACTIVE,215.32,354.97,59.986,1496937603,"201051344000646","219011344069620",27.02,43.20,0,320.71,425.31,156.8,149.4,0.747,718097.5,718097.5,9032,0,0,0,L,1122011218,0,123.81,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496937608,2078418.00
06/08/2017 12:00,2,5.438,ACTIVE,213.74,347.46,59.991,1496937603,"274151322000052","219011344069620",26.86,56.50,0,315.60,400.36,147.7,140.6,0.583,984873.6,984873.6,8979,0,0,0,L,1151911521,0,122.46,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496937608,2078419.00
06/08/2017 12:00,2,6.326,ACTIVE,217.13,359.78,59.954,1496937603,"201051344000585","219011344069620",27.06,44.80,0,323.11,422.60,173.5,165.5,0.818,730138.6,730138.6,9032,0,0,0,L,1122011218,0,123.81,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496937609,2078420.00
06/08/2017 12:00,2,6.311,ACTIVE,215.77,358.58,59.981,1496937603,"201051344001230","219011344069620",27.29,40.80,0,321.61,425.01,174.4,166.4,0.822,722776.2,722776.2,9038,0,0,0,L,1122011218,0,124.04,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496937610,2078421.00
06/08/2017 12:00,2,6.912,ACTIVE,217.58,362.19,59.986,1496937603,"201051344000582","219011344069620",26.78,43.80,0,323.72,425.61,187.5,179.0,0.888,712318.8,712318.8,9023,0,0,0,L,1122011218,0,124.49,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496937611,2078422.00
06/08/2017 12:00,2,7.221,ACTIVE,216.67,361.29,59.981,1496937603,"201051344000955","219011344069620",27.35,44.30,0,322.51,424.11,200.0,191.1,0.963,731425.3,731425.3,9038,0,0,0,L,1122011218,0,123.81,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496937612,2078423.00
06/08/2017 12:00,2,4.521,ACTIVE,214.41,410.88,59.986,1496937603,"274151322000094","219011344069620",36.82,51.80,0,375.71,459.57,168.6,160.8,0.658,807997.6,807997.6,9214,0,0,0,L,1151911521,0,122.46,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496937613,2078424.00
06/08/2017 12:00,2,7.551,ACTIVE,219.84,366.70,59.986,1496937603,"201051344000579","219011344069620",27.29,42.80,0,324.62,430.72,208.7,199.5,0.968,740540.1,740540.1,9025,0,0,0,L,1122011218,0,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496937614,2078425.00
06/08/2017 12:00,2,7.875,ACTIVE,217.13,362.79,59.996,1496937603,"201051344000890","219011344069620",26.94,43.00,0,321.91,424.41,214.7,205.3,0.981,725403.6,725403.6,9033,0,0,0,L,1122011218,0,124.49,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496937615,2078426.00
06/08/2017 12:00,2,7.820,ACTIVE,217.80,366.70,59.996,1496937603,"201051344000438","219011344069620",27.06,43.40,0,323.11,425.01,214.3,204.9,1.008,728118.0,728118.0,9029,0,0,0,L,1122011218,0,124.94,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496937616,2078427.00
06/08/2017 12:00,2,7.227,ACTIVE,217.13,355.58,59.959,1496937603,"201051344000417","219011344069620",17.91,41.00,0,317.10,400.96,130.9,124.4,0.619,668826.8,668826.8,9056,0,0,0,L,1122011218,0,124.04,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496937616,2078428.00
06/08/2017 12:00,2,7.068,ACTIVE,213.96,357.08,59.996,1496937603,"274151322000083","219011344069620",26.76,51.50,0,316.50,400.36,191.6,183.0,0.765,974899.9,974899.9,8982,0,0,0,L,1151911521,0,122.68,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496937617,2078429.00
06/08/2017 12:00,2,7.027,ACTIVE,214.87,368.50,60.002,1496937603,"274151322000076","219011344069620",27.15,55.00,0,316.20,402.16,192.9,184.3,0.751,1039817.5,1039817.5,8974,0,0,0,L,1151911521,0,122.91,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496937618,2078430.00
06/08/2017 12:00,2,5.561,ACTIVE,216.90,356.78,59.996,1496937603,"201051344000868","219011344069620",26.76,42.80,0,323.41,426.51,150.6,143.4,0.694,720922.8,720922.8,9033,0,0,0,L,1122011218,0,123.36,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496937619,2078431.00
06/08/2017 12:00,2,6.180,ACTIVE,213.74,357.98,60.002,1496937603,"274151322000095","219011344069620",27.04,52.30,0,316.50,402.77,169.1,161.2,0.641,1029738.0,1029738.0,8986,0,0,0,L,1151911521,0,122.68,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496937620,2078432.00
06/08/2017 12:00,2,5.465,ACTIVE,218.26,356.48,60.012,1496937603,"201051344000988","219011344069620",17.93,42.50,0,324.62,404.57,99.4,94.0,0.451,641921.1,641921.1,9044,0,0,0,L,1122011218,0,124.04,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496937621,2078433.00
06/08/2017 12:00,2,6.000,ACTIVE,216.45,356.78,59.996,1496937603,"201051344001025","219011344069620",26.70,44.50,0,323.41,423.50,162.3,154.7,0.734,727682.3,727682.3,9045,0,0,0,L,1122011218,0,123.81,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496937622,2078434.00
06/08/2017 12:00,2,5.314,ACTIVE,218.03,357.38,60.028,1496937603,"201051344000458","219011344069620",27.29,45.00,0,325.22,429.82,146.8,139.8,0.698,732855.9,732855.9,9014,0,0,0,L,1122011218,0,124.27,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496937623,2078435.00
06/08/2017 12:00,2,5.164,ACTIVE,218.26,357.68,60.007,1496937603,"201051344000853","219011344069620",26.94,44.30,0,325.82,429.22,140.8,134.0,0.663,733583.6,733583.6,9025,0,0,0,L,1122011218,0,124.49,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496937624,2078436.00
06/08/2017 12:00,2,5.660,ACTIVE,215.32,355.88,60.007,1496937603,"201051344000685","219011344069620",27.49,41.50,0,321.91,424.11,157.5,150.1,0.778,728147.5,728147.5,9044,0,0,0,L,1122011218,0,124.04,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496937625,2078437.00
06/08/2017 12:00,2,5.434,ACTIVE,216.45,356.78,59.996,1496937603,"201051344000917","219011344069620",27.17,43.60,0,322.81,423.20,149.5,142.3,0.703,724758.9,724758.9,9031,0,0,0,L,1122011218,0,123.81,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496937625,2078438.00
06/08/2017 12:00,2,5.406,ACTIVE,215.54,355.58,60.012,1496937603,"201051344001145","219011344069620",27.08,40.40,0,322.81,425.01,148.2,141.1,0.689,732758.7,732758.7,9027,0,0,0,L,1122011218,0,123.59,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496937626,2078439.00
06/08/2017 12:00,2,5.254,ACTIVE,216.22,356.18,59.996,1496937603,"201051344000651","219011344069620",26.76,44.50,0,323.41,422.90,142.5,135.6,0.654,721247.5,721247.5,9036,0,0,0,L,1122011218,0,124.27,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496937627,2078440.00
06/08/2017 12:00,2,4.742,ACTIVE,213.29,358.58,59.991,1496937603,"274151322000088","219011344069620",26.42,51.00,0,316.80,398.86,126.7,120.4,0.477,934797.1,934797.1,8982,0,0,0,L,1151911521,0,122.68,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496937628,2078441.00
06/08/2017 12:00,2,3.180,ACTIVE,214.19,398.26,60.023,1496937603,"274151322000068","219011344069620",36.82,53.50,0,379.62,461.98,119.0,112.9,0.464,808452.1,808452.1,9230,0,0,0,L,1151911521,0,122.91,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496937629,2078442.00
06/08/2017 12:00,2,5.219,ACTIVE,216.00,354.07,60.002,1496937603,"201051344001135","219011344069620",26.96,45.00,0,321.91,424.41,142.5,135.6,0.667,716681.3,716681.3,9023,0,0,0,L,1122011218,0,123.81,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496937630,2078443.00
06/08/2017 12:00,2,5.035,ACTIVE,216.22,355.88,60.007,1496937603,"201051344000594","219011344069620",26.92,43.20,0,322.21,424.41,137.2,130.5,0.645,735542.0,735542.0,9023,0,0,0,L,1122011218,0,123.36,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496937631,2078444.00
06/08/2017 12:00,2,5.238,ACTIVE,216.45,354.67,60.012,1496937603,"201051344001203","219011344069620",27.08,43.60,0,322.51,424.41,143.7,136.8,0.681,725963.4,725963.4,9057,0,0,0,L,1122011218,0,124.49,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496937632,2078445.00
06/08/2017 12:00,2,4.973,ACTIVE,213.74,348.06,60.007,1496937603,"274151322000054","219011344069620",25.23,52.80,0,315.60,397.96,127.0,120.7,0.486,952123.7,952123.7,8969,0,0,0,L,1151911521,0,122.46,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496937633,2078446.00
06/08/2017 12:00,2,4.936,ACTIVE,216.67,354.07,59.991,1496937603,"201051344000867","219011344069620",26.88,45.00,0,323.11,423.50,134.4,127.8,0.619,719794.1,719794.1,9052,0,0,0,L,1122011218,0,123.81,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496937634,2078447.00
06/08/2017 12:00,2,5.104,ACTIVE,216.22,356.48,60.012,1496937603,"201051344001093","219011344069620",27.15,42.30,0,323.11,423.50,140.3,133.5,0.650,724562.2,724562.2,9045,0,0,0,L,1122011218,0,123.81,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496937635,2078448.00
06/08/2017 12:00,2,4.922,ACTIVE,217.13,355.58,60.007,1496937603,"201051344000900","219011344069620",27.19,42.00,0,323.72,428.61,135.6,129.0,0.623,741243.3,741243.3,9026,0,0,0,L,1122011218,0,124.04,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496937636,2078449.00
06/08/2017 12:00,2,4.795,ACTIVE,217.35,355.88,60.034,1496937603,"201051344000648","219011344069620",27.17,41.80,0,324.32,429.82,132.0,125.4,0.623,729918.7,729918.7,9021,0,0,0,L,1122011218,0,123.36,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496937637,2078450.00
06/08/2017 12:00,2,4.852,ACTIVE,217.13,355.58,60.002,1496937603,"201051344000569","219011344069620",27.06,43.80,0,324.62,429.52,133.0,126.5,0.628,743516.6,743516.6,9006,0,0,0,L,1122011218,0,123.36,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496937638,2078451.00
06/08/2017 12:00,2,4.893,ACTIVE,217.58,356.78,60.018,1496937603,"201051344000983","219011344069620",27.25,44.50,0,324.92,428.91,135.0,128.4,0.645,734022.5,734022.5,9025,0,0,0,L,1122011218,0,124.04,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496937638,2078452.00
06/08/2017 12:00,2,4.967,ACTIVE,217.58,355.88,60.012,1496937603,"201051344001158","219011344069620",26.68,43.60,0,324.02,428.91,134.2,127.7,0.632,719207.3,719207.3,9032,0,0,0,L,1122011218,0,123.81,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496937639,2078453.00
06/08/2017 12:00,2,5.059,ACTIVE,217.80,358.58,60.012,1496937603,"201051344000576","219011344069620",27.19,42.50,0,325.22,429.52,139.3,132.5,0.663,733789.8,733789.8,9026,0,0,0,L,1122011218,0,124.04,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496937640,2078454.00
06/08/2017 12:00,2,4.701,ACTIVE,213.74,358.88,60.002,1496937603,"274151322000087","219011344069620",26.32,63.70,0,315.90,399.16,125.3,119.0,0.460,925332.6,925332.6,9118,0,0,0,L,1151911521,0,122.68,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496937641,2078455.00
06/08/2017 12:15,2,1.947,ACTIVE,214.41,351.97,59.991,1496938503,"201051344000645","219011344069620",27.61,41.50,0,317.40,408.18,54.5,50.7,0.451,732761.1,732761.1,9019,0,0,0,L,1122011218,0,122.68,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496938504,2078456.00
06/08/2017 12:15,2,1.854,ACTIVE,212.61,352.87,59.949,1496938503,"274151322000085","219011344069620",26.04,47.50,0,328.82,385.33,48.9,45.3,0.336,948265.6,948265.6,8976,0,0,0,L,1151911521,0,122.46,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496938505,2078457.00
06/08/2017 12:15,2,1.982,ACTIVE,214.19,354.67,59.996,1496938503,"201051344000633","219011344069620",27.39,41.30,0,318.30,409.08,55.0,51.2,0.477,719317.3,719317.3,9052,0,0,0,L,1122011218,0,122.68,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496938506,2078458.00
06/08/2017 12:15,2,1.906,ACTIVE,214.19,352.27,59.896,1496938503,"201051344000469","219011344069620",28.11,40.00,0,316.50,409.08,54.3,50.5,0.468,722462.5,722462.5,9031,0,0,0,L,1122011218,0,121.78,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496938507,2078459.00
06/08/2017 12:15,2,1.895,ACTIVE,212.38,350.77,59.991,1496938503,"201051344000646","219011344069620",27.65,40.40,0,318.91,411.78,53.1,49.3,0.451,718118.9,718118.9,9033,0,0,0,L,1122011218,0,122.01,121.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496938508,2078460.00
06/08/2017 12:15,2,1.891,ACTIVE,211.93,344.45,59.954,1496938503,"274151322000052","219011344069620",27.59,49.50,0,326.42,389.24,52.8,49.1,0.371,984894.1,984894.1,8980,0,0,0,L,1151911521,0,120.88,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496938509,2078461.00
06/08/2017 12:15,2,1.980,ACTIVE,213.29,351.97,59.912,1496938503,"201051344000585","219011344069620",27.39,41.50,0,317.10,411.48,54.9,51.1,0.446,730160.5,730160.5,9033,0,0,0,L,1122011218,0,121.78,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496938510,2078462.00
06/08/2017 12:15,2,1.863,ACTIVE,212.61,348.96,59.912,1496938503,"201051344001230","219011344069620",27.89,38.60,0,317.40,407.27,52.6,48.9,0.442,722797.7,722797.7,9039,0,0,0,L,1122011218,0,122.01,121.10,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496938510,2078463.00
06/08/2017 12:15,2,1.846,ACTIVE,213.29,351.37,59.896,1496938503,"201051344000582","219011344069620",27.83,41.30,0,317.70,412.68,52.0,48.3,0.438,712340.0,712340.0,9024,0,0,0,L,1122011218,0,122.01,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496938511,2078464.00
06/08/2017 12:15,2,1.902,ACTIVE,212.61,350.77,59.944,1496938503,"201051344000955","219011344069620",27.85,41.30,0,318.30,407.57,53.6,49.8,0.460,731446.8,731446.8,9039,0,0,0,L,1122011218,0,121.55,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496938512,2078465.00
06/08/2017 12:15,2,1.268,ACTIVE,212.61,393.75,59.944,1496938503,"274151322000094","219011344069620",36.60,47.50,0,332.43,435.83,47.3,43.7,0.331,808015.9,808015.9,9215,0,0,0,L,1151911521,0,121.78,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496938513,2078466.00
06/08/2017 12:15,2,1.986,ACTIVE,214.19,354.37,59.996,1496938503,"201051344000579","219011344069620",28.19,40.00,0,318.30,409.68,56.7,52.8,0.468,740561.7,740561.7,9026,0,0,0,L,1122011218,0,122.23,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496938514,2078467.00
06/08/2017 12:15,2,1.920,ACTIVE,212.61,350.17,59.949,1496938503,"201051344000890","219011344069620",27.47,40.40,0,319.51,407.87,53.5,49.7,0.442,725425.0,725425.0,9034,0,0,0,L,1122011218,0,122.23,120.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496938515,2078468.00
06/08/2017 12:15,2,1.865,ACTIVE,213.06,351.67,59.944,1496938503,"201051344000438","219011344069620",28.11,40.80,0,318.00,412.08,53.1,49.4,0.451,728139.3,728139.3,9030,0,0,0,L,1122011218,0,122.23,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496938516,2078469.00
06/08/2017 12:15,2,1.895,ACTIVE,212.83,346.26,59.917,1496938503,"201051344000417","219011344069620",17.95,39.30,0,318.91,385.93,34.5,31.4,0.287,668840.3,668840.3,9057,0,0,0,L,1122011218,0,121.78,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496938517,2078470.00
06/08/2017 12:15,2,1.881,ACTIVE,212.16,343.25,59.949,1496938503,"274151322000083","219011344069620",27.47,46.20,0,327.62,388.64,52.3,48.6,0.376,974920.0,974920.0,8983,0,0,0,L,1151911521,0,121.55,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496938518,2078471.00
06/08/2017 12:15,2,1.982,ACTIVE,212.38,342.95,59.986,1496938503,"274151322000076","219011344069620",28.11,48.50,0,328.52,390.14,56.4,52.5,0.393,1039839.2,1039839.2,8975,0,0,0,L,1151911521,0,121.78,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496938519,2078472.00
06/08/2017 12:15,2,2.006,ACTIVE,213.74,352.57,59.938,1496938503,"201051344000868","219011344069620",27.45,39.80,0,317.40,408.78,55.8,51.9,0.455,720943.8,720943.8,9034,0,0,0,L,1122011218,0,122.01,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496938520,2078473.00
06/08/2017 12:15,2,1.977,ACTIVE,211.93,343.55,59.944,1496938503,"274151322000095","219011344069620",27.79,46.60,0,328.82,391.64,55.5,51.7,0.380,1029759.4,1029759.4,8987,0,0,0,L,1151911521,0,122.01,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496938521,2078474.00
06/08/2017 12:15,2,1.973,ACTIVE,213.96,349.26,59.922,1496938503,"201051344000988","219011344069620",17.97,40.40,0,320.71,389.54,35.9,32.7,0.309,641934.4,641934.4,9045,0,0,0,L,1122011218,0,122.23,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496938522,2078475.00
06/08/2017 12:15,2,1.914,ACTIVE,212.83,351.07,59.954,1496938503,"201051344001025","219011344069620",27.77,41.80,0,318.30,411.48,53.9,50.1,0.442,727703.5,727703.5,9046,0,0,0,L,1122011218,0,121.78,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496938523,2078476.00
06/08/2017 12:15,2,1.979,ACTIVE,213.96,352.57,60.002,1496938503,"201051344000458","219011344069620",27.65,42.00,0,316.80,409.08,55.5,51.6,0.482,732876.7,732876.7,9015,0,0,0,L,1122011218,0,122.46,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496938523,2078477.00
06/08/2017 12:15,2,1.984,ACTIVE,214.64,354.07,59.970,1496938503,"201051344000853","219011344069620",27.47,41.50,0,319.81,409.98,55.3,51.5,0.473,733604.4,733604.4,9026,0,0,0,L,1122011218,0,122.91,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496938524,2078478.00
06/08/2017 12:15,2,1.869,ACTIVE,213.06,351.67,59.981,1496938503,"201051344000685","219011344069620",27.89,38.80,0,317.70,408.18,52.8,49.0,0.464,728168.5,728168.5,9045,0,0,0,L,1122011218,0,122.68,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496938525,2078479.00
06/08/2017 12:15,2,1.896,ACTIVE,213.06,351.37,59.970,1496938503,"201051344000917","219011344069620",27.67,40.60,0,320.11,412.38,53.2,49.4,0.451,724779.8,724779.8,9032,0,0,0,L,1122011218,0,121.78,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496938526,2078480.00
06/08/2017 12:15,2,1.893,ACTIVE,213.06,351.37,59.970,1496938503,"201051344001145","219011344069620",28.01,38.40,0,319.81,412.08,53.7,49.9,0.446,732779.8,732779.8,9028,0,0,0,L,1122011218,0,122.01,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496938527,2078481.00
06/08/2017 12:15,2,1.895,ACTIVE,213.06,351.67,59.959,1496938503,"201051344000651","219011344069620",27.59,41.80,0,319.21,411.48,52.9,49.2,0.438,721268.4,721268.4,9037,0,0,0,L,1122011218,0,122.46,121.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496938528,2078482.00
06/08/2017 12:15,2,1.840,ACTIVE,211.93,352.87,59.917,1496938503,"274151322000088","219011344069620",27.21,47.30,0,329.43,387.44,50.7,47.0,0.349,934816.3,934816.3,8983,0,0,0,L,1151911521,0,122.23,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496938529,2078483.00
06/08/2017 12:15,2,1.277,ACTIVE,212.83,407.27,59.965,1496938503,"274151322000068","219011344069620",37.15,48.00,0,333.33,431.02,47.7,44.1,0.327,808470.2,808470.2,9231,0,0,0,L,1151911521,0,122.01,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496938530,2078484.00
06/08/2017 12:15,2,1.936,ACTIVE,212.61,350.47,59.922,1496938503,"201051344001135","219011344069620",27.85,42.00,0,318.00,411.18,54.6,50.8,0.451,716702.3,716702.3,9024,0,0,0,L,1122011218,0,122.01,121.33,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496938531,2078485.00
06/08/2017 12:15,2,1.979,ACTIVE,213.51,351.97,59.996,1496938503,"201051344000594","219011344069620",28.03,40.40,0,316.50,411.18,56.2,52.4,0.473,735563.1,735563.1,9024,0,0,0,L,1122011218,0,122.01,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496938532,2078486.00
06/08/2017 12:15,2,1.891,ACTIVE,213.29,350.77,59.954,1496938503,"201051344001203","219011344069620",28.07,40.80,0,317.70,412.08,53.8,50.0,0.442,725984.3,725984.3,9058,0,0,0,L,1122011218,0,122.68,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496938533,2078487.00
06/08/2017 12:15,2,1.891,ACTIVE,212.16,354.37,59.944,1496938503,"274151322000054","219011344069620",26.14,47.80,0,327.02,386.83,50.0,46.3,0.345,952142.3,952142.3,8970,0,0,0,L,1151911521,0,121.55,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496938534,2078488.00
06/08/2017 12:15,2,2.018,ACTIVE,213.74,351.97,59.959,1496938503,"201051344000867","219011344069620",27.53,42.50,0,319.81,408.18,56.3,52.4,0.468,719814.9,719814.9,9053,0,0,0,L,1122011218,0,122.46,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496938535,2078489.00
06/08/2017 12:15,2,1.873,ACTIVE,213.29,352.87,59.938,1496938503,"201051344001093","219011344069620",27.53,40.20,0,319.51,411.48,52.3,48.6,0.438,724582.8,724582.8,9046,0,0,0,L,1122011218,0,122.23,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496938536,2078490.00
06/08/2017 12:15,2,1.994,ACTIVE,213.96,353.17,59.965,1496938503,"201051344000900","219011344069620",27.91,40.20,0,317.10,409.38,56.4,52.5,0.464,741264.2,741264.2,9027,0,0,0,L,1122011218,0,122.46,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496938536,2078491.00
06/08/2017 12:15,2,1.965,ACTIVE,214.19,352.57,59.970,1496938503,"201051344000648","219011344069620",27.65,40.00,0,317.70,408.48,55.1,51.2,0.473,729939.1,729939.1,9022,0,0,0,L,1122011218,0,122.01,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496938537,2078492.00
06/08/2017 12:15,2,1.992,ACTIVE,214.19,352.87,59.975,1496938503,"201051344000569","219011344069620",27.39,41.00,0,318.61,408.18,55.3,51.5,0.468,743537.0,743537.0,9007,0,0,0,L,1122011218,0,122.01,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496938538,2078493.00
06/08/2017 12:15,2,2.037,ACTIVE,214.41,353.17,59.970,1496938503,"201051344000983","219011344069620",27.55,42.50,0,318.00,409.08,56.9,53.0,0.482,734043.3,734043.3,9026,0,0,0,L,1122011218,0,122.46,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496938539,2078494.00
06/08/2017 12:15,2,1.953,ACTIVE,214.19,353.17,60.007,1496938503,"201051344001158","219011344069620",27.83,41.30,0,317.10,408.78,55.1,51.3,0.468,719227.7,719227.7,9033,0,0,0,L,1122011218,0,122.23,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496938540,2078495.00
06/08/2017 12:15,2,1.957,ACTIVE,214.41,354.37,59.938,1496938503,"201051344000576","219011344069620",27.35,40.80,0,317.40,408.48,54.2,50.4,0.468,733809.9,733809.9,9027,0,0,0,L,1122011218,0,122.68,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496938541,2078496.00
06/08/2017 12:15,2,1.857,ACTIVE,212.61,350.47,59.965,1496938503,"274151322000087","219011344069620",27.29,58.50,0,329.43,386.23,51.3,47.6,0.340,925351.6,925351.6,9119,0,0,0,L,1151911521,0,122.23,122.46,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496938542,2078497.00
06/08/2017 12:30,2,1.041,ACTIVE,213.29,344.15,59.970,1496939404,"201051344000645","219011344069620",27.59,38.80,0,333.93,376.92,29.1,26.1,0.234,732772.2,732772.2,9020,0,0,0,L,1122011218,0,122.01,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496939405,2078498.00
06/08/2017 12:30,2,0.986,ACTIVE,211.48,339.34,59.975,1496939404,"274151322000085","219011344069620",26.24,44.00,0,331.83,362.49,26.2,23.3,0.172,948275.6,948275.6,8977,0,0,0,L,1151911521,0,121.78,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496939406,2078499.00
06/08/2017 12:30,2,1.037,ACTIVE,213.06,344.76,59.970,1496939404,"201051344000633","219011344069620",28.13,38.00,0,332.73,378.12,29.6,26.6,0.247,719328.6,719328.6,9053,0,0,0,L,1122011218,0,121.78,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496939406,2078500.00
06/08/2017 12:30,2,1.035,ACTIVE,213.06,344.15,59.975,1496939404,"201051344000469","219011344069620",27.73,36.00,0,332.43,377.82,29.1,26.2,0.243,722473.7,722473.7,9032,0,0,0,L,1122011218,0,121.10,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496939407,2078501.00
06/08/2017 12:30,2,0.990,ACTIVE,211.03,340.25,59.970,1496939404,"201051344000646","219011344069620",27.95,36.00,0,325.22,374.21,28.1,25.1,0.230,718129.8,718129.8,9034,0,0,0,L,1122011218,0,121.78,120.42,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496939408,2078502.00
06/08/2017 12:30,2,0.996,ACTIVE,211.25,342.65,59.959,1496939404,"274151322000052","219011344069620",27.75,44.30,0,330.93,363.99,28.0,25.1,0.194,984904.9,984904.9,8981,0,0,0,L,1151911521,0,120.42,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496939409,2078503.00
06/08/2017 12:30,2,1.037,ACTIVE,211.48,339.95,59.986,1496939404,"201051344000585","219011344069620",27.99,37.30,0,325.52,374.51,29.4,26.5,0.212,730171.7,730171.7,9034,0,0,0,L,1122011218,0,121.33,121.10,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496939410,2078504.00
06/08/2017 12:30,2,0.969,ACTIVE,211.03,338.74,59.975,1496939404,"201051344001230","219011344069620",27.75,35.00,0,327.62,372.71,27.2,24.4,0.212,722808.4,722808.4,9040,0,0,0,L,1122011218,0,121.55,120.65,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496939411,2078505.00
06/08/2017 12:30,2,0.963,ACTIVE,211.48,339.65,59.965,1496939404,"201051344000582","219011344069620",27.57,38.00,0,326.12,374.81,26.9,24.1,0.225,712350.6,712350.6,9025,0,0,0,L,1122011218,0,121.55,121.10,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496939412,2078506.00
06/08/2017 12:30,2,0.986,ACTIVE,211.03,339.34,60.002,1496939404,"201051344000955","219011344069620",28.21,37.30,0,326.72,373.91,28.2,25.3,0.230,731457.8,731457.8,9040,0,0,0,L,1122011218,0,121.10,120.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496939414,2078507.00
06/08/2017 12:30,2,0.627,ACTIVE,211.48,403.37,59.970,1496939404,"274151322000094","219011344069620",37.73,44.30,0,333.03,427.41,23.8,21.1,0.159,808025.4,808025.4,9216,0,0,0,L,1151911521,0,120.88,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496939414,2078508.00
06/08/2017 12:30,2,1.064,ACTIVE,213.06,343.85,59.975,1496939404,"201051344000579","219011344069620",28.17,35.80,0,334.24,377.52,30.4,27.4,0.234,740573.4,740573.4,9027,0,0,0,L,1122011218,0,121.55,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496939415,2078509.00
06/08/2017 12:30,2,0.994,ACTIVE,211.25,339.04,59.970,1496939404,"201051344000890","219011344069620",27.83,36.80,0,327.32,374.21,28.1,25.1,0.217,725435.9,725435.9,9035,0,0,0,L,1122011218,0,121.78,120.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496939416,2078510.00
06/08/2017 12:30,2,0.955,ACTIVE,211.70,342.35,59.981,1496939404,"201051344000438","219011344069620",28.33,37.30,0,325.52,375.11,27.4,24.6,0.221,728150.1,728150.1,9031,0,0,0,L,1122011218,0,121.78,121.10,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496939417,2078511.00
06/08/2017 12:30,2,0.975,ACTIVE,211.70,337.84,59.975,1496939404,"201051344000417","219011344069620",18.27,35.80,0,326.42,362.19,18.1,15.5,0.137,668847.2,668847.2,9058,0,0,0,L,1122011218,0,121.33,120.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496939418,2078512.00
06/08/2017 12:30,2,0.959,ACTIVE,211.70,341.45,59.970,1496939404,"274151322000083","219011344069620",27.57,42.30,0,330.63,363.69,26.8,23.9,0.181,974930.6,974930.6,8984,0,0,0,L,1151911521,0,121.10,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496939419,2078513.00
06/08/2017 12:30,2,1.023,ACTIVE,211.93,339.34,59.938,1496939404,"274151322000076","219011344069620",27.95,43.80,0,332.73,366.70,29.0,26.0,0.203,1039850.6,1039850.6,8976,0,0,0,L,1151911521,0,121.33,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496939420,2078514.00
06/08/2017 12:30,2,1.059,ACTIVE,212.83,343.25,59.970,1496939404,"201051344000868","219011344069620",27.45,36.80,0,332.13,375.71,29.4,26.5,0.225,720955.1,720955.1,9035,0,0,0,L,1122011218,0,121.55,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496939421,2078515.00
06/08/2017 12:30,2,1.000,ACTIVE,211.93,338.44,59.970,1496939404,"274151322000095","219011344069620",27.77,43.00,0,330.33,365.49,28.1,25.2,0.190,1029770.5,1029770.5,8988,0,0,0,L,1151911521,0,121.55,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496939422,2078516.00
06/08/2017 12:30,2,1.023,ACTIVE,213.06,342.35,59.965,1496939404,"201051344000988","219011344069620",17.97,36.50,0,333.03,366.10,18.7,16.1,0.155,641941.5,641941.5,9046,0,0,0,L,1122011218,0,121.55,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496939423,2078517.00
06/08/2017 12:30,2,0.971,ACTIVE,211.48,339.04,59.970,1496939404,"201051344001025","219011344069620",28.09,37.80,0,326.42,375.41,27.6,24.7,0.208,727714.4,727714.4,9047,0,0,0,L,1122011218,0,121.33,121.10,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496939424,2078518.00
06/08/2017 12:30,2,1.010,ACTIVE,213.29,343.55,59.981,1496939404,"201051344000458","219011344069620",27.99,38.40,0,333.63,376.92,28.6,25.7,0.234,732887.9,732887.9,9016,0,0,0,L,1122011218,0,122.01,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496939425,2078519.00
06/08/2017 12:30,2,1.012,ACTIVE,213.74,345.06,59.975,1496939404,"201051344000853","219011344069620",27.87,37.80,0,334.84,378.72,28.6,25.7,0.230,733615.5,733615.5,9027,0,0,0,L,1122011218,0,122.46,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496939425,2078520.00
06/08/2017 12:30,2,0.924,ACTIVE,211.93,341.15,60.028,1496939404,"201051344000685","219011344069620",28.03,35.40,0,325.22,374.51,26.3,23.4,0.225,728179.0,728179.0,9046,0,0,0,L,1122011218,0,122.23,120.65,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496939426,2078521.00
06/08/2017 12:30,2,0.947,ACTIVE,211.70,341.45,59.986,1496939404,"201051344000917","219011344069620",27.63,37.00,0,325.22,374.81,26.5,23.7,0.203,724790.5,724790.5,9033,0,0,0,L,1122011218,0,121.55,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496939427,2078522.00
06/08/2017 12:30,2,0.949,ACTIVE,211.93,340.85,60.018,1496939404,"201051344001145","219011344069620",27.95,34.30,0,325.22,374.81,26.9,24.0,0.208,732790.6,732790.6,9029,0,0,0,L,1122011218,0,121.78,121.10,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496939428,2078523.00
06/08/2017 12:30,2,0.934,ACTIVE,211.93,341.45,59.975,1496939404,"201051344000651","219011344069620",27.89,38.20,0,325.52,375.41,26.4,23.6,0.212,721279.0,721279.0,9038,0,0,0,L,1122011218,0,122.01,120.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496939429,2078524.00
06/08/2017 12:30,2,0.928,ACTIVE,211.48,338.74,59.975,1496939404,"274151322000088","219011344069620",26.96,43.00,0,330.33,363.39,25.4,22.5,0.164,934826.5,934826.5,8984,0,0,0,L,1151911521,0,121.78,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496939430,2078525.00
06/08/2017 12:30,2,0.637,ACTIVE,212.38,401.26,59.970,1496939404,"274151322000068","219011344069620",37.67,44.00,0,333.63,432.82,24.1,21.3,0.155,808479.7,808479.7,9232,0,0,0,L,1151911521,0,121.55,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496939431,2078526.00
06/08/2017 12:30,2,0.988,ACTIVE,211.25,338.74,59.928,1496939404,"201051344001135","219011344069620",28.11,38.00,0,325.82,374.21,28.1,25.2,0.212,716713.3,716713.3,9025,0,0,0,L,1122011218,0,121.55,120.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496939432,2078527.00
06/08/2017 12:30,2,1.004,ACTIVE,212.83,343.25,59.975,1496939404,"201051344000594","219011344069620",28.15,36.80,0,331.23,376.31,28.6,25.7,0.225,735574.4,735574.4,9025,0,0,0,L,1122011218,0,121.55,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496939433,2078528.00
06/08/2017 12:30,2,0.957,ACTIVE,211.93,340.25,59.970,1496939404,"201051344001203","219011344069620",28.07,37.80,0,326.12,375.41,27.2,24.4,0.217,725995.0,725995.0,9059,0,0,0,L,1122011218,0,122.23,120.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496939434,2078529.00
06/08/2017 12:30,2,0.930,ACTIVE,211.48,339.95,59.970,1496939404,"274151322000054","219011344069620",26.96,43.80,0,330.33,363.99,25.4,22.6,0.164,952152.3,952152.3,8971,0,0,0,L,1151911521,0,121.10,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496939434,2078530.00
06/08/2017 12:30,2,1.025,ACTIVE,212.83,342.35,59.970,1496939404,"201051344000867","219011344069620",27.91,39.00,0,332.73,376.31,29.0,26.1,0.217,719826.2,719826.2,9054,0,0,0,L,1122011218,0,121.78,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496939435,2078531.00
06/08/2017 12:30,2,0.922,ACTIVE,211.93,341.45,59.986,1496939404,"201051344001093","219011344069620",27.73,36.30,0,325.52,374.51,25.9,23.1,0.199,724593.3,724593.3,9047,0,0,0,L,1122011218,0,121.78,121.10,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496939436,2078532.00
06/08/2017 12:30,2,1.014,ACTIVE,212.83,343.85,59.996,1496939404,"201051344000900","219011344069620",27.75,37.00,0,333.03,377.22,28.5,25.6,0.221,741275.4,741275.4,9028,0,0,0,L,1122011218,0,121.78,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496939437,2078533.00
06/08/2017 12:30,2,0.984,ACTIVE,213.06,342.95,59.965,1496939404,"201051344000648","219011344069620",27.95,36.80,0,333.63,376.92,27.9,25.0,0.225,729950.1,729950.1,9023,0,0,0,L,1122011218,0,121.33,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496939438,2078534.00
06/08/2017 12:30,2,1.016,ACTIVE,213.06,343.55,59.933,1496939404,"201051344000569","219011344069620",27.43,37.80,0,333.33,377.22,28.2,25.3,0.230,743548.1,743548.1,9008,0,0,0,L,1122011218,0,121.33,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496939439,2078535.00
06/08/2017 12:30,2,1.023,ACTIVE,213.06,342.95,59.928,1496939404,"201051344000983","219011344069620",28.19,38.60,0,333.33,376.92,29.3,26.3,0.230,734054.6,734054.6,9027,0,0,0,L,1122011218,0,121.78,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496939440,2078536.00
06/08/2017 12:30,2,1.014,ACTIVE,213.06,343.25,59.996,1496939404,"201051344001158","219011344069620",27.04,37.00,0,333.33,376.62,27.8,24.9,0.225,719238.7,719238.7,9034,0,0,0,L,1122011218,0,121.55,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496939441,2078537.00
06/08/2017 12:30,2,0.959,ACTIVE,213.74,344.45,59.981,1496939404,"201051344000576","219011344069620",27.67,37.80,0,334.24,378.12,26.9,24.0,0.217,733820.6,733820.6,9028,0,0,0,L,1122011218,0,122.01,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496939442,2078538.00
06/08/2017 12:30,2,0.916,ACTIVE,211.70,339.95,59.975,1496939404,"274151322000087","219011344069620",27.23,53.50,0,330.93,362.79,25.2,22.4,0.159,925361.8,925361.8,9120,0,0,0,L,1151911521,0,121.55,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496939443,2078539.00
06/08/2017 12:45,2,0.533,ACTIVE,212.61,338.74,60.018,1496940304,"201051344000645","219011344069620",28.15,33.80,0,332.13,357.98,15.3,12.8,0.106,732776.4,732776.4,9021,0,0,0,L,1122011218,0,121.55,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496940305,2078540.00
06/08/2017 12:45,2,0.502,ACTIVE,210.80,336.94,60.002,1496940304,"274151322000085","219011344069620",27.29,39.50,0,330.63,348.96,13.9,11.5,0.088,948279.2,948279.2,8978,0,0,0,L,1151911521,0,121.55,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496940306,2078541.00
06/08/2017 12:45,2,0.555,ACTIVE,212.38,339.95,60.023,1496940304,"201051344000633","219011344069620",28.29,33.00,0,330.93,358.88,15.9,13.5,0.110,719332.9,719332.9,9054,0,0,0,L,1122011218,0,121.55,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496940306,2078542.00
06/08/2017 12:45,2,0.555,ACTIVE,212.16,338.74,60.023,1496940304,"201051344000469","219011344069620",27.91,31.50,0,330.33,357.38,15.7,13.2,0.115,722477.9,722477.9,9033,0,0,0,L,1122011218,0,120.65,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496940307,2078543.00
06/08/2017 12:45,2,0.584,ACTIVE,211.03,337.24,60.007,1496940304,"201051344000646","219011344069620",28.23,32.20,0,327.32,353.47,16.7,14.2,0.102,718134.0,718134.0,9035,0,0,0,L,1122011218,0,121.33,120.65,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496940308,2078544.00
06/08/2017 12:45,2,0.537,ACTIVE,210.57,337.84,60.007,1496940304,"274151322000052","219011344069620",27.51,39.80,0,328.52,349.86,15.0,12.6,0.093,984908.9,984908.9,8982,0,0,0,L,1151911521,0,120.42,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496940309,2078545.00
06/08/2017 12:45,2,0.623,ACTIVE,211.48,338.14,60.007,1496940304,"201051344000585","219011344069620",28.25,33.00,0,327.02,353.77,17.9,15.3,0.119,730176.3,730176.3,9035,0,0,0,L,1122011218,0,120.88,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496940310,2078546.00
06/08/2017 12:45,2,0.572,ACTIVE,211.25,336.34,60.002,1496940304,"201051344001230","219011344069620",27.79,31.00,0,326.72,352.27,16.1,13.7,0.110,722812.5,722812.5,9041,0,0,0,L,1122011218,0,121.33,120.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496940311,2078547.00
06/08/2017 12:45,2,0.557,ACTIVE,211.70,338.14,60.002,1496940304,"201051344000582","219011344069620",27.99,34.00,0,327.62,354.67,15.8,13.4,0.110,712354.5,712354.5,9026,0,0,0,L,1122011218,0,121.55,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496940312,2078548.00
06/08/2017 12:45,2,0.584,ACTIVE,211.03,336.94,59.996,1496940304,"201051344000955","219011344069620",28.45,33.00,0,327.02,353.47,16.8,14.3,0.119,731462.0,731462.0,9041,0,0,0,L,1122011218,0,120.88,120.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496940313,2078549.00
06/08/2017 12:45,2,0.324,ACTIVE,210.80,396.45,59.996,1496940304,"274151322000094","219011344069620",37.13,40.40,0,330.93,416.29,12.3,9.9,0.080,808028.7,808028.7,9217,0,0,0,L,1151911521,0,120.65,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496940314,2078550.00
06/08/2017 12:45,2,0.588,ACTIVE,211.93,337.24,59.970,1496940304,"201051344000579","219011344069620",28.41,31.80,0,331.23,357.98,17.0,14.5,0.110,740577.9,740577.9,9028,0,0,0,L,1122011218,0,120.88,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496940315,2078551.00
06/08/2017 12:45,2,0.586,ACTIVE,211.03,335.74,59.996,1496940304,"201051344000890","219011344069620",28.41,32.60,0,327.62,356.48,16.9,14.4,0.119,725440.2,725440.2,9036,0,0,0,L,1122011218,0,121.33,120.20,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496940315,2078552.00
06/08/2017 12:45,2,0.561,ACTIVE,211.48,336.94,59.996,1496940304,"201051344000438","219011344069620",28.71,32.80,0,329.43,354.97,16.3,13.8,0.115,728154.2,728154.2,9032,0,0,0,L,1122011218,0,121.55,120.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496940316,2078553.00
06/08/2017 12:45,2,0.586,ACTIVE,211.25,336.34,59.996,1496940304,"201051344000417","219011344069620",18.43,32.00,0,327.02,348.06,10.9,8.6,0.066,668849.7,668849.7,9059,0,0,0,L,1122011218,0,120.88,120.65,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496940317,2078554.00
06/08/2017 12:45,2,0.514,ACTIVE,210.57,336.94,59.996,1496940304,"274151322000083","219011344069620",27.39,38.00,0,328.82,348.96,14.2,11.8,0.093,974934.4,974934.4,8985,0,0,0,L,1151911521,0,120.88,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496940318,2078555.00
06/08/2017 12:45,2,0.533,ACTIVE,211.25,336.34,60.002,1496940304,"274151322000076","219011344069620",27.79,39.50,0,329.73,350.47,15.0,12.6,0.084,1039854.7,1039854.7,8977,0,0,0,L,1151911521,0,121.10,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496940319,2078556.00
06/08/2017 12:45,2,0.582,ACTIVE,211.70,337.84,60.002,1496940304,"201051344000868","219011344069620",27.75,32.20,0,330.33,357.38,16.4,13.9,0.106,720959.5,720959.5,9036,0,0,0,L,1122011218,0,120.65,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496940320,2078557.00
