ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/08/2017 12:45,2,0.520,ACTIVE,210.35,334.54,59.996,1496940304,"274151322000095","219011344069620",27.35,38.40,0,326.72,348.96,14.4,12.0,0.093,1029774.5,1029774.5,8989,0,0,0,L,1151911521,0,121.10,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496940321,2078558.00
06/08/2017 12:45,2,0.543,ACTIVE,211.93,338.14,60.002,1496940304,"201051344000988","219011344069620",17.99,32.20,0,331.23,352.87,9.9,7.7,0.071,641944.0,641944.0,9047,0,0,0,L,1122011218,0,120.88,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496940322,2078559.00
06/08/2017 12:45,2,0.578,ACTIVE,211.25,336.04,60.002,1496940304,"201051344001025","219011344069620",28.33,33.50,0,328.22,354.97,16.6,14.1,0.110,727718.6,727718.6,9048,0,0,0,L,1122011218,0,120.88,120.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496940323,2078560.00
06/08/2017 12:45,2,0.551,ACTIVE,211.93,337.84,59.996,1496940304,"201051344000458","219011344069620",28.03,33.80,0,330.93,357.08,15.7,13.2,0.110,732892.1,732892.1,9017,0,0,0,L,1122011218,0,121.10,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496940324,2078561.00
06/08/2017 12:45,2,0.557,ACTIVE,212.61,339.34,60.002,1496940304,"201051344000853","219011344069620",27.75,32.60,0,333.03,359.18,15.7,13.2,0.110,733619.7,733619.7,9028,0,0,0,L,1122011218,0,121.55,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496940325,2078562.00
06/08/2017 12:45,2,0.539,ACTIVE,211.70,338.44,59.991,1496940304,"201051344000685","219011344069620",27.91,31.80,0,327.92,354.37,15.3,12.8,0.124,728182.9,728182.9,9047,0,0,0,L,1122011218,0,122.23,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496940325,2078563.00
06/08/2017 12:45,2,0.568,ACTIVE,211.03,336.94,59.986,1496940304,"201051344000917","219011344069620",27.89,33.30,0,324.92,354.07,16.1,13.6,0.106,724794.4,724794.4,9034,0,0,0,L,1122011218,0,121.10,120.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496940326,2078564.00
06/08/2017 12:45,2,0.564,ACTIVE,211.48,336.94,59.965,1496940304,"201051344001145","219011344069620",28.47,30.50,0,330.03,354.37,16.3,13.8,0.110,732794.7,732794.7,9030,0,0,0,L,1122011218,0,121.33,120.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496940327,2078565.00
06/08/2017 12:45,2,0.561,ACTIVE,211.70,338.44,59.975,1496940304,"201051344000651","219011344069620",27.83,34.00,0,328.82,353.47,15.8,13.4,0.110,721283.0,721283.0,9039,0,0,0,L,1122011218,0,122.01,120.65,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496940328,2078566.00
06/08/2017 12:45,2,0.492,ACTIVE,210.57,336.94,59.986,1496940304,"274151322000088","219011344069620",26.94,38.40,0,327.02,348.06,13.4,11.1,0.084,934830.0,934830.0,8985,0,0,0,L,1151911521,0,121.55,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496940329,2078567.00
06/08/2017 12:45,2,0.340,ACTIVE,211.25,401.86,59.996,1496940304,"274151322000068","219011344069620",37.91,40.20,0,332.13,418.09,12.9,10.6,0.066,808483.1,808483.1,9233,0,0,0,L,1151911521,0,121.10,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496940330,2078568.00
06/08/2017 12:45,2,0.609,ACTIVE,211.03,336.34,60.002,1496940304,"201051344001135","219011344069620",28.33,33.80,0,327.62,354.07,17.5,15.0,0.106,716717.7,716717.7,9026,0,0,0,L,1122011218,0,121.33,120.65,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496940331,2078569.00
06/08/2017 12:45,2,0.564,ACTIVE,211.93,337.24,59.996,1496940304,"201051344000594","219011344069620",27.83,32.60,0,330.03,356.48,15.9,13.5,0.110,735578.6,735578.6,9026,0,0,0,L,1122011218,0,120.88,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496940332,2078570.00
06/08/2017 12:45,2,0.590,ACTIVE,211.25,337.54,59.975,1496940304,"201051344001203","219011344069620",28.01,33.30,0,329.43,354.37,16.8,14.3,0.119,725999.2,725999.2,9060,0,0,0,L,1122011218,0,121.78,120.65,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496940333,2078571.00
06/08/2017 12:45,2,0.504,ACTIVE,210.57,336.64,59.991,1496940304,"274151322000054","219011344069620",27.43,39.50,0,329.43,348.66,14.0,11.6,0.084,952155.9,952155.9,8972,0,0,0,L,1151911521,0,120.88,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496940334,2078572.00
06/08/2017 12:45,2,0.580,ACTIVE,212.38,337.24,59.986,1496940304,"201051344000867","219011344069620",27.87,34.00,0,330.63,356.48,16.4,13.9,0.106,719830.5,719830.5,9055,0,0,0,L,1122011218,0,121.33,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496940335,2078573.00
06/08/2017 12:45,2,0.562,ACTIVE,211.25,336.34,59.991,1496940304,"201051344001093","219011344069620",28.31,32.40,0,329.43,353.17,16.1,13.6,0.110,724597.2,724597.2,9048,0,0,0,L,1122011218,0,121.33,120.65,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496940336,2078574.00
06/08/2017 12:45,2,0.543,ACTIVE,211.93,338.74,59.991,1496940304,"201051344000900","219011344069620",28.23,32.20,0,330.93,357.68,15.6,13.1,0.110,741279.6,741279.6,9029,0,0,0,L,1122011218,0,121.10,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496940337,2078575.00
06/08/2017 12:45,2,0.553,ACTIVE,212.38,338.14,60.012,1496940304,"201051344000648","219011344069620",28.09,31.80,0,331.83,357.08,15.7,13.3,0.110,729954.2,729954.2,9024,0,0,0,L,1122011218,0,120.88,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496940338,2078576.00
06/08/2017 12:45,2,0.566,ACTIVE,212.16,338.44,59.996,1496940304,"201051344000569","219011344069620",27.97,33.00,0,330.63,356.78,16.1,13.6,0.115,743552.3,743552.3,9009,0,0,0,L,1122011218,0,120.65,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496940339,2078577.00
06/08/2017 12:45,2,0.578,ACTIVE,211.93,337.54,59.996,1496940304,"201051344000983","219011344069620",28.61,33.30,0,330.33,357.38,16.8,14.2,0.110,734059.1,734059.1,9028,0,0,0,L,1122011218,0,121.10,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496940340,2078578.00
06/08/2017 12:45,2,0.553,ACTIVE,212.16,338.14,60.012,1496940304,"201051344001158","219011344069620",27.95,32.20,0,330.93,357.38,15.7,13.2,0.106,719242.8,719242.8,9035,0,0,0,L,1122011218,0,120.88,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496940340,2078579.00
06/08/2017 12:45,2,0.529,ACTIVE,212.61,339.65,60.002,1496940304,"201051344000576","219011344069620",28.19,32.40,0,332.73,357.38,15.1,12.7,0.106,733824.6,733824.6,9029,0,0,0,L,1122011218,0,121.33,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496940341,2078580.00
06/08/2017 12:45,2,0.516,ACTIVE,210.80,336.64,59.991,1496940304,"274151322000087","219011344069620",26.96,47.50,0,328.52,348.36,14.1,11.7,0.071,925365.4,925365.4,9121,0,0,0,L,1151911521,0,121.33,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496940342,2078581.00
06/08/2017 13:00,2,0.574,ACTIVE,213.51,340.25,59.981,1496941203,"201051344000645","219011344069620",28.21,28.00,0,330.63,348.06,16.4,14.0,0.115,732779.7,732779.7,9022,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496941204,2078582.00
06/08/2017 13:00,2,0.549,ACTIVE,211.93,335.44,59.970,1496941203,"274151322000085","219011344069620",27.45,34.50,0,330.63,343.25,15.3,12.8,0.088,948282.3,948282.3,8979,0,0,0,L,1151911521,0,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496941205,2078583.00
06/08/2017 13:00,2,0.590,ACTIVE,213.29,341.45,59.975,1496941203,"201051344000633","219011344069620",28.47,27.50,0,329.43,349.26,17.0,14.5,0.119,719336.4,719336.4,9055,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496941206,2078584.00
06/08/2017 13:00,2,0.590,ACTIVE,213.06,340.25,59.981,1496941203,"201051344000469","219011344069620",28.47,26.80,0,329.13,347.46,17.0,14.5,0.119,722481.3,722481.3,9034,0,0,0,L,1122011218,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496941207,2078585.00
06/08/2017 13:00,2,0.648,ACTIVE,211.48,339.04,59.970,1496941203,"201051344000646","219011344069620",28.51,28.30,0,327.02,347.46,18.7,16.2,0.141,718137.8,718137.8,9036,0,0,0,L,1122011218,0,121.78,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496941208,2078586.00
06/08/2017 13:00,2,0.574,ACTIVE,211.48,335.74,59.975,1496941203,"274151322000052","219011344069620",27.81,34.50,0,329.43,343.85,16.2,13.7,0.102,984912.2,984912.2,8983,0,0,0,L,1151911521,0,120.88,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496941209,2078587.00
06/08/2017 13:00,2,0.674,ACTIVE,212.38,339.65,59.986,1496941203,"201051344000585","219011344069620",28.92,28.50,0,329.43,347.46,19.8,17.2,0.133,730180.4,730180.4,9036,0,0,0,L,1122011218,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496941210,2078588.00
06/08/2017 13:00,2,0.637,ACTIVE,211.93,338.44,59.975,1496941203,"201051344001230","219011344069620",28.41,27.30,0,327.92,345.96,18.4,15.8,0.133,722816.2,722816.2,9042,0,0,0,L,1122011218,0,121.78,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496941210,2078589.00
06/08/2017 13:00,2,0.625,ACTIVE,212.38,339.34,59.954,1496941203,"201051344000582","219011344069620",28.27,29.80,0,328.22,347.46,17.9,15.4,0.133,712358.2,712358.2,9027,0,0,0,L,1122011218,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496941211,2078590.00
06/08/2017 13:00,2,0.660,ACTIVE,211.70,338.74,59.975,1496941203,"201051344000955","219011344069620",28.11,29.00,0,327.62,346.26,18.8,16.2,0.137,731465.9,731465.9,9042,0,0,0,L,1122011218,0,121.33,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496941212,2078591.00
06/08/2017 13:00,2,0.361,ACTIVE,211.48,394.05,59.959,1496941203,"274151322000094","219011344069620",36.92,35.80,0,333.03,422.30,13.5,11.1,0.088,808031.3,808031.3,9218,0,0,0,L,1151911521,0,121.10,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496941213,2078592.00
06/08/2017 13:00,2,0.633,ACTIVE,212.83,339.34,60.023,1496941203,"201051344000579","219011344069620",28.17,27.50,0,330.33,347.76,18.1,15.5,0.119,740581.6,740581.6,9029,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496941214,2078593.00
06/08/2017 13:00,2,0.664,ACTIVE,212.16,338.44,59.981,1496941203,"201051344000890","219011344069620",28.25,28.80,0,327.62,346.86,19.0,16.4,0.133,725444.1,725444.1,9037,0,0,0,L,1122011218,0,122.01,120.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496941215,2078594.00
06/08/2017 13:00,2,0.635,ACTIVE,211.93,339.04,59.986,1496941203,"201051344000438","219011344069620",28.82,28.50,0,329.13,347.46,18.6,16.0,0.133,728158.0,728158.0,9033,0,0,0,L,1122011218,0,121.78,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496941216,2078595.00
06/08/2017 13:00,2,0.660,ACTIVE,212.16,337.24,59.981,1496941203,"201051344000417","219011344069620",18.57,28.30,0,328.22,343.55,12.4,10.1,0.084,668852.1,668852.1,9060,0,0,0,L,1122011218,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496941217,2078596.00
06/08/2017 13:00,2,0.559,ACTIVE,211.70,337.84,60.018,1496941203,"274151322000083","219011344069620",27.69,33.50,0,329.73,343.55,15.7,13.2,0.106,974937.5,974937.5,8986,0,0,0,L,1151911521,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496941218,2078597.00
06/08/2017 13:00,2,0.564,ACTIVE,211.93,339.04,59.975,1496941203,"274151322000076","219011344069620",28.45,34.30,0,331.23,344.15,16.3,13.8,0.102,1039858.0,1039858.0,8978,0,0,0,L,1151911521,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496941219,2078598.00
06/08/2017 13:00,2,0.613,ACTIVE,212.83,339.34,59.981,1496941203,"201051344000868","219011344069620",27.99,27.00,0,329.43,347.16,17.4,14.9,0.119,720963.1,720963.1,9037,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496941219,2078599.00
06/08/2017 13:00,2,0.559,ACTIVE,211.70,337.24,59.970,1496941203,"274151322000095","219011344069620",27.75,34.00,0,330.03,342.95,15.8,13.3,0.106,1029777.6,1029777.6,8990,0,0,0,L,1151911521,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496941220,2078600.00
06/08/2017 13:00,2,0.582,ACTIVE,213.06,339.95,59.938,1496941203,"201051344000988","219011344069620",18.31,27.50,0,329.43,345.96,10.8,8.5,0.084,641946.0,641946.0,9048,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496941221,2078601.00
06/08/2017 13:00,2,0.652,ACTIVE,211.93,338.14,59.954,1496941203,"201051344001025","219011344069620",28.33,29.00,0,328.82,348.06,18.8,16.2,0.128,727722.4,727722.4,9049,0,0,0,L,1122011218,0,121.33,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496941222,2078602.00
06/08/2017 13:00,2,0.578,ACTIVE,213.06,339.95,59.965,1496941203,"201051344000458","219011344069620",28.59,28.80,0,330.03,347.16,16.8,14.3,0.119,732895.5,732895.5,9018,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496941223,2078603.00
06/08/2017 13:00,2,0.586,ACTIVE,213.29,341.45,59.986,1496941203,"201051344000853","219011344069620",28.43,27.80,0,331.23,348.96,16.9,14.4,0.119,733623.1,733623.1,9029,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496941224,2078604.00
06/08/2017 13:00,2,0.613,ACTIVE,212.16,339.65,59.970,1496941203,"201051344000685","219011344069620",28.33,27.80,0,327.32,347.46,17.6,15.1,0.137,728186.4,728186.4,9048,0,0,0,L,1122011218,0,122.46,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496941225,2078605.00
06/08/2017 13:00,2,0.641,ACTIVE,212.16,339.34,59.991,1496941203,"201051344000917","219011344069620",28.17,29.30,0,327.62,347.46,18.3,15.7,0.124,724798.2,724798.2,9035,0,0,0,L,1122011218,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496941226,2078606.00
06/08/2017 13:00,2,0.648,ACTIVE,212.16,339.34,59.975,1496941203,"201051344001145","219011344069620",28.07,27.00,0,329.13,347.76,18.5,15.9,0.128,732798.4,732798.4,9031,0,0,0,L,1122011218,0,121.78,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496941227,2078607.00
06/08/2017 13:00,2,0.633,ACTIVE,212.38,339.95,59.981,1496941203,"201051344000651","219011344069620",28.19,29.00,0,329.43,347.46,18.1,15.5,0.128,721286.6,721286.6,9040,0,0,0,L,1122011218,0,122.23,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496941228,2078608.00
06/08/2017 13:00,2,0.527,ACTIVE,211.25,337.54,59.986,1496941203,"274151322000088","219011344069620",27.55,33.50,0,329.73,342.95,14.7,12.3,0.075,934832.9,934832.9,8986,0,0,0,L,1151911521,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496941229,2078609.00
06/08/2017 13:00,2,0.365,ACTIVE,211.93,405.17,59.981,1496941203,"274151322000068","219011344069620",38.21,35.20,0,333.33,421.40,14.1,11.7,0.080,808485.9,808485.9,9234,0,0,0,L,1151911521,0,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496941230,2078610.00
06/08/2017 13:00,2,0.678,ACTIVE,211.70,338.44,59.981,1496941203,"201051344001135","219011344069620",28.31,29.00,0,328.52,346.56,19.4,16.8,0.133,716721.7,716721.7,9027,0,0,0,L,1122011218,0,121.78,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496941231,2078611.00
06/08/2017 13:00,2,0.598,ACTIVE,212.61,339.34,59.991,1496941203,"201051344000594","219011344069620",28.57,28.30,0,328.82,347.46,17.3,14.8,0.119,735582.1,735582.1,9027,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496941232,2078612.00
06/08/2017 13:00,2,0.645,ACTIVE,212.38,338.74,59.986,1496941203,"201051344001203","219011344069620",28.67,29.00,0,327.92,348.36,18.8,16.2,0.133,726003.1,726003.1,9061,0,0,0,L,1122011218,0,122.23,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496941233,2078613.00
06/08/2017 13:00,2,0.547,ACTIVE,211.48,338.14,60.007,1496941203,"274151322000054","219011344069620",27.67,35.00,0,329.73,343.55,15.3,12.9,0.088,952159.0,952159.0,8973,0,0,0,L,1151911521,0,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496941233,2078614.00
06/08/2017 13:00,2,0.613,ACTIVE,213.06,339.04,60.007,1496941203,"201051344000867","219011344069620",28.19,28.80,0,329.73,347.16,17.5,15.0,0.119,719834.2,719834.2,9056,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496941234,2078615.00
06/08/2017 13:00,2,0.637,ACTIVE,212.16,338.74,59.996,1496941203,"201051344001093","219011344069620",28.71,28.30,0,330.03,347.16,18.5,16.0,0.128,724601.0,724601.0,9049,0,0,0,L,1122011218,0,121.78,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496941235,2078616.00
06/08/2017 13:00,2,0.574,ACTIVE,213.06,340.25,59.986,1496941203,"201051344000900","219011344069620",28.27,27.00,0,329.43,347.46,16.4,14.0,0.119,741283.0,741283.0,9030,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496941236,2078617.00
06/08/2017 13:00,2,0.590,ACTIVE,213.29,339.95,59.986,1496941203,"201051344000648","219011344069620",28.35,26.30,0,330.93,347.76,17.0,14.5,0.124,729957.7,729957.7,9025,0,0,0,L,1122011218,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496941237,2078618.00
06/08/2017 13:00,2,0.604,ACTIVE,213.06,340.25,59.981,1496941203,"201051344000569","219011344069620",28.31,28.30,0,330.03,347.76,17.3,14.8,0.124,743555.9,743555.9,9010,0,0,0,L,1122011218,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496941238,2078619.00
06/08/2017 13:00,2,0.609,ACTIVE,212.83,339.95,59.975,1496941203,"201051344000983","219011344069620",28.75,28.30,0,327.92,347.76,17.7,15.2,0.124,734062.7,734062.7,9029,0,0,0,L,1122011218,0,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496941239,2078620.00
06/08/2017 13:00,2,0.590,ACTIVE,213.06,339.95,59.991,1496941203,"201051344001158","219011344069620",28.11,27.50,0,329.43,347.76,16.8,14.3,0.124,719246.3,719246.3,9036,0,0,0,L,1122011218,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496941240,2078621.00
06/08/2017 13:00,2,0.578,ACTIVE,213.51,340.85,59.981,1496941203,"201051344000576","219011344069620",28.31,26.80,0,331.53,348.36,16.6,14.1,0.119,733827.9,733827.9,9030,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496941241,2078622.00
06/08/2017 13:00,2,0.557,ACTIVE,211.48,335.74,59.996,1496941203,"274151322000087","219011344069620",27.31,41.00,0,329.73,343.85,15.4,13.0,0.075,925368.5,925368.5,9122,0,0,0,L,1151911521,0,121.55,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496941242,2078623.00
06/08/2017 13:15,2,1.344,ACTIVE,213.96,347.76,59.959,1496942103,"201051344000645","219011344069620",28.84,26.00,0,332.43,364.29,39.3,36.0,0.318,732785.3,732785.3,9023,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496942105,2078624.00
06/08/2017 13:15,2,1.326,ACTIVE,211.93,345.66,59.949,1496942103,"274151322000085","219011344069620",28.25,32.20,0,330.03,354.97,38.0,34.7,0.256,948287.5,948287.5,8980,0,0,0,L,1151911521,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496942105,2078625.00
06/08/2017 13:15,2,1.338,ACTIVE,214.41,349.56,59.965,1496942103,"201051344000633","219011344069620",29.68,25.50,0,331.83,365.80,40.2,36.9,0.327,719342.1,719342.1,9056,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496942106,2078626.00
06/08/2017 13:15,2,1.352,ACTIVE,214.19,348.66,59.965,1496942103,"201051344000469","219011344069620",29.38,25.00,0,330.03,364.59,40.2,36.9,0.340,722487.0,722487.0,9035,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496942107,2078627.00
06/08/2017 13:15,2,1.584,ACTIVE,212.38,348.06,59.917,1496942103,"201051344000646","219011344069620",29.18,26.50,0,329.43,367.00,46.9,43.3,0.389,718144.5,718144.5,9037,0,0,0,L,1122011218,0,122.23,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496942108,2078628.00
06/08/2017 13:15,2,1.383,ACTIVE,211.93,340.85,59.959,1496942103,"274151322000052","219011344069620",28.61,32.20,0,329.13,356.18,40.1,36.8,0.265,984917.8,984917.8,8984,0,0,0,L,1151911521,0,121.10,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496942109,2078629.00
06/08/2017 13:15,2,1.625,ACTIVE,213.06,348.96,59.959,1496942103,"201051344000585","219011344069620",29.40,26.50,0,330.33,368.50,48.4,44.8,0.393,730187.3,730187.3,9037,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496942110,2078630.00
06/08/2017 13:15,2,1.580,ACTIVE,212.61,347.16,59.981,1496942103,"201051344001230","219011344069620",29.30,26.00,0,329.13,365.49,46.9,43.3,0.389,722822.8,722822.8,9043,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496942111,2078631.00
06/08/2017 13:15,2,1.543,ACTIVE,213.51,348.96,59.959,1496942103,"201051344000582","219011344069620",29.52,27.30,0,329.73,367.90,46.1,42.6,0.384,712364.6,712364.6,9028,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496942112,2078632.00
06/08/2017 13:15,2,1.586,ACTIVE,212.38,347.16,59.959,1496942103,"201051344000955","219011344069620",29.26,27.00,0,329.43,366.40,47.0,43.5,0.398,731472.5,731472.5,9043,0,0,0,L,1122011218,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496942113,2078633.00
06/08/2017 13:15,2,0.924,ACTIVE,212.16,404.87,59.954,1496942103,"274151322000094","219011344069620",37.79,33.80,0,330.33,431.92,35.5,32.3,0.243,808036.1,808036.1,9219,0,0,0,L,1151911521,0,121.33,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496942114,2078634.00
06/08/2017 13:15,2,1.402,ACTIVE,214.19,349.26,59.970,1496942103,"201051344000579","219011344069620",29.28,26.30,0,331.83,365.19,41.7,38.3,0.336,740587.6,740587.6,9030,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496942115,2078635.00
06/08/2017 13:15,2,1.611,ACTIVE,212.61,347.76,59.986,1496942103,"201051344000890","219011344069620",29.28,27.00,0,329.13,367.60,47.8,44.2,0.389,725450.8,725450.8,9038,0,0,0,L,1122011218,0,122.23,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496942116,2078636.00
06/08/2017 13:15,2,1.590,ACTIVE,213.29,348.96,59.975,1496942103,"201051344000438","219011344069620",29.32,26.80,0,330.03,367.90,47.3,43.7,0.393,728164.6,728164.6,9034,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496942117,2078637.00
06/08/2017 13:15,2,1.600,ACTIVE,212.61,344.15,59.938,1496942103,"201051344000417","219011344069620",19.22,26.50,0,330.33,357.08,31.1,28.1,0.252,668856.3,668856.3,9061,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496942118,2078638.00
06/08/2017 13:15,2,1.371,ACTIVE,211.70,340.25,59.986,1496942103,"274151322000083","219011344069620",28.88,31.50,0,330.03,355.88,40.1,36.8,0.287,974943.0,974943.0,8987,0,0,0,L,1151911521,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496942119,2078639.00
06/08/2017 13:15,2,1.400,ACTIVE,213.06,349.86,59.965,1496942103,"274151322000076","219011344069620",29.48,32.00,0,330.63,357.68,41.9,38.5,0.292,1039863.8,1039863.8,8979,0,0,0,L,1151911521,0,121.78,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496942120,2078640.00
06/08/2017 13:15,2,1.418,ACTIVE,213.96,348.36,59.933,1496942103,"201051344000868","219011344069620",28.77,25.30,0,331.23,364.89,41.4,38.0,0.331,720969.0,720969.0,9038,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496942121,2078641.00
06/08/2017 13:15,2,1.387,ACTIVE,211.93,340.55,59.959,1496942103,"274151322000095","219011344069620",29.24,32.00,0,329.43,356.18,41.1,37.7,0.274,1029783.3,1029783.3,8991,0,0,0,L,1151911521,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496942122,2078642.00
06/08/2017 13:15,2,1.377,ACTIVE,214.19,346.86,59.965,1496942103,"201051344000988","219011344069620",19.14,25.80,0,330.93,357.68,26.7,23.9,0.217,641949.6,641949.6,9049,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496942123,2078643.00
06/08/2017 13:15,2,1.621,ACTIVE,213.29,349.26,59.959,1496942103,"201051344001025","219011344069620",29.40,26.80,0,330.03,368.50,48.3,44.7,0.384,727729.2,727729.2,9050,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496942124,2078644.00
06/08/2017 13:15,2,1.365,ACTIVE,213.96,347.76,59.959,1496942103,"201051344000458","219011344069620",29.12,27.00,0,331.53,364.89,40.3,37.0,0.336,732901.2,732901.2,9019,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496942124,2078645.00
06/08/2017 13:15,2,1.379,ACTIVE,214.87,350.47,59.901,1496942103,"201051344000853","219011344069620",29.30,26.00,0,333.33,366.40,40.9,37.6,0.336,733628.9,733628.9,9030,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496942125,2078646.00
06/08/2017 13:15,2,1.562,ACTIVE,213.29,349.26,59.965,1496942103,"201051344000685","219011344069620",29.54,26.30,0,329.73,368.20,46.8,43.2,0.411,728192.9,728192.9,9049,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496942126,2078647.00
06/08/2017 13:15,2,1.623,ACTIVE,212.83,349.56,59.954,1496942103,"201051344000917","219011344069620",28.94,27.00,0,330.63,368.20,47.6,44.0,0.393,724804.8,724804.8,9036,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496942127,2078648.00
06/08/2017 13:15,2,1.586,ACTIVE,213.06,348.36,59.922,1496942103,"201051344001145","219011344069620",29.80,25.50,0,330.63,368.80,47.9,44.3,0.393,732805.2,732805.2,9032,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496942128,2078649.00
06/08/2017 13:15,2,1.619,ACTIVE,213.51,349.26,60.012,1496942103,"201051344000651","219011344069620",29.14,26.30,0,331.53,368.80,47.9,44.3,0.393,721293.3,721293.3,9041,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496942129,2078650.00
06/08/2017 13:15,2,1.352,ACTIVE,211.70,345.96,59.949,1496942103,"274151322000088","219011344069620",28.17,31.50,0,329.13,355.28,38.5,35.3,0.256,934838.2,934838.2,8987,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496942130,2078651.00
06/08/2017 13:15,2,0.953,ACTIVE,213.06,409.08,59.954,1496942103,"274151322000068","219011344069620",38.13,33.50,0,330.63,437.63,36.7,33.5,0.247,808491.0,808491.0,9235,0,0,0,L,1151911521,0,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496942131,2078652.00
06/08/2017 13:15,2,1.643,ACTIVE,212.83,348.66,59.981,1496942103,"201051344001135","219011344069620",29.24,26.80,0,330.33,367.90,48.7,45.0,0.398,716728.7,716728.7,9028,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496942132,2078653.00
06/08/2017 13:15,2,1.400,ACTIVE,213.29,348.36,59.965,1496942103,"201051344000594","219011344069620",29.38,26.80,0,330.03,365.49,41.7,38.3,0.345,735588.1,735588.1,9028,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496942132,2078654.00
06/08/2017 13:15,2,1.615,ACTIVE,213.29,349.56,59.959,1496942103,"201051344001203","219011344069620",29.54,27.00,0,330.93,369.70,48.4,44.7,0.402,726009.9,726009.9,9062,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496942133,2078655.00
06/08/2017 13:15,2,1.367,ACTIVE,212.16,349.26,59.959,1496942103,"274151322000054","219011344069620",28.55,32.20,0,329.13,356.48,39.5,36.2,0.265,952164.5,952164.5,8974,0,0,0,L,1151911521,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496942134,2078656.00
06/08/2017 13:15,2,1.410,ACTIVE,214.19,347.46,59.970,1496942103,"201051344000867","219011344069620",29.34,26.80,0,331.23,364.89,42.0,38.6,0.336,719840.2,719840.2,9057,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496942135,2078657.00
06/08/2017 13:15,2,1.633,ACTIVE,213.06,349.26,59.959,1496942103,"201051344001093","219011344069620",29.10,26.30,0,329.43,368.80,48.2,44.6,0.380,724607.8,724607.8,9050,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496942136,2078658.00
06/08/2017 13:15,2,1.387,ACTIVE,213.96,348.96,59.965,1496942103,"201051344000900","219011344069620",29.12,25.30,0,330.63,365.19,41.0,37.6,0.331,741288.7,741288.7,9031,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496942137,2078659.00
06/08/2017 13:15,2,1.373,ACTIVE,214.19,348.66,59.965,1496942103,"201051344000648","219011344069620",29.20,24.50,0,332.13,365.49,40.6,37.3,0.331,729963.5,729963.5,9026,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496942138,2078660.00
06/08/2017 13:15,2,1.432,ACTIVE,214.19,349.26,60.002,1496942103,"201051344000569","219011344069620",28.77,26.50,0,332.13,365.80,41.7,38.3,0.345,743561.9,743561.9,9011,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496942139,2078661.00
06/08/2017 13:15,2,1.412,ACTIVE,214.19,349.26,59.970,1496942103,"201051344000983","219011344069620",29.30,26.80,0,330.93,365.80,41.9,38.5,0.349,734068.8,734068.8,9030,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496942140,2078662.00
06/08/2017 13:15,2,1.414,ACTIVE,214.41,348.66,59.928,1496942103,"201051344001158","219011344069620",29.06,26.00,0,331.23,366.10,41.6,38.3,0.345,719252.2,719252.2,9037,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496942141,2078663.00
06/08/2017 13:15,2,1.373,ACTIVE,214.64,350.17,59.975,1496942103,"201051344000576","219011344069620",29.26,25.30,0,332.73,366.40,40.8,37.4,0.331,733833.7,733833.7,9031,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496942142,2078664.00
06/08/2017 13:15,2,1.377,ACTIVE,212.38,340.85,59.965,1496942103,"274151322000087","219011344069620",28.57,38.00,0,328.22,355.88,39.9,36.5,0.252,925374.1,925374.1,9123,0,0,0,L,1151911521,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496942143,2078665.00
06/08/2017 13:30,2,3.729,ACTIVE,216.90,352.57,59.965,1496943003,"201051344000645","219011344069620",28.96,28.00,0,333.63,395.25,109.5,103.7,0.504,732800.8,732800.8,9024,0,0,0,L,1122011218,0,123.81,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943005,2078666.00
06/08/2017 13:30,2,3.553,ACTIVE,213.29,355.28,59.975,1496943003,"274151322000085","219011344069620",28.23,33.50,0,331.83,376.62,101.5,96.0,0.389,948302.2,948302.2,8981,0,0,0,L,1151911521,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943005,2078667.00
06/08/2017 13:30,2,3.760,ACTIVE,216.22,353.47,59.975,1496943003,"201051344000633","219011344069620",29.12,27.30,0,333.63,395.55,110.9,105.1,0.530,719358.0,719358.0,9057,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943006,2078668.00
06/08/2017 13:30,2,3.764,ACTIVE,216.90,352.57,59.975,1496943003,"201051344000469","219011344069620",29.08,27.00,0,333.03,395.85,110.8,105.0,0.521,722502.9,722502.9,9036,0,0,0,L,1122011218,0,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943007,2078669.00
06/08/2017 13:30,2,4.098,ACTIVE,214.87,351.97,59.981,1496943003,"201051344000646","219011344069620",28.88,28.80,0,331.23,389.24,119.8,113.7,0.570,718162.3,718162.3,9038,0,0,0,L,1122011218,0,123.59,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943008,2078670.00
06/08/2017 13:30,2,3.668,ACTIVE,213.06,356.48,59.970,1496943003,"274151322000052","219011344069620",28.73,34.30,0,331.53,377.52,106.8,101.1,0.415,984933.2,984933.2,8985,0,0,0,L,1151911521,0,121.78,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943009,2078671.00
06/08/2017 13:30,2,4.146,ACTIVE,215.77,352.27,59.949,1496943003,"201051344000585","219011344069620",29.16,28.80,0,331.83,390.44,122.4,116.2,0.583,730205.7,730205.7,9038,0,0,0,L,1122011218,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943010,2078672.00
06/08/2017 13:30,2,4.092,ACTIVE,214.87,349.86,59.986,1496943003,"201051344001230","219011344069620",29.12,28.50,0,329.73,388.04,120.7,114.6,0.566,722840.7,722840.7,9044,0,0,0,L,1122011218,0,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943011,2078673.00
06/08/2017 13:30,2,4.088,ACTIVE,216.00,353.47,59.944,1496943003,"201051344000582","219011344069620",28.94,29.00,0,332.13,390.74,119.8,113.7,0.552,712382.4,712382.4,9029,0,0,0,L,1122011218,0,123.59,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943012,2078674.00
06/08/2017 13:30,2,4.113,ACTIVE,214.87,349.86,59.975,1496943003,"201051344000955","219011344069620",29.10,28.80,0,330.33,388.94,121.2,115.1,0.579,731490.6,731490.6,9044,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943013,2078675.00
06/08/2017 13:30,2,2.479,ACTIVE,213.29,415.09,59.970,1496943003,"274151322000094","219011344069620",38.92,36.00,0,395.25,452.66,96.9,91.6,0.367,808049.9,808049.9,9220,0,0,0,L,1151911521,0,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943014,2078676.00
06/08/2017 13:30,2,3.809,ACTIVE,216.90,352.87,59.981,1496943003,"201051344000579","219011344069620",29.36,28.00,0,333.93,395.85,113.3,107.4,0.530,740603.9,740603.9,9031,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943015,2078677.00
06/08/2017 13:30,2,4.172,ACTIVE,214.87,350.17,59.981,1496943003,"201051344000890","219011344069620",28.82,28.80,0,329.73,389.84,121.8,115.7,0.561,725469.0,725469.0,9039,0,0,0,L,1122011218,0,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943015,2078678.00
06/08/2017 13:30,2,4.107,ACTIVE,215.77,352.87,59.991,1496943003,"201051344000438","219011344069620",29.28,28.80,0,332.43,390.44,121.8,115.6,0.575,728182.7,728182.7,9035,0,0,0,L,1122011218,0,123.81,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943016,2078679.00
06/08/2017 13:30,2,4.102,ACTIVE,215.09,358.28,59.991,1496943003,"201051344000417","219011344069620",18.94,27.00,0,317.40,388.64,78.8,74.1,0.681,668868.0,668868.0,9062,0,0,0,L,1122011218,0,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943017,2078680.00
06/08/2017 13:30,2,3.668,ACTIVE,212.83,343.85,59.975,1496943003,"274151322000083","219011344069620",28.86,34.30,0,331.83,376.62,107.1,101.4,0.429,974958.5,974958.5,8988,0,0,0,L,1151911521,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943018,2078681.00
06/08/2017 13:30,2,3.840,ACTIVE,213.96,344.15,59.986,1496943003,"274151322000076","219011344069620",29.70,34.80,0,333.03,376.92,115.5,109.6,0.446,1039880.4,1039880.4,8980,0,0,0,L,1151911521,0,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943019,2078682.00
06/08/2017 13:30,2,3.861,ACTIVE,215.77,351.37,59.991,1496943003,"201051344000868","219011344069620",28.71,26.50,0,332.73,392.25,112.4,106.5,0.517,720985.2,720985.2,9039,0,0,0,L,1122011218,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943020,2078683.00
06/08/2017 13:30,2,3.867,ACTIVE,212.61,340.55,59.991,1496943003,"274151322000095","219011344069620",29.24,34.50,0,330.03,376.62,114.6,108.7,0.438,1029799.7,1029799.7,8992,0,0,0,L,1151911521,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943021,2078684.00
06/08/2017 13:30,2,3.885,ACTIVE,216.90,360.99,60.002,1496943003,"201051344000988","219011344069620",18.81,26.50,0,319.51,393.15,74.0,69.5,0.614,641960.1,641960.1,9050,0,0,0,L,1122011218,0,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943022,2078685.00
06/08/2017 13:30,2,4.193,ACTIVE,215.54,351.37,59.981,1496943003,"201051344001025","219011344069620",29.06,28.80,0,332.73,390.74,123.5,117.2,0.561,727747.7,727747.7,9051,0,0,0,L,1122011218,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943023,2078686.00
06/08/2017 13:30,2,3.762,ACTIVE,216.67,351.97,59.991,1496943003,"201051344000458","219011344069620",29.24,29.30,0,333.33,396.15,111.4,105.6,0.535,732917.2,732917.2,9020,0,0,0,L,1122011218,0,123.59,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943024,2078687.00
06/08/2017 13:30,2,3.834,ACTIVE,217.35,353.77,59.996,1496943003,"201051344000853","219011344069620",28.98,28.30,0,334.84,397.66,112.6,106.8,0.530,733645.0,733645.0,9031,0,0,0,L,1122011218,0,124.04,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943024,2078688.00
06/08/2017 13:30,2,4.137,ACTIVE,215.09,351.67,60.002,1496943003,"201051344000685","219011344069620",29.18,28.00,0,331.83,389.54,122.3,116.1,0.588,728211.0,728211.0,9050,0,0,0,L,1122011218,0,124.04,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943025,2078689.00
06/08/2017 13:30,2,4.154,ACTIVE,215.54,351.97,59.996,1496943003,"201051344000917","219011344069620",29.10,29.30,0,331.23,390.14,122.4,116.2,0.561,724823.1,724823.1,9037,0,0,0,L,1122011218,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943026,2078690.00
06/08/2017 13:30,2,4.174,ACTIVE,215.09,350.47,60.002,1496943003,"201051344001145","219011344069620",29.10,27.50,0,331.83,390.14,123.1,116.9,0.575,732823.5,732823.5,9033,0,0,0,L,1122011218,0,123.36,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943027,2078691.00
06/08/2017 13:30,2,4.225,ACTIVE,215.77,351.97,60.002,1496943003,"201051344000651","219011344069620",28.90,28.30,0,332.43,390.44,123.6,117.4,0.570,721311.7,721311.7,9042,0,0,0,L,1122011218,0,124.04,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943028,2078692.00
06/08/2017 13:30,2,3.650,ACTIVE,212.83,341.15,59.991,1496943003,"274151322000088","219011344069620",28.45,33.50,0,331.53,376.31,105.2,99.7,0.398,934853.4,934853.4,8988,0,0,0,L,1151911521,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943029,2078693.00
06/08/2017 13:30,2,2.426,ACTIVE,213.74,431.32,59.996,1496943003,"274151322000068","219011344069620",40.14,35.60,0,393.45,457.17,97.7,92.4,0.362,808505.2,808505.2,9236,0,0,0,L,1151911521,0,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943030,2078694.00
06/08/2017 13:30,2,4.174,ACTIVE,215.32,353.17,60.002,1496943003,"201051344001135","219011344069620",29.06,29.00,0,331.53,389.24,122.8,116.6,0.579,716747.1,716747.1,9029,0,0,0,L,1122011218,0,123.36,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943031,2078695.00
06/08/2017 13:30,2,3.816,ACTIVE,215.09,350.17,59.996,1496943003,"201051344000594","219011344069620",29.58,29.00,0,332.13,391.64,114.3,108.4,0.535,735604.6,735604.6,9029,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943032,2078696.00
06/08/2017 13:30,2,4.217,ACTIVE,215.77,351.07,59.996,1496943003,"201051344001203","219011344069620",28.94,28.50,0,332.73,391.64,123.8,117.5,0.579,726028.4,726028.4,9063,0,0,0,L,1122011218,0,124.27,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943033,2078697.00
06/08/2017 13:30,2,3.656,ACTIVE,213.06,353.47,60.012,1496943003,"274151322000054","219011344069620",28.51,35.00,0,331.83,378.12,105.5,99.9,0.402,952179.8,952179.8,8975,0,0,0,L,1151911521,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943034,2078698.00
06/08/2017 13:30,2,3.910,ACTIVE,216.22,351.67,60.007,1496943003,"201051344000867","219011344069620",28.65,28.50,0,333.63,391.34,113.4,107.6,0.517,719856.7,719856.7,9058,0,0,0,L,1122011218,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943035,2078699.00
06/08/2017 13:30,2,4.199,ACTIVE,215.77,352.27,60.012,1496943003,"201051344001093","219011344069620",28.71,28.50,0,331.83,389.84,122.1,115.9,0.566,724626.2,724626.2,9051,0,0,0,L,1122011218,0,123.59,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943036,2078700.00
