ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/08/2017 13:30,2,3.863,ACTIVE,216.22,351.37,59.996,1496943003,"201051344000900","219011344069620",29.00,28.00,0,334.24,396.45,113.4,107.5,0.526,741305.1,741305.1,9032,0,0,0,L,1122011218,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943037,2078701.00
06/08/2017 13:30,2,3.789,ACTIVE,216.45,351.67,59.970,1496943003,"201051344000648","219011344069620",28.98,27.00,0,334.24,394.35,111.2,105.4,0.526,729979.6,729979.6,9027,0,0,0,L,1122011218,0,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943038,2078702.00
06/08/2017 13:30,2,3.801,ACTIVE,216.67,352.57,60.007,1496943003,"201051344000569","219011344069620",29.24,28.30,0,333.93,394.35,112.6,106.8,0.530,743578.3,743578.3,9012,0,0,0,L,1122011218,0,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943039,2078703.00
06/08/2017 13:30,2,3.814,ACTIVE,216.90,353.17,60.007,1496943003,"201051344000983","219011344069620",29.32,28.50,0,333.63,394.65,113.3,107.5,0.544,734085.3,734085.3,9031,0,0,0,L,1122011218,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943040,2078704.00
06/08/2017 13:30,2,3.873,ACTIVE,216.90,352.27,60.002,1496943003,"201051344001158","219011344069620",28.86,28.30,0,333.63,395.25,113.2,107.3,0.535,719268.7,719268.7,9038,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943041,2078705.00
06/08/2017 13:30,2,3.803,ACTIVE,217.13,354.07,60.007,1496943003,"201051344000576","219011344069620",29.06,27.30,0,334.54,397.66,112.0,106.2,0.526,733849.9,733849.9,9032,0,0,0,L,1122011218,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943042,2078706.00
06/08/2017 13:30,2,3.689,ACTIVE,213.29,353.17,60.007,1496943003,"274151322000087","219011344069620",28.37,40.80,0,332.13,375.71,105.9,100.3,0.384,925389.6,925389.6,9124,0,0,0,L,1151911521,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943042,2078707.00
06/08/2017 13:45,2,4.406,ACTIVE,217.13,354.97,59.991,1496943903,"201051344000645","219011344069620",27.69,32.60,0,335.74,427.41,123.6,117.4,0.566,732834.7,732834.7,9025,0,0,0,L,1122011218,0,124.04,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943904,2078708.00
06/08/2017 13:45,2,4.246,ACTIVE,213.51,344.45,59.981,1496943903,"274151322000085","219011344069620",26.16,38.60,0,329.13,401.56,112.5,106.7,0.429,948333.3,948333.3,8982,0,0,0,L,1151911521,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943905,2078709.00
06/08/2017 13:45,2,4.457,ACTIVE,216.67,354.97,60.002,1496943903,"201051344000633","219011344069620",27.69,31.50,0,335.44,427.71,125.0,118.7,0.601,719392.2,719392.2,9058,0,0,0,L,1122011218,0,123.81,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943906,2078710.00
06/08/2017 13:45,2,4.381,ACTIVE,217.35,354.97,59.996,1496943903,"201051344000469","219011344069620",28.03,31.50,0,332.43,428.61,124.3,118.1,0.592,722537.0,722537.0,9037,0,0,0,L,1122011218,0,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943907,2078711.00
06/08/2017 13:45,2,4.598,ACTIVE,215.09,351.07,59.996,1496943903,"201051344000646","219011344069620",27.91,32.60,0,330.03,425.01,129.9,123.5,0.623,718198.0,718198.0,9039,0,0,0,L,1122011218,0,123.59,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943908,2078712.00
06/08/2017 13:45,2,4.311,ACTIVE,213.51,355.88,59.991,1496943903,"274151322000052","219011344069620",27.59,39.80,0,327.62,401.26,120.4,114.3,0.473,984966.2,984966.2,8986,0,0,0,L,1151911521,0,122.01,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943909,2078713.00
06/08/2017 13:45,2,4.713,ACTIVE,215.77,352.57,59.986,1496943903,"201051344000585","219011344069620",27.67,33.00,0,328.52,422.00,132.1,125.5,0.628,730241.9,730241.9,9039,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943910,2078714.00
06/08/2017 13:45,2,4.664,ACTIVE,214.87,350.77,60.002,1496943903,"201051344001230","219011344069620",27.75,32.00,0,330.03,422.90,131.1,124.6,0.623,722876.7,722876.7,9045,0,0,0,L,1122011218,0,123.36,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943910,2078715.00
06/08/2017 13:45,2,4.602,ACTIVE,216.00,353.47,59.996,1496943903,"201051344000582","219011344069620",27.81,33.30,0,327.02,424.41,129.5,123.1,0.601,712418.1,712418.1,9030,0,0,0,L,1122011218,0,123.59,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943911,2078716.00
06/08/2017 13:45,2,4.643,ACTIVE,215.09,351.97,59.986,1496943903,"201051344000955","219011344069620",27.85,33.00,0,329.73,423.81,131.0,124.5,0.628,731526.5,731526.5,9045,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943912,2078717.00
06/08/2017 13:45,2,2.848,ALERT,213.74,415.39,59.986,1496943903,"274151322000094","219011344069620",37.87,40.20,0,299.97,524.80,110.0,104.3,0.429,808078.6,808078.6,9221,0,0,0,L,1151911521,0,122.23,123.59,0400,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943914,2078718.00
06/08/2017 13:45,2,4.445,ACTIVE,217.35,355.28,59.986,1496943903,"201051344000579","219011344069620",28.27,32.80,0,334.84,428.61,127.2,120.9,0.597,740638.5,740638.5,9032,0,0,0,L,1122011218,0,123.81,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943915,2078719.00
06/08/2017 13:45,2,4.656,ACTIVE,215.09,353.47,60.039,1496943903,"201051344000890","219011344069620",27.83,32.80,0,330.63,424.41,131.3,124.8,0.592,725505.0,725505.0,9040,0,0,0,L,1122011218,0,123.59,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943916,2078720.00
06/08/2017 13:45,2,4.564,ACTIVE,215.54,352.87,59.991,1496943903,"201051344000438","219011344069620",28.43,32.60,0,329.43,424.11,131.5,125.0,0.619,728218.8,728218.8,9036,0,0,0,L,1122011218,0,123.81,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943917,2078721.00
06/08/2017 13:45,2,4.596,ACTIVE,215.32,348.96,59.986,1496943903,"201051344000417","219011344069620",18.17,31.30,0,319.21,404.27,84.6,79.7,0.407,668891.4,668891.4,9063,0,0,0,L,1122011218,0,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943918,2078722.00
06/08/2017 13:45,2,4.277,ACTIVE,213.74,352.57,59.991,1496943903,"274151322000083","219011344069620",27.57,39.80,0,327.02,401.86,119.5,113.5,0.477,974991.3,974991.3,8989,0,0,0,L,1151911521,0,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943919,2078723.00
06/08/2017 13:45,2,4.488,ACTIVE,214.19,350.77,60.002,1496943903,"274151322000076","219011344069620",28.23,41.30,0,330.03,401.26,128.0,121.7,0.499,1039915.5,1039915.5,8981,0,0,0,L,1151911521,0,122.46,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943919,2078724.00
06/08/2017 13:45,2,4.395,ACTIVE,216.22,354.07,60.007,1496943903,"201051344000868","219011344069620",27.91,31.50,0,330.03,426.51,124.2,118.0,0.570,721019.4,721019.4,9040,0,0,0,L,1122011218,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943920,2078725.00
06/08/2017 13:45,2,4.512,ACTIVE,213.51,360.08,59.986,1496943903,"274151322000095","219011344069620",27.83,39.30,0,328.22,400.96,127.1,120.8,0.486,1029834.6,1029834.6,8993,0,0,0,L,1151911521,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943921,2078726.00
06/08/2017 13:45,2,4.504,ACTIVE,217.13,351.67,59.996,1496943903,"201051344000988","219011344069620",17.95,31.50,0,318.91,409.08,82.0,77.2,0.389,641982.6,641982.6,9051,0,0,0,L,1122011218,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943922,2078727.00
06/08/2017 13:45,2,4.750,ACTIVE,215.77,353.17,60.007,1496943903,"201051344001025","219011344069620",27.57,33.80,0,327.32,423.81,132.6,126.0,0.605,727784.0,727784.0,9052,0,0,0,L,1122011218,0,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943923,2078728.00
06/08/2017 13:45,2,4.428,ACTIVE,217.35,354.37,59.996,1496943903,"201051344000458","219011344069620",27.85,33.50,0,336.04,429.82,124.9,118.6,0.601,732951.2,732951.2,9021,0,0,0,L,1122011218,0,124.04,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943924,2078729.00
06/08/2017 13:45,2,4.416,ACTIVE,217.58,355.88,59.996,1496943903,"201051344000853","219011344069620",27.93,32.40,0,331.53,428.31,124.8,118.5,0.597,733679.2,733679.2,9032,0,0,0,L,1122011218,0,124.27,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943925,2078730.00
06/08/2017 13:45,2,4.703,ACTIVE,214.87,352.57,59.991,1496943903,"201051344000685","219011344069620",27.71,32.20,0,331.83,423.81,131.9,125.4,0.658,728247.2,728247.2,9051,0,0,0,L,1122011218,0,123.81,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943926,2078731.00
06/08/2017 13:45,2,4.686,ACTIVE,215.77,352.57,59.996,1496943903,"201051344000917","219011344069620",27.77,34.00,0,328.52,423.81,131.8,125.3,0.619,724859.2,724859.2,9038,0,0,0,L,1122011218,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943927,2078732.00
06/08/2017 13:45,2,4.660,ACTIVE,215.09,352.57,60.002,1496943903,"201051344001145","219011344069620",28.09,32.20,0,329.43,425.31,132.6,126.1,0.614,732859.8,732859.8,9034,0,0,0,L,1122011218,0,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943928,2078733.00
06/08/2017 13:45,2,4.715,ACTIVE,215.77,352.57,59.986,1496943903,"201051344000651","219011344069620",27.57,32.40,0,328.22,422.00,131.8,125.3,0.601,721347.9,721347.9,9043,0,0,0,L,1122011218,0,124.04,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943928,2078734.00
06/08/2017 13:45,2,4.211,ACTIVE,213.51,347.46,59.991,1496943903,"274151322000088","219011344069620",27.23,38.40,0,329.13,400.96,116.2,110.2,0.442,934885.3,934885.3,8989,0,0,0,L,1151911521,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943929,2078735.00
06/08/2017 13:45,2,2.832,ALERT,214.41,411.18,59.986,1496943903,"274151322000068","219011344069620",38.15,40.80,0,380.52,513.07,109.5,103.8,0.411,808535.0,808535.0,9237,0,0,0,L,1151911521,0,122.68,123.59,0001,36,0,0,0,0,0,0,71,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943931,2078736.00
06/08/2017 13:45,2,4.678,ACTIVE,215.54,354.07,60.023,1496943903,"201051344001135","219011344069620",27.43,33.30,0,327.62,423.50,129.9,123.5,0.601,716783.1,716783.1,9030,0,0,0,L,1122011218,0,123.59,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943932,2078737.00
06/08/2017 13:45,2,4.459,ACTIVE,216.00,354.07,59.996,1496943903,"201051344000594","219011344069620",28.01,33.30,0,329.73,425.01,126.4,120.1,0.575,735639.3,735639.3,9030,0,0,0,L,1122011218,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943933,2078738.00
06/08/2017 13:45,2,4.703,ACTIVE,215.77,353.47,59.986,1496943903,"201051344001203","219011344069620",27.59,33.50,0,328.82,422.30,131.4,124.9,0.610,726064.7,726064.7,9064,0,0,0,L,1122011218,0,124.04,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943934,2078739.00
06/08/2017 13:45,2,4.213,ACTIVE,213.29,344.15,59.986,1496943903,"274151322000054","219011344069620",26.66,39.80,0,329.13,401.56,113.7,107.8,0.433,952211.6,952211.6,8976,0,0,0,L,1151911521,0,122.23,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943935,2078740.00
06/08/2017 13:45,2,4.463,ACTIVE,216.45,352.87,59.991,1496943903,"201051344000867","219011344069620",27.49,33.30,0,332.43,425.31,124.2,118.0,0.575,719891.1,719891.1,9059,0,0,0,L,1122011218,0,123.81,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943936,2078741.00
06/08/2017 13:45,2,4.615,ACTIVE,215.54,353.17,59.986,1496943903,"201051344001093","219011344069620",27.83,33.00,0,327.02,422.90,130.1,123.7,0.601,724662.2,724662.2,9052,0,0,0,L,1122011218,0,123.59,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943937,2078742.00
06/08/2017 13:45,2,4.410,ACTIVE,217.13,355.88,60.007,1496943903,"201051344000900","219011344069620",28.03,32.00,0,334.24,427.71,125.2,118.9,0.575,741339.6,741339.6,9033,0,0,0,L,1122011218,0,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943937,2078743.00
06/08/2017 13:45,2,4.367,ACTIVE,217.13,354.07,60.028,1496943903,"201051344000648","219011344069620",27.71,31.00,0,334.84,429.52,122.5,116.4,0.575,730013.5,730013.5,9028,0,0,0,L,1122011218,0,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943938,2078744.00
06/08/2017 13:45,2,4.357,ACTIVE,217.13,354.97,60.002,1496943903,"201051344000569","219011344069620",27.87,33.00,0,332.73,428.61,123.1,116.9,0.579,743612.3,743612.3,9013,0,0,0,L,1122011218,0,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943939,2078745.00
06/08/2017 13:45,2,4.434,ACTIVE,217.35,354.67,59.986,1496943903,"201051344000983","219011344069620",27.65,33.80,0,334.84,428.91,124.2,118.0,0.583,734119.6,734119.6,9032,0,0,0,L,1122011218,0,124.04,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943940,2078746.00
06/08/2017 13:45,2,4.367,ACTIVE,217.58,354.97,59.986,1496943903,"201051344001158","219011344069620",27.87,32.60,0,332.13,428.31,123.2,117.0,0.579,719302.8,719302.8,9039,0,0,0,L,1122011218,0,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943941,2078747.00
06/08/2017 13:45,2,4.346,ACTIVE,217.35,355.28,59.949,1496943903,"201051344000576","219011344069620",27.83,32.20,0,333.03,429.22,122.4,116.2,0.579,733883.8,733883.8,9033,0,0,0,L,1122011218,0,124.04,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943942,2078748.00
06/08/2017 13:45,2,4.199,ACTIVE,213.51,352.57,59.975,1496943903,"274151322000087","219011344069620",27.31,48.30,0,328.52,399.76,116.1,110.2,0.424,925421.8,925421.8,9125,0,0,0,L,1151911521,0,122.23,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496943943,2078749.00
06/08/2017 14:00,2,9.383,ACTIVE,221.42,371.51,59.996,1496944803,"201051344000645","219011344069620",26.30,37.00,0,336.34,428.31,249.9,239.3,1.123,732875.8,732875.8,9026,0,0,0,L,1122011218,0,125.85,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496944804,2078750.00
06/08/2017 14:00,2,8.789,ACTIVE,215.32,351.37,59.986,1496944803,"274151322000085","219011344069620",24.35,44.80,0,328.52,401.26,216.7,207.2,0.822,948369.8,948369.8,8983,0,0,0,L,1151911521,0,123.81,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496944805,2078751.00
06/08/2017 14:00,2,9.266,ACTIVE,220.52,371.21,59.996,1496944803,"201051344000633","219011344069620",26.84,36.30,0,333.63,428.61,251.8,241.1,1.171,719433.7,719433.7,9059,0,0,0,L,1122011218,0,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496944806,2078752.00
06/08/2017 14:00,2,9.234,ACTIVE,222.10,374.81,59.986,1496944803,"201051344000469","219011344069620",26.78,37.00,0,331.53,429.22,250.3,239.7,1.167,722578.3,722578.3,9038,0,0,0,L,1122011218,0,125.62,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496944807,2078753.00
06/08/2017 14:00,2,9.074,ACTIVE,218.71,368.50,59.991,1496944803,"201051344000646","219011344069620",27.67,37.00,0,327.92,425.31,254.1,243.3,1.176,718240.6,718240.6,9040,0,0,0,L,1122011218,0,125.62,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496944808,2078754.00
06/08/2017 14:00,2,9.027,ACTIVE,215.77,380.82,60.002,1496944803,"274151322000052","219011344069620",26.04,48.80,0,326.12,401.56,238.1,227.8,0.937,985005.8,985005.8,8987,0,0,0,L,1151911521,0,123.36,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496944809,2078755.00
06/08/2017 14:00,2,9.090,ACTIVE,220.06,369.70,59.991,1496944803,"201051344000585","219011344069620",27.65,38.40,0,329.73,422.60,254.4,243.7,1.171,730284.9,730284.9,9040,0,0,0,L,1122011218,0,125.40,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496944810,2078756.00
06/08/2017 14:00,2,8.883,ACTIVE,218.03,366.70,60.007,1496944803,"201051344001230","219011344069620",28.31,35.40,0,328.52,424.11,254.4,243.7,1.149,722919.7,722919.7,9046,0,0,0,L,1122011218,0,125.17,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496944811,2078757.00
06/08/2017 14:00,2,9.061,ACTIVE,220.06,369.70,60.002,1496944803,"201051344000582","219011344069620",27.75,38.40,0,330.93,425.61,254.3,243.5,1.153,712460.7,712460.7,9031,0,0,0,L,1122011218,0,125.85,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496944812,2078758.00
06/08/2017 14:00,2,9.029,ACTIVE,218.48,366.40,60.002,1496944803,"201051344000955","219011344069620",27.81,38.60,0,330.93,423.81,254.1,243.4,1.211,731569.4,731569.4,9046,0,0,0,L,1122011218,0,124.94,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496944812,2078759.00
06/08/2017 14:00,2,5.936,ACTIVE,215.32,411.78,59.996,1496944803,"274151322000094","219011344069620",37.31,45.80,0,375.11,473.10,224.7,214.9,0.866,808115.4,808115.4,9223,0,0,0,L,1151911521,0,123.14,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496944813,2078760.00
06/08/2017 14:00,2,9.238,ACTIVE,222.55,372.41,60.007,1496944803,"201051344000579","219011344069620",27.17,37.00,0,336.94,429.52,254.3,243.5,1.149,740680.7,740680.7,9033,0,0,0,L,1122011218,0,126.07,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496944814,2078761.00
06/08/2017 14:00,2,9.025,ACTIVE,218.48,365.19,59.970,1496944803,"201051344000890","219011344069620",27.81,37.50,0,330.63,425.01,254.1,243.3,1.149,725548.0,725548.0,9041,0,0,0,L,1122011218,0,125.40,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496944816,2078762.00
06/08/2017 14:00,2,8.955,ACTIVE,219.16,369.10,60.002,1496944803,"201051344000438","219011344069620",28.07,37.30,0,330.33,424.41,254.3,243.6,1.184,728262.0,728262.0,9037,0,0,0,L,1122011218,0,125.62,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496944817,2078763.00
06/08/2017 14:00,2,9.102,ACTIVE,218.71,360.99,60.002,1496944803,"201051344000417","219011344069620",17.89,35.00,0,333.33,403.07,164.9,157.2,0.765,668919.4,668919.4,9064,0,0,0,L,1122011218,0,125.17,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496944818,2078764.00
06/08/2017 14:00,2,8.900,ACTIVE,214.64,350.17,59.996,1496944803,"274151322000083","219011344069620",26.18,47.30,0,323.72,401.86,235.8,225.7,0.919,975031.1,975031.1,8990,0,0,0,L,1151911521,0,122.91,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496944819,2078765.00
06/08/2017 14:00,2,9.424,ACTIVE,216.45,374.21,59.986,1496944803,"274151322000076","219011344069620",26.68,49.50,0,326.72,401.56,254.4,243.6,0.990,1039957.9,1039957.9,8982,0,0,0,L,1151911521,0,123.59,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496944820,2078766.00
06/08/2017 14:00,2,9.258,ACTIVE,220.52,371.81,60.007,1496944803,"201051344000868","219011344069620",26.50,35.60,0,329.73,427.41,248.3,237.8,1.109,721061.1,721061.1,9041,0,0,0,L,1122011218,0,124.94,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496944820,2078767.00
06/08/2017 14:00,2,9.393,ACTIVE,214.87,353.47,59.975,1496944803,"274151322000095","219011344069620",26.64,46.60,0,325.22,401.26,253.2,242.5,0.972,1029876.9,1029876.9,8994,0,0,0,L,1151911521,0,123.59,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496944821,2078768.00
06/08/2017 14:00,2,8.838,ACTIVE,222.55,364.89,59.996,1496944803,"201051344000988","219011344069620",17.89,35.80,0,318.91,407.87,159.9,152.4,0.725,642010.0,642010.0,9052,0,0,0,L,1122011218,0,126.07,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496944822,2078769.00
06/08/2017 14:00,2,9.057,ACTIVE,219.84,367.30,59.991,1496944803,"201051344001025","219011344069620",27.75,38.80,0,329.73,423.81,254.1,243.3,1.123,727827.5,727827.5,9053,0,0,0,L,1122011218,0,125.62,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496944823,2078770.00
06/08/2017 14:00,2,9.219,ACTIVE,222.32,375.11,59.991,1496944803,"201051344000458","219011344069620",26.72,39.00,0,336.94,428.91,249.3,238.7,1.131,732993.2,732993.2,9022,0,0,0,L,1122011218,0,126.07,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496944824,2078771.00
06/08/2017 14:00,2,9.301,ACTIVE,222.77,374.51,60.002,1496944803,"201051344000853","219011344069620",26.46,38.60,0,335.74,428.91,249.2,238.6,1.131,733721.1,733721.1,9033,0,0,0,L,1122011218,0,126.53,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496944825,2078772.00
06/08/2017 14:00,2,8.838,ACTIVE,218.26,367.60,59.991,1496944803,"201051344000685","219011344069620",28.43,36.00,0,329.43,423.20,254.4,243.6,1.229,728290.8,728290.8,9052,0,0,0,L,1122011218,0,125.62,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496944826,2078773.00
06/08/2017 14:00,2,9.008,ACTIVE,219.61,370.60,59.996,1496944803,"201051344000917","219011344069620",27.87,38.80,0,330.03,423.20,254.3,243.5,1.162,724902.7,724902.7,9039,0,0,0,L,1122011218,0,125.40,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496944827,2078774.00
06/08/2017 14:00,2,8.795,ACTIVE,218.03,363.69,60.018,1496944803,"201051344001145","219011344069620",28.57,36.50,0,329.73,424.11,254.3,243.5,1.158,732903.6,732903.6,9035,0,0,0,L,1122011218,0,124.94,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496944828,2078775.00
06/08/2017 14:00,2,9.084,ACTIVE,220.52,372.11,59.996,1496944803,"201051344000651","219011344069620",27.67,38.60,0,330.03,422.90,254.2,243.5,1.136,721391.5,721391.5,9044,0,0,0,L,1122011218,0,126.53,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496944829,2078776.00
06/08/2017 14:00,2,8.797,ACTIVE,215.54,363.39,59.996,1496944803,"274151322000088","219011344069620",25.62,45.50,0,327.02,401.26,228.2,218.4,0.871,934924.3,934924.3,8990,0,0,0,L,1151911521,0,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496944829,2078777.00
06/08/2017 14:00,2,5.980,ACTIVE,216.00,424.71,59.991,1496944803,"274151322000068","219011344069620",36.90,48.00,0,379.02,474.60,223.6,213.8,0.862,808572.3,808572.3,9239,0,0,0,L,1151911521,0,123.59,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496944830,2078778.00
06/08/2017 14:00,2,9.312,ACTIVE,219.84,372.11,60.018,1496944803,"201051344001135","219011344069620",26.98,39.00,0,330.63,423.81,254.5,243.7,1.136,716826.4,716826.4,9031,0,0,0,L,1122011218,0,125.85,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496944831,2078779.00
06/08/2017 14:00,2,9.260,ACTIVE,219.84,370.30,59.996,1496944803,"201051344000594","219011344069620",27.02,37.30,0,329.13,424.41,253.3,242.6,1.149,735682.2,735682.2,9031,0,0,0,L,1122011218,0,124.72,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496944832,2078780.00
06/08/2017 14:00,2,9.078,ACTIVE,219.84,370.60,59.996,1496944803,"201051344001203","219011344069620",27.65,37.50,0,331.53,423.50,254.3,243.5,1.171,726108.6,726108.6,9065,0,0,0,L,1122011218,0,126.30,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496944833,2078781.00
06/08/2017 14:00,2,8.775,ACTIVE,215.32,376.31,60.002,1496944803,"274151322000054","219011344069620",24.83,47.30,0,326.42,401.56,220.3,210.7,0.831,952249.7,952249.7,8977,0,0,0,L,1151911521,0,123.36,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496944834,2078782.00
06/08/2017 14:00,2,9.266,ACTIVE,220.74,368.50,59.975,1496944803,"201051344000867","219011344069620",26.50,37.80,0,331.83,426.81,248.4,237.8,1.114,719933.5,719933.5,9060,0,0,0,L,1122011218,0,125.40,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496944835,2078783.00
06/08/2017 14:00,2,9.305,ACTIVE,219.84,369.70,59.991,1496944803,"201051344001093","219011344069620",27.04,37.00,0,330.33,424.11,254.6,243.8,1.158,724705.8,724705.8,9053,0,0,0,L,1122011218,0,125.62,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496944836,2078784.00
06/08/2017 14:00,2,9.371,ACTIVE,221.64,371.21,59.986,1496944803,"201051344000900","219011344069620",26.52,36.30,0,335.14,428.61,251.5,240.9,1.109,741382.3,741382.3,9034,0,0,0,L,1122011218,0,125.85,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496944837,2078785.00
06/08/2017 14:00,2,9.074,ACTIVE,221.42,373.01,60.007,1496944803,"201051344000648","219011344069620",26.78,36.00,0,336.04,429.52,246.1,235.6,1.145,730055.5,730055.5,9029,0,0,0,L,1122011218,0,125.17,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496944838,2078786.00
06/08/2017 14:00,2,9.172,ACTIVE,221.87,370.30,59.996,1496944803,"201051344000569","219011344069620",26.56,38.40,0,330.33,429.82,246.8,236.3,1.123,743654.5,743654.5,9014,0,0,0,L,1122011218,0,125.40,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496944839,2078787.00
06/08/2017 14:00,2,9.035,ACTIVE,222.32,370.90,59.991,1496944803,"201051344000983","219011344069620",27.04,38.80,0,335.74,430.12,247.3,236.8,1.136,734162.1,734162.1,9033,0,0,0,L,1122011218,0,126.07,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496944839,2078788.00
06/08/2017 14:00,2,9.293,ACTIVE,222.32,374.21,59.996,1496944803,"201051344001158","219011344069620",26.14,37.50,0,336.04,429.22,246.0,235.5,1.114,719345.1,719345.1,9040,0,0,0,L,1122011218,0,125.85,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496944840,2078789.00
06/08/2017 14:00,2,9.152,ACTIVE,222.10,373.91,59.986,1496944803,"201051344000576","219011344069620",26.56,36.80,0,336.34,429.82,246.0,235.5,1.140,733926.0,733926.0,9034,0,0,0,L,1122011218,0,125.85,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496944841,2078790.00
06/08/2017 14:00,2,8.768,ACTIVE,215.32,363.69,59.991,1496944803,"274151322000087","219011344069620",25.64,57.00,0,326.12,399.76,227.6,217.8,0.840,925461.2,925461.2,9126,0,0,0,L,1151911521,0,123.59,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496944842,2078791.00
06/08/2017 14:15,2,8.705,ACTIVE,220.74,369.10,59.975,1496945704,"201051344000645","219011344069620",26.38,41.00,0,335.14,428.01,232.5,222.5,1.034,732921.0,732921.0,9027,0,0,0,L,1122011218,0,125.40,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496945705,2078792.00
06/08/2017 14:15,2,8.258,ACTIVE,215.09,374.21,59.996,1496945704,"274151322000085","219011344069620",24.25,48.80,0,328.22,397.35,202.8,193.8,0.765,948409.0,948409.0,8984,0,0,0,L,1151911521,0,123.81,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496945706,2078793.00
06/08/2017 14:15,2,8.307,ACTIVE,219.84,369.40,59.981,1496945704,"201051344000633","219011344069620",27.15,41.30,0,334.24,427.41,228.1,218.3,1.061,719479.4,719479.4,9060,0,0,0,L,1122011218,0,124.94,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496945707,2078794.00
06/08/2017 14:15,2,8.295,ACTIVE,220.97,369.10,59.981,1496945704,"201051344000469","219011344069620",26.80,41.00,0,334.54,428.31,225.1,215.3,1.047,722623.6,722623.6,9039,0,0,0,L,1122011218,0,124.94,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496945708,2078795.00
06/08/2017 14:15,2,8.670,ACTIVE,217.80,366.70,59.975,1496945704,"201051344000646","219011344069620",26.74,40.80,0,331.53,424.41,234.7,224.6,1.092,718287.1,718287.1,9041,0,0,0,L,1122011218,0,125.17,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496945709,2078796.00
06/08/2017 14:15,2,8.148,ACTIVE,215.09,353.77,60.012,1496945704,"274151322000052","219011344069620",26.28,52.00,0,328.22,401.26,216.8,207.4,0.875,985049.2,985049.2,8988,0,0,0,L,1151911521,0,122.91,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496945710,2078797.00
06/08/2017 14:15,2,9.219,ACTIVE,219.61,369.10,59.949,1496945704,"201051344000585","219011344069620",26.42,42.50,0,332.73,422.00,246.7,236.2,1.145,730331.8,730331.8,9041,0,0,0,L,1122011218,0,125.17,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496945710,2078798.00
06/08/2017 14:15,2,9.035,ACTIVE,218.03,364.89,59.975,1496945704,"201051344001230","219011344069620",27.27,38.60,0,329.73,423.81,249.3,238.7,1.153,722966.6,722966.6,9047,0,0,0,L,1122011218,0,124.94,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496945711,2078799.00
06/08/2017 14:15,2,9.035,ACTIVE,219.61,367.00,59.970,1496945704,"201051344000582","219011344069620",27.08,42.30,0,332.43,424.71,247.7,237.2,1.123,712507.2,712507.2,9032,0,0,0,L,1122011218,0,125.40,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496945712,2078800.00
06/08/2017 14:15,2,9.002,ACTIVE,218.26,366.70,60.012,1496945704,"201051344000955","219011344069620",26.88,41.80,0,332.43,425.61,244.8,234.4,1.158,731616.0,731616.0,9047,0,0,0,L,1122011218,0,124.49,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496945713,2078801.00
06/08/2017 14:15,2,5.719,ACTIVE,214.87,407.27,59.959,1496945704,"274151322000094","219011344069620",36.42,49.80,0,370.90,450.56,210.1,200.8,0.804,808156.0,808156.0,9224,0,0,0,L,1151911521,0,122.91,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496945714,2078802.00
06/08/2017 14:15,2,8.141,ACTIVE,220.97,369.10,59.975,1496945704,"201051344000579","219011344069620",27.00,41.30,0,334.54,428.61,222.3,212.7,1.025,740727.1,740727.1,9034,0,0,0,L,1122011218,0,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496945715,2078803.00
06/08/2017 14:15,2,8.359,ACTIVE,217.13,363.99,59.970,1496945704,"201051344000890","219011344069620",26.78,40.00,0,332.13,425.01,226.6,216.8,1.030,725594.7,725594.7,9042,0,0,0,L,1122011218,0,124.72,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496945716,2078804.00
06/08/2017 14:15,2,8.240,ACTIVE,218.48,364.59,59.981,1496945704,"201051344000438","219011344069620",27.14,41.50,0,331.83,425.01,226.3,216.5,1.056,728308.7,728308.7,9038,0,0,0,L,1122011218,0,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496945717,2078805.00
06/08/2017 14:15,2,8.012,ACTIVE,217.80,356.48,59.975,1496945704,"201051344000417","219011344069620",17.89,38.20,0,317.40,402.46,145.2,138.2,0.685,668948.9,668948.9,9065,0,0,0,L,1122011218,0,124.49,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496945718,2078806.00
06/08/2017 14:15,2,7.836,ACTIVE,213.74,371.81,59.965,1496945704,"274151322000083","219011344069620",26.32,49.80,0,327.32,400.36,208.8,199.6,0.835,975074.4,975074.4,8991,0,0,0,L,1151911521,0,122.68,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496945719,2078807.00
06/08/2017 14:15,2,8.109,ACTIVE,215.32,354.07,59.975,1496945704,"274151322000076","219011344069620",27.02,53.80,0,329.73,401.86,221.7,212.1,0.840,1040004.2,1040004.2,8983,0,0,0,L,1151911521,0,123.14,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496945719,2078808.00
06/08/2017 14:15,2,7.184,ACTIVE,218.26,362.49,59.970,1496945704,"201051344000868","219011344069620",26.68,40.40,0,333.63,426.51,193.9,185.3,0.897,721106.3,721106.3,9042,0,0,0,L,1122011218,0,123.81,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496945720,2078809.00
06/08/2017 14:15,2,7.572,ACTIVE,213.96,367.60,59.970,1496945704,"274151322000095","219011344069620",27.12,50.60,0,327.62,401.86,207.6,198.5,0.791,1029923.1,1029923.1,8995,0,0,0,L,1151911521,0,123.14,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496945721,2078810.00
06/08/2017 14:15,2,6.650,ACTIVE,219.61,357.98,59.975,1496945704,"201051344000988","219011344069620",17.89,39.50,0,318.00,405.77,120.4,114.3,0.575,642038.6,642038.6,9053,0,0,0,L,1122011218,0,124.49,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496945722,2078811.00
06/08/2017 14:15,2,7.193,ACTIVE,218.03,361.59,59.970,1496945704,"201051344001025","219011344069620",26.68,43.00,0,331.83,423.81,194.4,185.8,0.875,727874.4,727874.4,9054,0,0,0,L,1122011218,0,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496945723,2078812.00
06/08/2017 14:15,2,7.434,ACTIVE,220.06,365.19,59.975,1496945704,"201051344000458","219011344069620",27.10,42.80,0,334.84,428.91,204.1,195.1,0.972,733038.6,733038.6,9023,0,0,0,L,1122011218,0,124.94,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496945724,2078813.00
06/08/2017 14:15,2,7.793,ACTIVE,220.97,367.60,59.981,1496945704,"201051344000853","219011344069620",27.15,43.00,0,337.84,428.61,214.1,204.7,0.999,733766.4,733766.4,9034,0,0,0,L,1122011218,0,125.62,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496945725,2078814.00
06/08/2017 14:15,2,7.861,ACTIVE,216.90,362.49,59.975,1496945704,"201051344000685","219011344069620",27.21,40.00,0,332.43,424.11,216.8,207.3,1.047,728338.0,728338.0,9053,0,0,0,L,1122011218,0,124.94,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496945726,2078815.00
06/08/2017 14:15,2,8.131,ACTIVE,218.71,363.39,59.970,1496945704,"201051344000917","219011344069620",26.94,42.30,0,333.03,423.20,221.7,212.0,1.056,724949.5,724949.5,9040,0,0,0,L,1122011218,0,124.94,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496945727,2078816.00
06/08/2017 14:15,2,7.824,ACTIVE,217.13,363.39,59.938,1496945704,"201051344001145","219011344069620",27.29,39.50,0,332.73,424.41,216.1,206.6,0.977,732950.9,732950.9,9036,0,0,0,L,1122011218,0,124.27,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496945728,2078817.00
06/08/2017 14:15,2,6.797,ACTIVE,218.03,361.29,59.938,1496945704,"201051344000651","219011344069620",26.98,42.00,0,333.63,422.60,185.4,177.0,0.840,721438.1,721438.1,9045,0,0,0,L,1122011218,0,125.17,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496945728,2078818.00
06/08/2017 14:15,2,6.229,ACTIVE,213.74,360.08,59.965,1496945704,"274151322000088","219011344069620",25.84,49.00,0,328.52,400.96,162.7,155.1,0.619,934965.9,934965.9,8991,0,0,0,L,1151911521,0,123.36,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496945729,2078819.00
06/08/2017 14:15,2,3.803,ACTIVE,214.64,409.08,59.970,1496945704,"274151322000068","219011344069620",37.19,50.20,0,372.71,454.16,143.6,136.7,0.557,808612.6,808612.6,9240,0,0,0,L,1151911521,0,122.91,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496945730,2078820.00
06/08/2017 14:15,2,5.727,ACTIVE,216.45,356.18,59.970,1496945704,"201051344001135","219011344069620",26.74,42.80,0,333.03,423.50,155.1,147.8,0.720,716872.7,716872.7,9032,0,0,0,L,1122011218,0,124.04,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496945731,2078821.00
06/08/2017 14:15,2,5.641,ACTIVE,216.67,356.78,59.981,1496945704,"201051344000594","219011344069620",27.06,41.00,0,331.83,424.41,154.7,147.4,0.712,735728.4,735728.4,9032,0,0,0,L,1122011218,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496945732,2078822.00
06/08/2017 14:15,2,5.715,ACTIVE,216.90,355.28,59.959,1496945704,"201051344001203","219011344069620",26.96,41.30,0,332.13,422.90,155.9,148.6,0.738,726155.2,726155.2,9066,0,0,0,L,1122011218,0,124.49,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496945733,2078823.00
06/08/2017 14:15,2,5.230,ACTIVE,213.74,361.29,59.954,1496945704,"274151322000054","219011344069620",25.03,50.60,0,328.82,399.16,132.6,126.0,0.504,952289.5,952289.5,8978,0,0,0,L,1151911521,0,122.91,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496945734,2078824.00
06/08/2017 14:15,2,5.322,ACTIVE,216.90,355.28,59.975,1496945704,"201051344000867","219011344069620",27.04,42.30,0,334.24,425.01,145.6,138.6,0.663,719978.6,719978.6,9061,0,0,0,L,1122011218,0,123.81,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496945735,2078825.00
06/08/2017 14:15,2,5.275,ACTIVE,216.45,355.88,59.970,1496945704,"201051344001093","219011344069620",27.12,40.40,0,332.73,422.60,144.8,137.8,0.667,724751.9,724751.9,9054,0,0,0,L,1122011218,0,124.04,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496945736,2078826.00
06/08/2017 14:15,2,4.947,ACTIVE,217.13,354.97,59.975,1496945704,"201051344000900","219011344069620",26.62,41.00,0,334.54,428.61,133.3,126.8,0.614,741428.0,741428.0,9035,0,0,0,L,1122011218,0,123.81,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496945737,2078827.00
06/08/2017 14:15,2,4.793,ACTIVE,217.13,354.07,59.975,1496945704,"201051344000648","219011344069620",27.02,40.00,0,334.84,428.91,131.2,124.7,0.619,730100.3,730100.3,9030,0,0,0,L,1122011218,0,123.14,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496945738,2078828.00
06/08/2017 14:15,2,4.986,ACTIVE,217.35,354.97,59.975,1496945704,"201051344000569","219011344069620",26.82,41.80,0,334.84,428.91,135.5,128.9,0.650,743699.3,743699.3,9015,0,0,0,L,1122011218,0,123.14,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496945739,2078829.00
06/08/2017 14:15,2,5.096,ACTIVE,217.80,355.58,59.975,1496945704,"201051344000983","219011344069620",26.92,43.40,0,334.24,428.91,138.9,132.2,0.663,734207.2,734207.2,9034,0,0,0,L,1122011218,0,124.04,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496945740,2078830.00
06/08/2017 14:15,2,5.059,ACTIVE,217.58,354.67,59.970,1496945704,"201051344001158","219011344069620",26.70,42.50,0,334.84,428.01,136.7,130.0,0.641,719389.7,719389.7,9041,0,0,0,L,1122011218,0,123.59,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496945741,2078831.00
06/08/2017 14:15,2,4.854,ACTIVE,217.58,355.88,59.970,1496945704,"201051344000576","219011344069620",26.84,40.80,0,334.84,429.22,131.9,125.4,0.623,733970.5,733970.5,9035,0,0,0,L,1122011218,0,123.81,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496945742,2078832.00
06/08/2017 14:15,2,4.768,ACTIVE,213.29,343.55,59.949,1496945704,"274151322000087","219011344069620",26.38,62.00,0,329.13,399.46,127.3,121.0,0.464,925502.8,925502.8,9127,0,0,0,L,1151911521,0,122.68,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496945743,2078833.00
06/08/2017 14:30,2,2.945,ACTIVE,214.87,347.16,59.991,1496946603,"201051344000645","219011344069620",27.04,42.50,0,334.84,428.61,80.7,75.9,0.389,732955.6,732955.6,9028,0,0,0,L,1122011218,0,122.91,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496946604,2078834.00
06/08/2017 14:30,2,2.793,ACTIVE,212.61,359.18,59.986,1496946603,"274151322000085","219011344069620",25.37,49.50,0,328.82,396.45,71.8,67.4,0.499,948439.6,948439.6,8985,0,0,0,L,1151911521,0,122.23,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496946605,2078835.00
06/08/2017 14:30,2,2.971,ACTIVE,214.87,348.96,59.996,1496946603,"201051344000633","219011344069620",27.04,42.80,0,333.63,426.81,81.5,76.7,0.393,719514.3,719514.3,9061,0,0,0,L,1122011218,0,122.91,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496946606,2078836.00
06/08/2017 14:30,2,2.957,ACTIVE,214.87,346.86,59.991,1496946603,"201051344000469","219011344069620",26.86,41.50,0,333.93,428.91,80.5,75.7,0.393,722658.2,722658.2,9040,0,0,0,L,1122011218,0,122.23,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496946607,2078837.00
06/08/2017 14:30,2,2.918,ACTIVE,213.29,346.26,59.975,1496946603,"201051344000646","219011344069620",27.29,41.30,0,330.63,424.71,80.7,76.0,0.389,718322.4,718322.4,9042,0,0,0,L,1122011218,0,122.68,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496946607,2078838.00
06/08/2017 14:30,2,2.822,ACTIVE,212.38,345.06,60.007,1496946603,"274151322000052","219011344069620",27.29,51.80,0,328.82,401.56,78.0,73.4,0.309,985083.0,985083.0,8989,0,0,0,L,1151911521,0,121.33,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496946609,2078839.00
06/08/2017 14:30,2,2.992,ACTIVE,213.96,345.66,59.991,1496946603,"201051344000585","219011344069620",27.27,42.80,0,332.73,422.00,82.7,77.9,0.384,730367.5,730367.5,9042,0,0,0,L,1122011218,0,122.23,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496946609,2078840.00
06/08/2017 14:30,2,2.881,ACTIVE,213.06,344.45,59.970,1496946603,"201051344001230","219011344069620",27.65,38.80,0,329.73,424.11,80.7,76.0,0.380,723002.0,723002.0,9048,0,0,0,L,1122011218,0,122.23,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496946610,2078841.00
06/08/2017 14:30,2,2.867,ACTIVE,214.19,346.26,60.018,1496946603,"201051344000582","219011344069620",27.37,42.80,0,332.13,424.71,79.5,74.9,0.380,712542.2,712542.2,9033,0,0,0,L,1122011218,0,122.68,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496946611,2078842.00
