ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/08/2017 14:30,2,2.932,ACTIVE,213.29,344.76,59.938,1496946603,"201051344000955","219011344069620",27.25,42.80,0,330.33,423.81,81.0,76.2,0.389,731651.3,731651.3,9048,0,0,0,L,1122011218,0,122.01,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496946612,2078843.00
06/08/2017 14:30,2,1.881,ACTIVE,212.61,401.86,59.986,1496946603,"274151322000094","219011344069620",36.84,49.00,0,376.01,453.56,70.5,66.1,0.491,808186.8,808186.8,9225,0,0,0,L,1151911521,0,121.78,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496946613,2078844.00
06/08/2017 14:30,2,2.961,ACTIVE,215.09,346.86,59.991,1496946603,"201051344000579","219011344069620",27.71,41.50,0,334.24,428.31,83.1,78.3,0.389,740762.4,740762.4,9035,0,0,0,L,1122011218,0,122.68,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496946614,2078845.00
06/08/2017 14:30,2,2.898,ACTIVE,213.51,343.85,60.023,1496946603,"201051344000890","219011344069620",27.55,40.00,0,331.53,424.41,80.9,76.2,0.376,725629.8,725629.8,9043,0,0,0,L,1122011218,0,122.68,121.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496946615,2078846.00
06/08/2017 14:30,2,2.875,ACTIVE,213.96,346.26,59.986,1496946603,"201051344000438","219011344069620",27.67,41.80,0,332.13,425.01,80.6,75.8,0.389,728344.0,728344.0,9039,0,0,0,L,1122011218,0,122.91,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496946616,2078847.00
06/08/2017 14:30,2,2.832,ACTIVE,213.96,350.47,59.996,1496946603,"201051344000417","219011344069620",18.11,38.40,0,317.70,400.36,52.0,48.3,0.451,668971.3,668971.3,9066,0,0,0,L,1122011218,0,122.23,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496946617,2078848.00
06/08/2017 14:30,2,2.807,ACTIVE,212.61,348.96,59.991,1496946603,"274151322000083","219011344069620",27.31,49.00,0,329.13,401.86,77.6,73.0,0.309,975107.9,975107.9,8992,0,0,0,L,1151911521,0,121.78,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496946618,2078849.00
06/08/2017 14:30,2,2.961,ACTIVE,212.83,352.57,59.986,1496946603,"274151322000076","219011344069620",27.69,51.50,0,329.73,401.26,83.0,78.2,0.323,1040039.8,1040039.8,8984,0,0,0,L,1151911521,0,121.78,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496946618,2078850.00
06/08/2017 14:30,2,2.963,ACTIVE,214.41,347.16,59.996,1496946603,"201051344000868","219011344069620",26.98,41.30,0,333.63,423.20,80.9,76.2,0.376,721140.5,721140.5,9043,0,0,0,L,1122011218,0,122.46,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496946619,2078851.00
06/08/2017 14:30,2,2.951,ACTIVE,212.61,347.76,60.012,1496946603,"274151322000095","219011344069620",27.55,49.00,0,327.32,401.26,82.4,77.6,0.309,1029958.6,1029958.6,8996,0,0,0,L,1151911521,0,122.01,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496946620,2078852.00
06/08/2017 14:30,2,2.873,ACTIVE,215.09,353.47,59.996,1496946603,"201051344000988","219011344069620",17.99,40.40,0,318.91,405.47,52.4,48.6,0.446,642060.5,642060.5,9054,0,0,0,L,1122011218,0,122.68,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496946621,2078853.00
06/08/2017 14:30,2,2.957,ACTIVE,214.19,345.36,60.007,1496946603,"201051344001025","219011344069620",27.17,43.40,0,332.13,424.71,81.4,76.6,0.376,727909.4,727909.4,9055,0,0,0,L,1122011218,0,122.46,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496946622,2078854.00
06/08/2017 14:30,2,2.910,ACTIVE,215.09,347.76,59.996,1496946603,"201051344000458","219011344069620",27.41,44.00,0,335.14,429.22,80.8,76.1,0.393,733072.9,733072.9,9024,0,0,0,L,1122011218,0,122.91,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496946623,2078855.00
06/08/2017 14:30,2,2.918,ACTIVE,215.32,348.66,59.996,1496946603,"201051344000853","219011344069620",27.19,43.40,0,335.14,428.91,80.4,75.7,0.384,733800.4,733800.4,9035,0,0,0,L,1122011218,0,123.14,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496946624,2078856.00
06/08/2017 14:30,2,2.852,ACTIVE,213.51,345.66,59.996,1496946603,"201051344000685","219011344069620",27.79,40.00,0,330.63,422.60,80.3,75.6,0.398,728373.2,728373.2,9054,0,0,0,L,1122011218,0,122.91,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496946625,2078857.00
06/08/2017 14:30,2,2.854,ACTIVE,213.96,346.26,59.965,1496946603,"201051344000917","219011344069620",27.67,43.20,0,331.53,424.11,80.0,75.3,0.384,724984.4,724984.4,9041,0,0,0,L,1122011218,0,122.46,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496946626,2078858.00
06/08/2017 14:30,2,2.893,ACTIVE,213.51,345.66,59.991,1496946603,"201051344001145","219011344069620",27.75,39.80,0,331.83,424.41,81.3,76.6,0.376,732986.3,732986.3,9037,0,0,0,L,1122011218,0,122.23,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496946627,2078859.00
06/08/2017 14:30,2,2.918,ACTIVE,214.19,346.26,59.975,1496946603,"201051344000651","219011344069620",26.98,43.20,0,333.03,422.30,79.7,75.0,0.367,721472.8,721472.8,9046,0,0,0,L,1122011218,0,123.14,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496946628,2078860.00
06/08/2017 14:30,2,2.771,ACTIVE,212.16,360.38,59.996,1496946603,"274151322000088","219011344069620",26.48,49.00,0,328.52,399.46,74.2,69.7,0.499,934997.8,934997.8,8992,0,0,0,L,1151911521,0,122.23,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496946629,2078861.00
06/08/2017 14:30,2,1.875,ACTIVE,213.51,400.06,60.007,1496946603,"274151322000068","219011344069620",36.60,49.80,0,375.11,454.16,70.2,65.8,0.495,808643.1,808643.1,9241,0,0,0,L,1151911521,0,122.23,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496946629,2078862.00
06/08/2017 14:30,2,2.939,ACTIVE,213.51,343.85,59.981,1496946603,"201051344001135","219011344069620",27.15,43.80,0,332.43,423.81,80.9,76.1,0.376,716907.4,716907.4,9033,0,0,0,L,1122011218,0,122.46,121.55,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496946630,2078863.00
06/08/2017 14:30,2,2.934,ACTIVE,213.96,346.56,60.002,1496946603,"201051344000594","219011344069620",27.65,42.50,0,332.13,424.71,82.2,77.5,0.389,735763.2,735763.2,9033,0,0,0,L,1122011218,0,122.23,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496946631,2078864.00
06/08/2017 14:30,2,2.957,ACTIVE,213.96,345.66,59.954,1496946603,"201051344001203","219011344069620",26.92,41.30,0,333.93,424.71,80.7,76.0,0.389,726190.0,726190.0,9067,0,0,0,L,1122011218,0,123.14,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496946632,2078865.00
06/08/2017 14:30,2,2.752,ACTIVE,212.16,348.66,59.991,1496946603,"274151322000054","219011344069620",25.72,50.40,0,325.52,398.56,71.7,67.2,0.486,952320.0,952320.0,8979,0,0,0,L,1151911521,0,122.01,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496946633,2078866.00
06/08/2017 14:30,2,2.938,ACTIVE,214.64,345.96,60.007,1496946603,"201051344000867","219011344069620",27.19,43.60,0,333.33,422.30,81.0,76.2,0.376,720012.7,720012.7,9062,0,0,0,L,1122011218,0,122.91,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496946634,2078867.00
06/08/2017 14:30,2,2.855,ACTIVE,213.96,346.26,59.996,1496946603,"201051344001093","219011344069620",27.06,41.30,0,332.73,422.90,78.2,73.6,0.362,724786.1,724786.1,9055,0,0,0,L,1122011218,0,122.68,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496946635,2078868.00
06/08/2017 14:30,2,2.957,ACTIVE,214.41,346.56,60.028,1496946603,"201051344000900","219011344069620",27.10,41.80,0,333.93,428.01,81.1,76.4,0.376,741462.2,741462.2,9036,0,0,0,L,1122011218,0,122.68,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496946636,2078869.00
06/08/2017 14:30,2,2.830,ACTIVE,215.09,348.36,60.007,1496946603,"201051344000648","219011344069620",27.81,41.00,0,334.84,428.91,79.8,75.1,0.393,730133.9,730133.9,9031,0,0,0,L,1122011218,0,122.46,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496946637,2078870.00
06/08/2017 14:30,2,2.896,ACTIVE,214.87,346.86,60.034,1496946603,"201051344000569","219011344069620",27.12,43.20,0,333.63,428.91,79.6,74.9,0.380,743732.8,743732.8,9016,0,0,0,L,1122011218,0,122.23,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496946638,2078871.00
06/08/2017 14:30,2,2.914,ACTIVE,214.64,346.56,60.023,1496946603,"201051344000983","219011344069620",27.59,44.50,0,333.93,428.91,81.4,76.7,0.384,734241.2,734241.2,9035,0,0,0,L,1122011218,0,122.68,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496946638,2078872.00
06/08/2017 14:30,2,2.934,ACTIVE,214.87,346.56,59.996,1496946603,"201051344001158","219011344069620",26.86,43.00,0,334.24,428.61,79.8,75.1,0.380,719423.4,719423.4,9042,0,0,0,L,1122011218,0,122.46,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496946639,2078873.00
06/08/2017 14:30,2,2.838,ACTIVE,215.09,349.26,60.012,1496946603,"201051344000576","219011344069620",27.33,42.30,0,334.24,429.22,78.5,73.9,0.380,734003.8,734003.8,9036,0,0,0,L,1122011218,0,122.91,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496946640,2078874.00
06/08/2017 14:30,2,2.748,ACTIVE,212.38,357.38,59.986,1496946603,"274151322000087","219011344069620",26.88,62.00,0,328.52,397.96,74.7,70.2,0.504,925534.6,925534.6,9128,0,0,0,L,1151911521,0,121.55,122.46,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496946641,2078875.00
06/08/2017 14:45,2,4.498,ACTIVE,216.90,353.17,59.991,1496947503,"201051344000645","219011344069620",25.66,46.80,0,333.63,428.31,116.9,110.9,0.548,733003.8,733003.8,9029,0,0,0,L,1122011218,0,123.81,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496947504,2078876.00
06/08/2017 14:45,2,4.449,ACTIVE,213.51,354.97,59.981,1496947503,"274151322000085","219011344069620",23.72,55.30,0,328.82,397.05,106.8,101.2,0.407,948481.3,948481.3,8986,0,0,0,L,1151911521,0,122.91,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496947505,2078877.00
06/08/2017 14:45,2,4.670,ACTIVE,216.22,354.97,59.996,1496947503,"201051344000633","219011344069620",25.94,46.40,0,333.63,423.20,122.8,116.6,0.592,719563.0,719563.0,9062,0,0,0,L,1122011218,0,123.59,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496947506,2078878.00
06/08/2017 14:45,2,4.852,ACTIVE,217.13,355.58,60.002,1496947503,"201051344000469","219011344069620",26.22,45.00,0,333.93,429.22,128.9,122.5,0.619,722706.5,722706.5,9041,0,0,0,L,1122011218,0,123.36,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496947507,2078879.00
06/08/2017 14:45,2,4.906,ACTIVE,214.19,351.67,60.002,1496947503,"201051344000646","219011344069620",26.14,44.00,0,331.23,425.91,130.0,123.6,0.628,718370.8,718370.8,9043,0,0,0,L,1122011218,0,123.14,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496947508,2078880.00
06/08/2017 14:45,2,4.865,ACTIVE,213.74,353.47,59.991,1496947503,"274151322000052","219011344069620",25.80,58.30,0,326.42,402.16,127.3,120.9,0.504,985129.4,985129.4,8990,0,0,0,L,1151911521,0,121.78,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496947509,2078881.00
06/08/2017 14:45,2,5.619,ACTIVE,216.00,355.28,60.007,1496947503,"201051344000585","219011344069620",26.06,45.50,0,333.03,422.60,148.3,141.2,0.703,730416.5,730416.5,9043,0,0,0,L,1122011218,0,123.36,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496947509,2078882.00
06/08/2017 14:45,2,5.492,ACTIVE,214.64,351.97,59.996,1496947503,"201051344001230","219011344069620",26.74,42.30,0,329.73,423.81,148.9,141.8,0.716,723050.7,723050.7,9049,0,0,0,L,1122011218,0,123.36,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496947510,2078883.00
06/08/2017 14:45,2,5.822,ACTIVE,216.22,354.97,59.986,1496947503,"201051344000582","219011344069620",26.06,46.20,0,332.43,425.31,153.6,146.3,0.712,712590.4,712590.4,9034,0,0,0,L,1122011218,0,123.81,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496947511,2078884.00
06/08/2017 14:45,2,5.799,ACTIVE,215.32,354.07,59.991,1496947503,"201051344000955","219011344069620",26.46,46.60,0,331.83,425.01,155.3,148.0,0.742,731699.9,731699.9,9049,0,0,0,L,1122011218,0,123.14,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496947512,2078885.00
06/08/2017 14:45,2,3.852,ACTIVE,213.96,383.83,59.991,1496947503,"274151322000094","219011344069620",35.21,53.80,0,365.49,457.77,136.5,129.8,0.526,808230.3,808230.3,9226,0,0,0,L,1151911521,0,122.23,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496947513,2078886.00
06/08/2017 14:45,2,6.699,ACTIVE,218.93,359.48,59.991,1496947503,"201051344000579","219011344069620",26.38,44.80,0,334.54,428.91,179.1,170.9,0.831,740811.9,740811.9,9036,0,0,0,L,1122011218,0,124.72,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496947514,2078887.00
06/08/2017 14:45,2,6.486,ACTIVE,215.54,358.58,59.996,1496947503,"201051344000890","219011344069620",25.90,43.60,0,331.83,425.01,170.4,162.6,0.813,725678.4,725678.4,9044,0,0,0,L,1122011218,0,123.81,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496947515,2078888.00
06/08/2017 14:45,2,6.764,ACTIVE,216.90,359.18,60.007,1496947503,"201051344000438","219011344069620",26.32,45.50,0,333.03,425.31,180.3,172.1,0.857,728392.7,728392.7,9040,0,0,0,L,1122011218,0,124.49,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496947516,2078889.00
06/08/2017 14:45,2,6.658,ACTIVE,216.45,352.87,59.975,1496947503,"201051344000417","219011344069620",17.89,41.50,0,318.61,399.46,120.8,114.6,0.575,669002.1,669002.1,9067,0,0,0,L,1122011218,0,123.81,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496947517,2078890.00
06/08/2017 14:45,2,6.777,ACTIVE,213.74,367.60,60.002,1496947503,"274151322000083","219011344069620",26.02,56.00,0,327.62,401.56,178.6,170.5,0.729,975154.5,975154.5,8993,0,0,0,L,1151911521,0,122.23,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496947518,2078891.00
06/08/2017 14:45,2,7.008,ACTIVE,215.09,359.78,59.996,1496947503,"274151322000076","219011344069620",26.42,58.30,0,328.22,402.16,187.3,178.8,0.738,1040089.4,1040089.4,8985,0,0,0,L,1151911521,0,122.91,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496947519,2078892.00
06/08/2017 14:45,2,6.971,ACTIVE,218.03,361.29,60.007,1496947503,"201051344000868","219011344069620",26.00,44.80,0,333.03,424.11,183.6,175.2,0.840,721189.2,721189.2,9044,0,0,0,L,1122011218,0,124.04,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496947520,2078893.00
06/08/2017 14:45,2,6.812,ACTIVE,214.19,370.00,60.007,1496947503,"274151322000095","219011344069620",26.38,56.50,0,327.62,402.46,181.9,173.7,0.694,1030008.1,1030008.1,8997,0,0,0,L,1151911521,0,122.91,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496947521,2078894.00
06/08/2017 14:45,2,6.334,ACTIVE,219.39,357.08,60.007,1496947503,"201051344000988","219011344069620",17.89,44.00,0,316.80,405.47,114.7,108.8,0.544,642091.6,642091.6,9055,0,0,0,L,1122011218,0,124.72,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496947522,2078895.00
06/08/2017 14:45,2,6.975,ACTIVE,217.13,358.88,59.996,1496947503,"201051344001025","219011344069620",26.02,46.80,0,332.73,424.11,183.8,175.5,0.835,727958.6,727958.6,9056,0,0,0,L,1122011218,0,124.04,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496947523,2078896.00
06/08/2017 14:45,2,7.420,ACTIVE,219.61,366.10,60.018,1496947503,"201051344000458","219011344069620",25.86,48.00,0,334.84,428.91,194.4,185.8,0.919,733121.9,733121.9,9025,0,0,0,L,1122011218,0,125.17,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496947524,2078897.00
06/08/2017 14:45,2,7.543,ACTIVE,220.06,364.59,60.002,1496947503,"201051344000853","219011344069620",25.90,47.80,0,335.44,429.22,197.9,189.1,0.937,733849.3,733849.3,9036,0,0,0,L,1122011218,0,125.62,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496947524,2078898.00
06/08/2017 14:45,2,7.213,ACTIVE,216.00,359.78,59.996,1496947503,"201051344000685","219011344069620",26.82,43.20,0,331.53,424.11,195.9,187.1,0.946,728422.6,728422.6,9055,0,0,0,L,1122011218,0,124.49,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496947525,2078899.00
06/08/2017 14:45,2,7.340,ACTIVE,217.13,362.19,60.007,1496947503,"201051344000917","219011344069620",26.60,47.00,0,332.13,423.81,197.6,188.8,0.941,725033.5,725033.5,9042,0,0,0,L,1122011218,0,124.04,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496947526,2078900.00
06/08/2017 14:45,2,7.396,ACTIVE,216.00,360.99,59.996,1496947503,"201051344001145","219011344069620",26.62,43.40,0,332.13,425.01,199.3,190.4,0.915,733035.9,733035.9,9038,0,0,0,L,1122011218,0,123.81,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496947527,2078901.00
06/08/2017 14:45,2,7.213,ACTIVE,217.58,361.89,60.002,1496947503,"201051344000651","219011344069620",26.12,47.00,0,333.63,423.20,190.8,182.2,0.871,721521.9,721521.9,9047,0,0,0,L,1122011218,0,124.94,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496947528,2078902.00
06/08/2017 14:45,2,6.803,ACTIVE,214.41,348.36,59.996,1496947503,"274151322000088","219011344069620",25.52,55.50,0,328.52,400.66,175.7,167.7,0.672,935042.9,935042.9,8993,0,0,0,L,1151911521,0,122.91,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496947529,2078903.00
06/08/2017 14:45,2,4.428,ACTIVE,215.32,406.07,60.007,1496947503,"274151322000068","219011344069620",36.86,55.00,0,367.60,455.97,166.2,158.5,0.632,808686.9,808686.9,9242,0,0,0,L,1151911521,0,123.14,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496947530,2078904.00
06/08/2017 14:45,2,6.906,ACTIVE,216.90,357.68,60.002,1496947503,"201051344001135","219011344069620",26.24,47.80,0,332.73,424.41,183.4,175.1,0.853,716956.3,716956.3,9034,0,0,0,L,1122011218,0,124.27,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496947531,2078905.00
06/08/2017 14:45,2,6.994,ACTIVE,217.35,360.99,59.996,1496947503,"201051344000594","219011344069620",26.84,46.80,0,331.53,424.41,189.8,181.3,0.875,735813.2,735813.2,9034,0,0,0,L,1122011218,0,124.04,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496947532,2078906.00
06/08/2017 14:45,2,6.967,ACTIVE,217.13,358.88,59.986,1496947503,"201051344001203","219011344069620",26.00,45.00,0,333.33,424.11,183.3,175.0,0.862,726239.3,726239.3,9068,0,0,0,L,1122011218,0,124.72,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496947532,2078907.00
06/08/2017 14:45,2,6.312,ACTIVE,214.19,367.00,59.996,1496947503,"274151322000054","219011344069620",24.39,56.50,0,327.62,398.56,155.7,148.4,0.601,952363.3,952363.3,8980,0,0,0,L,1151911521,0,122.91,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496947533,2078908.00
06/08/2017 14:45,2,6.955,ACTIVE,218.26,359.78,59.996,1496947503,"201051344000867","219011344069620",26.14,47.80,0,333.03,423.20,184.0,175.7,0.844,720062.1,720062.1,9063,0,0,0,L,1122011218,0,124.49,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496947534,2078909.00
06/08/2017 14:45,2,6.756,ACTIVE,217.13,360.69,60.002,1496947503,"201051344001093","219011344069620",26.26,44.00,0,333.03,423.81,179.8,171.6,0.831,724834.8,724834.8,9056,0,0,0,L,1122011218,0,124.27,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496947535,2078910.00
06/08/2017 14:45,2,7.115,ACTIVE,218.93,364.59,60.007,1496947503,"201051344000900","219011344069620",26.08,45.50,0,333.93,428.01,188.1,179.6,0.871,741512.1,741512.1,9037,0,0,0,L,1122011218,0,124.94,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496947536,2078911.00
06/08/2017 14:45,2,6.965,ACTIVE,218.93,361.89,59.991,1496947503,"201051344000648","219011344069620",26.24,44.50,0,333.93,429.22,185.1,176.7,0.853,730182.9,730182.9,9032,0,0,0,L,1122011218,0,124.27,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496947537,2078912.00
06/08/2017 14:45,2,7.227,ACTIVE,219.16,362.49,59.954,1496947503,"201051344000569","219011344069620",26.10,46.80,0,333.93,428.91,190.8,182.2,0.902,743781.8,743781.8,9017,0,0,0,L,1122011218,0,124.27,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496947538,2078913.00
06/08/2017 14:45,2,7.287,ACTIVE,219.84,363.09,59.986,1496947503,"201051344000983","219011344069620",26.38,48.30,0,334.24,429.22,194.8,186.0,0.910,734290.6,734290.6,9036,0,0,0,L,1122011218,0,125.17,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496947539,2078914.00
06/08/2017 14:45,2,7.273,ACTIVE,219.39,365.49,59.975,1496947503,"201051344001158","219011344069620",26.16,46.00,0,334.54,428.31,192.7,184.0,0.884,719472.6,719472.6,9043,0,0,0,L,1122011218,0,124.72,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496947540,2078915.00
06/08/2017 14:45,2,7.336,ACTIVE,219.16,365.19,59.996,1496947503,"201051344000576","219011344069620",25.98,47.00,0,334.24,429.82,193.0,184.4,0.897,734052.7,734052.7,9037,0,0,0,L,1122011218,0,124.72,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496947541,2078916.00
06/08/2017 14:45,2,6.820,ACTIVE,214.19,348.06,59.981,1496947503,"274151322000087","219011344069620",25.60,69.30,0,328.22,398.56,176.8,168.7,0.658,925580.4,925580.4,9129,0,0,0,L,1151911521,0,122.68,123.59,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496947542,2078917.00
06/08/2017 15:00,2,7.941,ACTIVE,220.06,365.49,59.991,1496948404,"201051344000645","219011344069620",25.80,48.80,0,335.44,416.89,207.4,198.2,0.946,733055.2,733055.2,9030,0,0,0,L,1122011218,0,125.40,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496948405,2078918.00
06/08/2017 15:00,2,7.580,ACTIVE,215.09,349.56,59.981,1496948404,"274151322000085","219011344069620",23.22,58.30,0,330.63,389.24,178.0,169.9,0.667,948525.2,948525.2,8987,0,0,0,L,1151911521,0,123.59,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496948406,2078919.00
06/08/2017 15:00,2,8.004,ACTIVE,219.39,363.39,60.018,1496948404,"201051344000633","219011344069620",25.72,48.80,0,333.63,417.19,208.6,199.4,0.986,719614.9,719614.9,9063,0,0,0,L,1122011218,0,124.94,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496948407,2078920.00
06/08/2017 15:00,2,7.945,ACTIVE,220.74,367.90,59.981,1496948404,"201051344000469","219011344069620",25.90,48.50,0,334.54,425.91,208.2,199.0,0.977,722758.2,722758.2,9042,0,0,0,L,1122011218,0,124.94,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496948408,2078921.00
06/08/2017 15:00,2,7.900,ACTIVE,217.35,363.69,59.986,1496948404,"201051344000646","219011344069620",26.06,47.80,0,330.93,418.70,208.5,199.3,0.981,718422.5,718422.5,9044,0,0,0,L,1122011218,0,124.72,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496948409,2078922.00
06/08/2017 15:00,2,7.707,ACTIVE,215.54,351.97,59.986,1496948404,"274151322000052","219011344069620",25.45,62.30,0,329.13,394.65,198.3,189.5,0.778,985178.7,985178.7,8991,0,0,0,L,1151911521,0,123.14,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496948410,2078923.00
06/08/2017 15:00,2,8.119,ACTIVE,218.48,366.40,59.996,1496948404,"201051344000585","219011344069620",25.84,48.80,0,333.93,418.09,212.4,203.1,0.990,730469.1,730469.1,9044,0,0,0,L,1122011218,0,124.49,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496948410,2078924.00
06/08/2017 15:00,2,7.777,ACTIVE,216.90,360.69,59.975,1496948404,"201051344001230","219011344069620",26.44,46.20,0,329.43,413.89,208.2,199.1,0.977,723102.6,723102.6,9050,0,0,0,L,1122011218,0,124.49,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496948411,2078925.00
06/08/2017 15:00,2,7.896,ACTIVE,218.48,364.59,59.981,1496948404,"201051344000582","219011344069620",26.10,46.80,0,331.53,419.00,208.7,199.5,0.950,712642.3,712642.3,9035,0,0,0,L,1122011218,0,124.72,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496948412,2078926.00
06/08/2017 15:00,2,7.885,ACTIVE,217.58,361.89,59.944,1496948404,"201051344000955","219011344069620",25.78,49.80,0,331.53,417.19,205.8,196.7,0.968,731751.3,731751.3,9050,0,0,0,L,1122011218,0,124.27,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496948413,2078927.00
06/08/2017 15:00,2,5.141,ACTIVE,214.87,396.45,59.996,1496948404,"274151322000094","219011344069620",35.94,58.50,0,367.60,443.04,187.6,179.1,0.738,808276.8,808276.8,9227,0,0,0,L,1151911521,0,122.91,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496948414,2078928.00
06/08/2017 15:00,2,7.889,ACTIVE,220.52,366.40,59.986,1496948404,"201051344000579","219011344069620",26.30,49.00,0,334.54,423.50,209.9,200.7,0.972,740864.6,740864.6,9037,0,0,0,L,1122011218,0,125.17,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496948415,2078929.00
06/08/2017 15:00,2,7.979,ACTIVE,217.13,360.08,59.991,1496948404,"201051344000890","219011344069620",25.76,47.30,0,331.23,416.29,208.2,199.0,0.955,725730.2,725730.2,9045,0,0,0,L,1122011218,0,124.49,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496948416,2078930.00
06/08/2017 15:00,2,7.895,ACTIVE,217.80,362.49,59.954,1496948404,"201051344000438","219011344069620",25.78,48.30,0,336.64,419.00,206.1,197.0,0.972,728444.4,728444.4,9041,0,0,0,L,1122011218,0,124.94,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496948417,2078931.00
06/08/2017 15:00,2,7.047,ACTIVE,217.35,355.88,59.959,1496948404,"201051344000417","219011344069620",17.95,45.50,0,334.24,390.44,128.1,121.7,0.614,669034.1,669034.1,9068,0,0,0,L,1122011218,0,124.27,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496948418,2078932.00
06/08/2017 15:00,2,7.676,ACTIVE,214.19,357.38,59.986,1496948404,"274151322000083","219011344069620",25.58,61.00,0,329.73,394.95,198.7,189.9,0.800,975203.9,975203.9,8994,0,0,0,L,1151911521,0,122.68,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496948418,2078933.00
06/08/2017 15:00,2,8.039,ACTIVE,215.54,351.67,59.991,1496948404,"274151322000076","219011344069620",26.10,63.30,0,329.43,397.66,212.4,203.1,0.826,1040142.4,1040142.4,8986,0,0,0,L,1151911521,0,123.36,124.27,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496948419,2078934.00
06/08/2017 15:00,2,8.086,ACTIVE,218.71,365.49,59.991,1496948404,"201051344000868","219011344069620",25.45,48.00,0,333.63,417.49,208.3,199.1,0.941,721241.1,721241.1,9045,0,0,0,L,1122011218,0,124.27,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496948420,2078935.00
06/08/2017 15:00,2,8.016,ACTIVE,214.64,353.77,60.002,1496948404,"274151322000095","219011344069620",26.12,63.30,0,327.62,398.26,211.8,202.5,0.826,1030061.0,1030061.0,8998,0,0,0,L,1151911521,0,123.14,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496948421,2078936.00
06/08/2017 15:00,2,7.086,ACTIVE,220.52,360.38,60.002,1496948404,"201051344000988","219011344069620",17.89,46.60,0,337.24,393.45,128.8,122.4,0.592,642123.4,642123.4,9056,0,0,0,L,1122011218,0,124.94,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496948422,2078937.00
06/08/2017 15:00,2,8.088,ACTIVE,218.48,363.99,59.975,1496948404,"201051344001025","219011344069620",25.82,48.50,0,336.94,419.00,211.6,202.3,0.937,728011.4,728011.4,9057,0,0,0,L,1122011218,0,124.72,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496948423,2078938.00
06/08/2017 15:00,2,7.871,ACTIVE,220.29,366.70,60.002,1496948404,"201051344000458","219011344069620",26.10,50.40,0,335.44,421.70,208.0,198.8,0.990,733173.9,733173.9,9026,0,0,0,L,1122011218,0,125.17,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496948424,2078939.00
06/08/2017 15:00,2,7.979,ACTIVE,220.52,366.40,59.996,1496948404,"201051344000853","219011344069620",25.90,50.80,0,336.94,422.90,209.2,200.0,0.990,733901.5,733901.5,9037,0,0,0,L,1122011218,0,125.62,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496948425,2078940.00
06/08/2017 15:00,2,7.883,ACTIVE,216.90,363.99,59.986,1496948404,"201051344000685","219011344069620",26.14,46.60,0,332.13,418.09,208.6,199.4,1.012,728475.0,728475.0,9056,0,0,0,L,1122011218,0,124.72,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496948426,2078941.00
06/08/2017 15:00,2,7.988,ACTIVE,218.03,362.49,59.975,1496948404,"201051344000917","219011344069620",25.84,48.00,0,335.44,418.09,209.2,200.0,0.990,725085.9,725085.9,9043,0,0,0,L,1122011218,0,124.49,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496948427,2078942.00
06/08/2017 15:00,2,7.889,ACTIVE,217.13,363.09,59.991,1496948404,"201051344001145","219011344069620",26.12,46.60,0,333.03,419.60,208.7,199.5,0.955,733088.3,733088.3,9039,0,0,0,L,1122011218,0,124.27,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496948428,2078943.00
06/08/2017 15:00,2,7.949,ACTIVE,218.48,363.09,59.986,1496948404,"201051344000651","219011344069620",26.04,48.80,0,335.14,417.49,209.6,200.4,0.950,721574.2,721574.2,9048,0,0,0,L,1122011218,0,125.40,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496948428,2078944.00
06/08/2017 15:00,2,7.553,ACTIVE,214.64,371.81,60.018,1496948404,"274151322000088","219011344069620",25.03,59.80,0,330.33,392.85,191.4,182.8,0.729,935090.6,935090.6,8994,0,0,0,L,1151911521,0,123.36,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496948429,2078945.00
06/08/2017 15:00,2,5.227,ACTIVE,215.54,391.94,59.981,1496948404,"274151322000068","219011344069620",35.09,58.80,0,365.80,441.24,186.5,178.1,0.712,808733.6,808733.6,9243,0,0,0,L,1151911521,0,123.59,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496948430,2078946.00
06/08/2017 15:00,2,7.912,ACTIVE,218.03,361.89,60.002,1496948404,"201051344001135","219011344069620",25.88,50.00,0,336.64,418.09,207.5,198.4,0.950,717008.3,717008.3,9035,0,0,0,L,1122011218,0,124.94,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496948431,2078947.00
06/08/2017 15:00,2,7.982,ACTIVE,218.26,364.89,59.991,1496948404,"201051344000594","219011344069620",25.94,50.00,0,335.14,420.20,209.5,200.3,0.963,735866.0,735866.0,9035,0,0,0,L,1122011218,0,124.27,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496948432,2078948.00
06/08/2017 15:00,2,7.910,ACTIVE,218.48,362.79,59.991,1496948404,"201051344001203","219011344069620",26.32,46.60,0,336.04,418.39,210.9,201.7,0.999,726292.2,726292.2,9069,0,0,0,L,1122011218,0,125.40,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496948433,2078949.00
06/08/2017 15:00,2,7.475,ACTIVE,214.87,357.38,59.986,1496948404,"274151322000054","219011344069620",23.85,61.30,0,329.73,391.64,180.5,172.3,0.703,952408.6,952408.6,8981,0,0,0,L,1151911521,0,123.14,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496948434,2078950.00
06/08/2017 15:00,2,7.951,ACTIVE,219.16,362.79,59.986,1496948404,"201051344000867","219011344069620",25.88,51.00,0,335.44,417.79,208.4,199.3,0.955,720114.3,720114.3,9064,0,0,0,L,1122011218,0,124.94,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496948435,2078951.00
06/08/2017 15:00,2,7.744,ACTIVE,218.48,363.09,60.002,1496948404,"201051344001093","219011344069620",26.62,45.00,0,335.44,417.79,208.6,199.4,0.950,724887.1,724887.1,9057,0,0,0,L,1122011218,0,125.17,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496948436,2078952.00
06/08/2017 15:00,2,8.062,ACTIVE,219.84,367.00,59.991,1496948404,"201051344000900","219011344069620",26.02,49.00,0,334.24,422.00,212.5,203.2,0.950,741565.2,741565.2,9038,0,0,0,L,1122011218,0,125.17,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496948437,2078953.00
06/08/2017 15:00,2,7.811,ACTIVE,220.29,366.70,59.991,1496948404,"201051344000648","219011344069620",25.92,46.60,0,334.54,420.50,205.1,196.0,0.946,730234.4,730234.4,9033,0,0,0,L,1122011218,0,124.94,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496948438,2078954.00
06/08/2017 15:00,2,7.807,ACTIVE,220.06,366.40,59.991,1496948404,"201051344000569","219011344069620",26.16,50.60,0,333.93,420.50,207.0,197.8,0.963,743833.7,743833.7,9018,0,0,0,L,1122011218,0,124.72,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496948439,2078955.00
06/08/2017 15:00,2,7.941,ACTIVE,220.52,368.50,59.996,1496948404,"201051344000983","219011344069620",26.02,51.00,0,334.54,421.10,209.1,199.9,0.972,734343.1,734343.1,9037,0,0,0,L,1122011218,0,125.62,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496948440,2078956.00
06/08/2017 15:00,2,7.926,ACTIVE,220.52,365.49,59.986,1496948404,"201051344001158","219011344069620",25.58,49.80,0,334.84,420.80,205.4,196.3,0.950,719524.3,719524.3,9044,0,0,0,L,1122011218,0,125.17,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496948441,2078957.00
06/08/2017 15:00,2,7.803,ACTIVE,220.29,368.80,59.986,1496948404,"201051344000576","219011344069620",25.98,49.50,0,335.14,421.70,205.4,196.3,0.955,734104.3,734104.3,9038,0,0,0,L,1122011218,0,125.40,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496948442,2078958.00
06/08/2017 15:00,2,7.533,ACTIVE,215.32,372.41,59.981,1496948404,"274151322000087","219011344069620",25.31,72.70,0,325.22,393.45,192.8,184.1,0.712,925628.7,925628.7,9130,0,0,0,L,1151911521,0,123.36,124.04,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496948443,2078959.00
06/08/2017 15:15,2,7.348,ALERT,220.29,363.69,59.975,1496949303,"201051344000645","219011344069620",26.10,51.00,0,301.77,409.68,194.3,185.6,0.888,733102.5,733102.5,9031,0,0,0,L,1122011218,0,125.40,125.17,0002,47,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496949305,2078960.00
06/08/2017 15:15,2,7.035,ACTIVE,215.09,355.28,59.975,1496949303,"274151322000085","219011344069620",23.66,60.50,0,330.63,384.73,168.4,160.7,0.636,948566.1,948566.1,8988,0,0,0,L,1151911521,0,123.59,123.81,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496949306,2078961.00
06/08/2017 15:15,2,7.432,ALERT,219.39,365.80,59.981,1496949303,"201051344000633","219011344069620",26.10,51.00,0,287.05,410.28,196.3,187.6,0.919,719662.5,719662.5,9064,0,0,0,L,1122011218,0,125.17,124.94,0002,49,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496949308,2078962.00
06/08/2017 15:15,2,7.377,ALERT,220.52,366.40,59.981,1496949303,"201051344000469","219011344069620",26.28,49.00,0,305.38,411.18,196.6,187.8,0.928,722805.8,722805.8,9043,0,0,0,L,1122011218,0,124.94,125.40,0002,46,0,0,0,0,0,0,1,1050,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496949310,2078963.00
06/08/2017 15:15,2,7.381,ACTIVE,217.35,362.19,60.012,1496949303,"201051344000646","219011344069620",26.16,50.00,0,336.04,411.78,195.7,186.9,0.924,718470.3,718470.3,9045,0,0,0,L,1122011218,0,124.72,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496949311,2078964.00
06/08/2017 15:15,2,7.098,ACTIVE,215.32,359.48,59.975,1496949303,"274151322000052","219011344069620",25.94,64.80,0,330.03,389.54,186.3,177.9,0.729,985224.4,985224.4,8992,0,0,0,L,1151911521,0,123.14,124.27,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496949312,2078965.00
06/08/2017 15:15,2,7.564,ACTIVE,218.71,362.49,59.986,1496949303,"201051344000585","219011344069620",26.12,50.00,0,336.34,411.48,200.0,191.1,0.937,730517.9,730517.9,9045,0,0,0,L,1122011218,0,124.72,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496949312,2078966.00
06/08/2017 15:15,2,7.299,ACTIVE,216.90,359.48,59.970,1496949303,"201051344001230","219011344069620",26.58,47.30,0,330.03,405.47,196.5,187.8,0.919,723150.6,723150.6,9051,0,0,0,L,1122011218,0,124.49,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496949313,2078967.00
06/08/2017 15:15,2,7.398,ACTIVE,218.71,362.19,59.981,1496949303,"201051344000582","219011344069620",26.14,48.30,0,336.94,412.68,195.8,187.1,0.906,712690.1,712690.1,9036,0,0,0,L,1122011218,0,124.94,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496949314,2078968.00
06/08/2017 15:15,2,7.301,ACTIVE,217.35,360.69,59.991,1496949303,"201051344000955","219011344069620",26.16,50.60,0,336.34,405.77,193.5,184.8,0.915,731798.8,731798.8,9051,0,0,0,L,1122011218,0,124.27,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496949315,2078969.00
06/08/2017 15:15,2,4.746,ACTIVE,215.54,407.87,59.959,1496949303,"274151322000094","219011344069620",36.62,61.00,0,367.60,434.63,175.5,167.5,0.685,808319.8,808319.8,9228,0,0,0,L,1151911521,0,123.14,124.49,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496949316,2078970.00
06/08/2017 15:15,2,7.432,ACTIVE,220.52,365.49,59.986,1496949303,"201051344000579","219011344069620",26.44,50.40,0,336.34,411.78,199.0,190.1,0.919,740913.2,740913.2,9038,0,0,0,L,1122011218,0,125.17,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496949317,2078971.00
06/08/2017 15:15,2,7.439,ACTIVE,217.13,360.99,59.944,1496949303,"201051344000890","219011344069620",26.02,50.20,0,332.43,406.37,196.0,187.3,0.902,725778.1,725778.1,9046,0,0,0,L,1122011218,0,124.72,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496949318,2078972.00
06/08/2017 15:15,2,7.361,ACTIVE,217.80,361.59,59.954,1496949303,"201051344000438","219011344069620",26.06,50.00,0,337.54,411.78,194.3,185.6,0.915,728492.0,728492.0,9042,0,0,0,L,1122011218,0,124.94,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496949319,2078973.00
06/08/2017 15:15,2,6.768,ACTIVE,217.58,354.07,59.970,1496949303,"201051344000417","219011344069620",17.89,47.00,0,336.94,383.83,122.6,116.4,0.575,669063.6,669063.6,9069,0,0,0,L,1122011218,0,124.27,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496949320,2078974.00
06/08/2017 15:15,2,7.217,ACTIVE,214.64,364.89,59.970,1496949303,"274151322000083","219011344069620",25.72,63.00,0,329.43,390.14,187.9,179.4,0.751,975249.7,975249.7,8995,0,0,0,L,1151911521,0,122.91,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496949321,2078975.00
06/08/2017 15:15,2,7.551,ACTIVE,215.77,376.92,59.986,1496949303,"274151322000076","219011344069620",26.22,64.80,0,330.93,391.64,200.5,191.6,0.782,1040191.3,1040191.3,8987,0,0,0,L,1151911521,0,123.36,124.27,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496949322,2078976.00
06/08/2017 15:15,2,7.451,ALERT,218.93,361.89,59.986,1496949303,"201051344000868","219011344069620",26.06,49.80,0,288.85,411.18,196.6,187.8,0.888,721288.9,721288.9,9046,0,0,0,L,1122011218,0,124.49,124.94,0002,47,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496949324,2078977.00
06/08/2017 15:15,2,7.627,ACTIVE,215.09,353.17,59.975,1496949303,"274151322000095","219011344069620",26.00,65.70,0,328.82,393.45,200.6,191.7,0.765,1030110.0,1030110.0,8999,0,0,0,L,1151911521,0,123.36,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496949324,2078978.00
06/08/2017 15:15,2,6.760,ACTIVE,220.74,360.38,59.981,1496949303,"201051344000988","219011344069620",17.89,48.50,0,337.84,388.64,122.5,116.3,0.579,642152.9,642152.9,9057,0,0,0,L,1122011218,0,125.40,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496949325,2078979.00
06/08/2017 15:15,2,7.510,ACTIVE,218.48,360.69,59.981,1496949303,"201051344001025","219011344069620",26.24,50.00,0,337.54,412.38,199.6,190.8,0.910,728060.0,728060.0,9058,0,0,0,L,1122011218,0,124.94,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496949326,2078980.00
06/08/2017 15:15,2,7.443,ACTIVE,220.52,366.70,60.012,1496949303,"201051344000458","219011344069620",26.10,52.00,0,333.63,411.18,196.7,187.9,0.924,733222.0,733222.0,9027,0,0,0,L,1122011218,0,125.40,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496949327,2078981.00
06/08/2017 15:15,2,7.453,ALERT,220.97,367.00,59.986,1496949303,"201051344000853","219011344069620",26.04,51.80,0,302.68,413.89,196.5,187.7,0.924,733949.3,733949.3,9038,0,0,0,L,1122011218,0,125.85,125.40,0002,51,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496949329,2078982.00
06/08/2017 15:15,2,7.398,ACTIVE,217.13,361.89,59.981,1496949303,"201051344000685","219011344069620",26.34,47.80,0,336.34,406.37,197.3,188.6,0.963,728523.3,728523.3,9057,0,0,0,L,1122011218,0,125.17,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496949330,2078983.00
06/08/2017 15:15,2,7.416,ACTIVE,218.48,361.89,59.991,1496949303,"201051344000917","219011344069620",26.30,49.50,0,337.54,411.18,197.3,188.6,0.932,725134.2,725134.2,9044,0,0,0,L,1122011218,0,124.94,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496949331,2078984.00
