ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/08/2017 15:15,2,7.385,ACTIVE,217.35,362.19,59.975,1496949303,"201051344001145","219011344069620",26.56,47.30,0,336.94,410.58,198.5,189.7,0.915,733136.8,733136.8,9040,0,0,0,L,1122011218,0,124.49,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496949332,2078985.00
06/08/2017 15:15,2,7.432,ACTIVE,218.93,362.49,59.986,1496949303,"201051344000651","219011344069620",26.20,49.80,0,336.64,411.78,197.3,188.5,0.897,721622.5,721622.5,9049,0,0,0,L,1122011218,0,125.85,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496949333,2078986.00
06/08/2017 15:15,2,7.055,ACTIVE,214.87,362.49,59.975,1496949303,"274151322000088","219011344069620",25.29,61.30,0,330.03,388.34,180.5,172.3,0.689,935134.8,935134.8,8995,0,0,0,L,1151911521,0,123.59,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496949334,2078987.00
06/08/2017 15:15,2,4.852,ACTIVE,215.77,402.77,59.975,1496949303,"274151322000068","219011344069620",35.86,60.50,0,367.30,434.02,176.3,168.3,0.676,808776.5,808776.5,9244,0,0,0,L,1151911521,0,123.59,124.27,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496949335,2078988.00
06/08/2017 15:15,2,7.492,ACTIVE,218.26,361.59,59.981,1496949303,"201051344001135","219011344069620",25.82,50.80,0,337.54,410.88,196.0,187.3,0.902,717056.3,717056.3,9036,0,0,0,L,1122011218,0,124.94,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496949336,2078989.00
06/08/2017 15:15,2,7.330,ALERT,218.26,364.59,59.991,1496949303,"201051344000594","219011344069620",26.84,50.60,0,301.17,412.38,199.2,190.4,0.937,735914.7,735914.7,9036,0,0,0,L,1122011218,0,124.27,124.04,0002,46,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496949337,2078990.00
06/08/2017 15:15,2,7.430,ACTIVE,218.71,362.79,59.975,1496949303,"201051344001203","219011344069620",26.44,48.30,0,337.54,412.08,199.0,190.1,0.919,726341.0,726341.0,9070,0,0,0,L,1122011218,0,125.62,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496949338,2078991.00
06/08/2017 15:15,2,7.012,ACTIVE,215.32,365.80,59.975,1496949303,"274151322000054","219011344069620",24.23,64.30,0,330.63,387.14,172.2,164.3,0.654,952450.5,952450.5,8982,0,0,0,L,1151911521,0,123.59,123.81,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496949339,2078992.00
06/08/2017 15:15,2,7.412,ALERT,219.39,364.89,59.975,1496949303,"201051344000867","219011344069620",26.22,52.30,0,283.44,410.88,196.8,188.1,0.897,720162.2,720162.2,9065,0,0,0,L,1122011218,0,124.94,124.49,0002,47,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496949341,2078993.00
06/08/2017 15:15,2,7.217,ACTIVE,218.71,364.59,59.970,1496949303,"201051344001093","219011344069620",26.74,47.00,0,336.04,412.38,195.5,186.8,0.910,724935.1,724935.1,9058,0,0,0,L,1122011218,0,125.17,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496949342,2078994.00
06/08/2017 15:15,2,7.473,ALERT,220.06,366.10,60.002,1496949303,"201051344000900","219011344069620",26.48,50.60,0,285.84,411.78,200.3,191.4,0.893,741614.0,741614.0,9039,0,0,0,L,1122011218,0,125.17,124.94,0002,48,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496949344,2078995.00
06/08/2017 15:15,2,7.279,ALERT,220.06,365.19,59.981,1496949303,"201051344000648","219011344069620",26.34,49.00,0,301.77,410.88,194.1,185.4,0.902,730281.8,730281.8,9034,0,0,0,L,1122011218,0,124.94,125.40,0002,45,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496949345,2078996.00
06/08/2017 15:15,2,7.307,ALERT,220.29,365.19,60.007,1496949303,"201051344000569","219011344069620",26.38,51.80,0,302.98,410.58,195.2,186.5,0.910,743881.4,743881.4,9019,0,0,0,L,1122011218,0,124.94,125.40,0002,48,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496949347,2078997.00
06/08/2017 15:15,2,7.396,ACTIVE,220.52,365.80,59.986,1496949303,"201051344000983","219011344069620",26.36,52.80,0,333.33,411.18,197.5,188.7,0.924,734391.6,734391.6,9038,0,0,0,L,1122011218,0,125.40,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496949348,2078998.00
06/08/2017 15:15,2,7.338,ACTIVE,220.74,365.80,59.975,1496949303,"201051344001158","219011344069620",26.14,52.00,0,333.03,409.38,194.3,185.6,0.897,719572.0,719572.0,9045,0,0,0,L,1122011218,0,125.17,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496949349,2078999.00
06/08/2017 15:15,2,7.219,ALERT,220.74,367.60,59.981,1496949303,"201051344000576","219011344069620",26.50,50.20,0,285.84,411.48,193.7,185.0,0.902,734151.6,734151.6,9039,0,0,0,L,1122011218,0,125.40,125.17,0002,48,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496949351,2079000.00
06/08/2017 15:15,2,7.059,ACTIVE,215.32,354.67,59.975,1496949303,"274151322000087","219011344069620",25.52,75.30,0,327.32,388.64,182.3,174.0,0.672,925673.6,925673.6,9131,0,0,0,L,1151911521,1,123.59,124.04,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496949353,2079001.00
06/08/2017 15:30,2,8.363,ACTIVE,221.64,367.60,59.917,1496950203,"201051344000645","219011344069620",25.76,51.30,0,338.14,419.60,217.9,208.4,0.994,733148.6,733148.6,9033,0,0,0,L,1122011218,0,126.30,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496950204,2079002.00
06/08/2017 15:30,2,7.955,ACTIVE,216.22,362.49,59.938,1496950203,"274151322000085","219011344069620",23.40,61.30,0,331.83,388.34,188.3,179.8,0.716,948605.9,948605.9,8989,0,0,0,L,1151911521,0,124.27,124.49,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496950205,2079003.00
06/08/2017 15:30,2,8.381,ALERT,220.74,369.70,59.954,1496950203,"201051344000633","219011344069620",25.80,52.30,0,301.47,419.00,218.9,209.4,1.021,719708.8,719708.8,9066,0,0,0,L,1122011218,0,125.85,125.62,0002,50,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496950207,2079004.00
06/08/2017 15:30,2,8.133,ACTIVE,222.10,370.60,59.938,1496950203,"201051344000469","219011344069620",26.10,51.00,0,337.24,420.80,215.0,205.6,1.003,722852.2,722852.2,9045,0,0,0,L,1122011218,0,125.85,126.30,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496950208,2079005.00
06/08/2017 15:30,2,8.209,ACTIVE,218.48,364.59,59.938,1496950203,"201051344000646","219011344069620",25.88,51.30,0,331.53,415.39,215.1,205.7,1.003,718516.4,718516.4,9046,0,0,0,L,1122011218,0,125.62,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496950208,2079006.00
06/08/2017 15:30,2,7.932,ACTIVE,216.00,378.12,59.938,1496950203,"274151322000052","219011344069620",25.80,67.00,0,330.63,397.66,207.3,198.2,0.813,985268.5,985268.5,8993,0,0,0,L,1151911521,0,123.36,124.72,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496950209,2079007.00
06/08/2017 15:30,2,8.117,ACTIVE,219.84,367.00,59.954,1496950203,"201051344000585","219011344069620",25.88,51.50,0,316.20,423.20,212.6,203.2,0.990,730565.1,730565.1,9046,0,0,0,L,1122011218,0,125.40,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496950210,2079008.00
06/08/2017 15:30,2,7.822,ACTIVE,218.03,362.79,59.912,1496950203,"201051344001230","219011344069620",26.26,49.00,0,330.93,415.39,208.0,198.8,0.972,723197.0,723197.0,9052,0,0,0,L,1122011218,0,125.17,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496950211,2079009.00
06/08/2017 15:30,2,7.758,ACTIVE,219.61,363.99,59.949,1496950203,"201051344000582","219011344069620",25.96,49.30,0,335.14,414.79,204.0,195.0,0.941,712736.4,712736.4,9037,0,0,0,L,1122011218,0,125.62,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496950212,2079010.00
06/08/2017 15:30,2,7.682,ACTIVE,218.48,362.79,59.949,1496950203,"201051344000955","219011344069620",25.94,51.80,0,332.13,414.19,201.8,192.8,0.963,731844.4,731844.4,9052,0,0,0,L,1122011218,0,124.94,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496950213,2079011.00
06/08/2017 15:30,2,5.010,ACTIVE,216.00,413.59,59.938,1496950203,"274151322000094","219011344069620",36.28,61.70,0,367.90,436.13,183.9,175.6,0.707,808361.2,808361.2,9229,0,0,0,L,1151911521,0,123.59,124.94,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496950214,2079012.00
06/08/2017 15:30,2,7.428,ACTIVE,221.42,365.80,59.949,1496950203,"201051344000579","219011344069620",26.10,52.00,0,338.14,420.50,196.2,187.5,0.902,740960.2,740960.2,9039,0,0,0,L,1122011218,0,125.85,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496950215,2079013.00
06/08/2017 15:30,2,7.396,ALERT,218.03,361.59,59.954,1496950203,"201051344000890","219011344069620",26.18,50.40,0,301.77,415.09,196.3,187.5,0.897,725824.1,725824.1,9047,0,0,0,L,1122011218,0,125.17,123.36,0002,49,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496950217,2079014.00
06/08/2017 15:30,2,7.000,ACTIVE,218.26,362.49,59.954,1496950203,"201051344000438","219011344069620",26.16,50.80,0,334.24,414.19,185.5,177.1,0.871,728537.9,728537.9,9043,0,0,0,L,1122011218,0,125.17,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496950217,2079015.00
06/08/2017 15:30,2,6.158,ACTIVE,217.80,354.67,59.965,1496950203,"201051344000417","219011344069620",17.89,48.80,0,317.10,397.35,111.5,105.7,0.526,669092.3,669092.3,9070,0,0,0,L,1122011218,0,124.72,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496950219,2079016.00
06/08/2017 15:30,2,6.639,ACTIVE,214.87,360.08,59.954,1496950203,"274151322000083","219011344069620",25.82,64.80,0,329.73,393.45,173.5,165.5,0.689,975294.1,975294.1,8996,0,0,0,L,1151911521,0,123.14,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496950220,2079017.00
06/08/2017 15:30,2,6.484,ACTIVE,215.77,371.21,59.949,1496950203,"274151322000076","219011344069620",26.46,66.30,0,332.13,400.66,173.5,165.5,0.672,1040238.7,1040238.7,8988,0,0,0,L,1151911521,0,123.36,124.27,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496950221,2079018.00
06/08/2017 15:30,2,5.801,ALERT,217.58,357.08,59.949,1496950203,"201051344000868","219011344069620",25.80,50.80,0,302.07,415.09,151.4,144.3,0.689,721335.3,721335.3,9048,0,0,0,L,1122011218,0,124.04,124.27,0002,47,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496950223,2079019.00
06/08/2017 15:30,2,6.104,ACTIVE,214.64,351.37,59.938,1496950203,"274151322000095","219011344069620",26.34,68.70,0,329.73,397.05,162.8,155.2,0.619,1030157.5,1030157.5,9000,0,0,0,L,1151911521,0,123.36,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496950224,2079020.00
06/08/2017 15:30,2,4.586,ACTIVE,218.26,353.17,59.938,1496950203,"201051344000988","219011344069620",17.87,49.50,0,338.44,395.25,83.2,78.3,0.393,642181.8,642181.8,9058,0,0,0,L,1122011218,0,124.27,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496950225,2079021.00
06/08/2017 15:30,2,5.309,ACTIVE,217.13,354.67,59.981,1496950203,"201051344001025","219011344069620",25.76,50.40,0,335.44,414.79,138.5,131.7,0.628,728107.2,728107.2,9059,0,0,0,L,1122011218,0,124.04,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496950226,2079022.00
06/08/2017 15:30,2,4.883,ALERT,218.03,355.58,59.949,1496950203,"201051344000458","219011344069620",25.86,52.50,0,303.58,420.50,127.8,121.5,0.614,733268.2,733268.2,9028,0,0,0,L,1122011218,0,124.49,124.27,0002,47,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496950228,2079023.00
06/08/2017 15:30,2,4.564,ALERT,218.26,355.58,59.975,1496950203,"201051344000853","219011344069620",25.96,52.30,0,304.48,420.50,120.0,113.9,0.575,733995.7,733995.7,9040,0,0,0,L,1122011218,0,124.72,124.27,0002,51,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496950229,2079024.00
06/08/2017 15:30,2,4.668,ALERT,216.00,353.47,59.954,1496950203,"201051344000685","219011344069620",26.34,49.50,0,280.73,415.69,124.4,118.1,0.610,728569.7,728569.7,9058,0,0,0,L,1122011218,0,124.04,122.91,0002,44,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496950231,2079025.00
06/08/2017 15:30,2,4.453,ACTIVE,216.22,351.97,59.944,1496950203,"201051344000917","219011344069620",26.12,50.40,0,335.14,413.59,117.9,111.9,0.566,725180.8,725180.8,9045,0,0,0,L,1122011218,0,123.59,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496950232,2079026.00
06/08/2017 15:30,2,4.490,ALERT,216.00,352.27,59.954,1496950203,"201051344001145","219011344069620",26.34,48.80,0,301.47,415.99,119.7,113.6,0.561,733183.5,733183.5,9041,0,0,0,L,1122011218,0,123.59,123.14,0002,47,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496950234,2079027.00
06/08/2017 15:30,2,4.471,ALERT,216.90,353.17,59.954,1496950203,"201051344000651","219011344069620",25.92,50.20,0,302.07,414.19,117.3,111.3,0.539,721668.9,721668.9,9050,0,0,0,L,1122011218,0,124.49,123.14,0002,45,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496950236,2079028.00
06/08/2017 15:30,2,4.189,ACTIVE,214.19,343.25,59.949,1496950203,"274151322000088","219011344069620",25.45,63.30,0,330.63,391.64,107.8,102.1,0.407,935177.4,935177.4,8996,0,0,0,L,1151911521,0,123.59,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496950237,2079029.00
06/08/2017 15:30,2,2.844,ACTIVE,215.09,395.85,59.949,1496950203,"274151322000068","219011344069620",35.88,62.30,0,366.40,437.03,101.9,96.5,0.384,808817.9,808817.9,9245,0,0,0,L,1151911521,0,123.36,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496950238,2079030.00
06/08/2017 15:30,2,4.463,ALERT,216.22,351.97,59.949,1496950203,"201051344001135","219011344069620",26.18,51.80,0,289.45,414.19,118.4,112.4,0.548,717102.3,717102.3,9037,0,0,0,L,1122011218,0,123.81,123.14,0002,49,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496950239,2079031.00
06/08/2017 15:30,2,4.795,ALERT,216.45,353.47,59.959,1496950203,"201051344000594","219011344069620",26.24,51.50,0,298.17,415.99,127.5,121.1,0.601,735961.5,735961.5,9038,0,0,0,L,1122011218,0,123.59,123.14,0002,46,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496950241,2079032.00
06/08/2017 15:30,2,4.912,ACTIVE,217.35,354.67,59.965,1496950203,"201051344001203","219011344069620",26.04,48.80,0,336.34,414.49,129.5,123.1,0.610,726387.9,726387.9,9071,0,0,0,L,1122011218,0,124.72,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496950242,2079033.00
06/08/2017 15:30,2,4.611,ACTIVE,214.41,354.67,59.949,1496950203,"274151322000054","219011344069620",24.51,65.30,0,330.33,390.74,114.4,108.5,0.438,952491.1,952491.1,8983,0,0,0,L,1151911521,0,123.14,123.36,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496950243,2079034.00
06/08/2017 15:30,2,4.812,ALERT,217.13,353.77,60.007,1496950203,"201051344000867","219011344069620",26.38,53.00,0,289.15,414.49,128.6,122.2,0.592,720208.5,720208.5,9067,0,0,0,L,1122011218,0,124.04,123.59,0002,47,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496950245,2079035.00
06/08/2017 15:30,2,4.719,ALERT,217.13,354.97,59.954,1496950203,"201051344001093","219011344069620",26.54,47.00,0,303.28,413.29,126.9,120.6,0.588,724981.1,724981.1,9059,0,0,0,L,1122011218,0,124.27,123.59,0002,46,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496950247,2079036.00
06/08/2017 15:30,2,4.875,ALERT,217.58,355.88,59.959,1496950203,"201051344000900","219011344069620",26.64,51.00,0,287.95,421.10,131.5,125.0,0.605,741661.0,741661.0,9041,0,0,0,L,1122011218,0,124.27,124.04,0002,48,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496950249,2079037.00
06/08/2017 15:30,2,4.773,ACTIVE,217.58,354.97,59.949,1496950203,"201051344000648","219011344069620",26.32,49.50,0,337.54,420.50,127.3,120.9,0.601,730327.5,730327.5,9036,0,0,0,L,1122011218,0,123.81,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496950249,2079038.00
06/08/2017 15:30,2,4.789,ACTIVE,217.58,354.67,59.986,1496950203,"201051344000569","219011344069620",25.86,52.30,0,336.34,419.60,125.6,119.3,0.597,743927.4,743927.4,9021,0,0,0,L,1122011218,0,123.59,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496950250,2079039.00
06/08/2017 15:30,2,4.762,ALERT,217.80,355.58,59.981,1496950203,"201051344000983","219011344069620",26.10,53.00,0,305.08,420.50,125.8,119.5,0.597,734437.9,734437.9,9039,0,0,0,L,1122011218,0,124.27,123.81,0002,50,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496950252,2079040.00
06/08/2017 15:30,2,4.570,ACTIVE,217.58,354.97,59.975,1496950203,"201051344001158","219011344069620",26.00,52.30,0,336.64,420.50,120.3,114.2,0.561,719617.8,719617.8,9046,0,0,0,L,1122011218,0,123.81,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496950253,2079041.00
06/08/2017 15:30,2,4.514,ACTIVE,217.80,356.18,59.959,1496950203,"201051344000576","219011344069620",26.28,51.50,0,322.81,481.82,120.2,114.1,0.575,734197.1,734197.1,9041,0,0,0,L,1122011218,0,124.27,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496950254,2079042.00
06/08/2017 15:30,2,4.201,ACTIVE,214.41,346.26,59.996,1496950203,"274151322000087","219011344069620",25.84,75.70,0,327.92,391.34,110.0,104.2,0.415,925716.5,925716.5,9132,0,0,0,L,1151911521,0,122.91,123.36,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496950255,2079043.00
06/08/2017 15:45,2,7.008,ACTIVE,220.29,362.79,59.975,1496951104,"201051344000645","219011344069620",26.72,51.00,0,335.14,419.90,189.7,181.2,0.849,733185.0,733185.0,9034,0,0,0,L,1122011218,0,125.62,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496951105,2079044.00
06/08/2017 15:45,2,7.230,ACTIVE,215.54,373.61,59.965,1496951104,"274151322000085","219011344069620",24.45,60.80,0,330.03,389.24,178.8,170.7,0.685,948637.9,948637.9,8990,0,0,0,L,1151911521,0,124.04,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496951106,2079045.00
06/08/2017 15:45,2,7.256,ACTIVE,219.39,366.10,59.986,1496951104,"201051344000633","219011344069620",26.96,51.00,0,334.24,415.99,198.1,189.3,0.946,719745.8,719745.8,9068,0,0,0,L,1122011218,0,125.17,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496951107,2079046.00
06/08/2017 15:45,2,7.270,ACTIVE,220.74,367.00,59.949,1496951104,"201051344000469","219011344069620",26.90,48.80,0,334.24,421.40,198.0,189.2,0.924,722888.8,722888.8,9046,0,0,0,L,1122011218,0,125.17,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496951108,2079047.00
06/08/2017 15:45,2,7.627,ACTIVE,217.80,363.69,59.975,1496951104,"201051344000646","219011344069620",26.82,49.30,0,333.33,416.89,207.1,198.0,0.968,718553.2,718553.2,9047,0,0,0,L,1122011218,0,124.94,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496951109,2079048.00
06/08/2017 15:45,2,7.443,ACTIVE,216.00,373.91,59.970,1496951104,"274151322000052","219011344069620",26.46,65.30,0,331.23,394.95,199.2,190.4,0.787,985304.0,985304.0,8994,0,0,0,L,1151911521,0,123.36,124.49,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496951110,2079049.00
06/08/2017 15:45,2,7.701,ACTIVE,219.61,366.10,60.023,1496951104,"201051344000585","219011344069620",26.92,50.20,0,334.24,415.09,209.9,200.6,0.968,730602.8,730602.8,9047,0,0,0,L,1122011218,0,124.94,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496951110,2079050.00
06/08/2017 15:45,2,7.451,ACTIVE,217.80,361.59,59.991,1496951104,"201051344001230","219011344069620",27.21,45.80,0,331.83,416.29,205.3,196.2,0.955,723233.8,723233.8,9053,0,0,0,L,1122011218,0,124.72,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496951111,2079051.00
06/08/2017 15:45,2,7.525,ACTIVE,219.16,363.39,59.975,1496951104,"201051344000582","219011344069620",26.70,48.80,0,333.63,416.59,203.3,194.3,0.932,712773.0,712773.0,9038,0,0,0,L,1122011218,0,125.17,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496951112,2079052.00
06/08/2017 15:45,2,7.414,ACTIVE,218.26,363.39,59.986,1496951104,"201051344000955","219011344069620",27.19,50.20,0,333.63,416.29,204.3,195.3,0.963,731881.2,731881.2,9053,0,0,0,L,1122011218,0,124.49,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496951113,2079053.00
06/08/2017 15:45,2,4.953,ACTIVE,215.54,411.48,59.981,1496951104,"274151322000094","219011344069620",36.84,60.30,0,368.50,443.04,186.1,177.6,0.720,808394.0,808394.0,9230,0,0,0,L,1151911521,0,123.14,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496951114,2079054.00
06/08/2017 15:45,2,7.336,ACTIVE,220.52,365.49,59.965,1496951104,"201051344000579","219011344069620",27.35,50.20,0,334.54,422.00,203.1,194.1,0.941,740997.9,740997.9,9040,0,0,0,L,1122011218,0,125.40,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496951115,2079055.00
06/08/2017 15:45,2,7.396,ACTIVE,217.80,360.69,59.991,1496951104,"201051344000890","219011344069620",26.94,48.50,0,333.63,417.49,201.8,192.8,0.924,725860.9,725860.9,9049,0,0,0,L,1122011218,0,124.94,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496951116,2079056.00
06/08/2017 15:45,2,7.369,ACTIVE,218.71,363.39,59.981,1496951104,"201051344000438","219011344069620",27.04,50.00,0,334.54,416.59,201.6,192.6,0.968,728574.7,728574.7,9044,0,0,0,L,1122011218,0,125.17,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496951117,2079057.00
06/08/2017 15:45,2,7.049,ACTIVE,218.03,355.28,59.991,1496951104,"201051344000417","219011344069620",17.89,46.40,0,317.10,391.64,127.7,121.3,0.605,669115.5,669115.5,9071,0,0,0,L,1122011218,0,124.49,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496951118,2079058.00
06/08/2017 15:45,2,7.230,ACTIVE,215.09,353.47,59.970,1496951104,"274151322000083","219011344069620",26.68,64.00,0,330.03,393.75,195.4,186.7,0.778,975329.8,975329.8,8997,0,0,0,L,1151911521,0,123.36,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496951119,2079059.00
06/08/2017 15:45,2,7.582,ACTIVE,216.22,370.00,59.981,1496951104,"274151322000076","219011344069620",27.08,65.70,0,332.13,401.86,207.9,198.7,0.809,1040276.6,1040276.6,8989,0,0,0,L,1151911521,0,123.59,124.49,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496951119,2079060.00
06/08/2017 15:45,2,7.359,ACTIVE,218.93,363.39,59.981,1496951104,"201051344000868","219011344069620",26.48,49.50,0,334.24,415.99,197.3,188.5,0.906,721371.9,721371.9,9050,0,0,0,L,1122011218,0,124.49,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496951120,2079061.00
06/08/2017 15:45,2,7.631,ACTIVE,215.32,351.37,59.975,1496951104,"274151322000095","219011344069620",26.88,67.30,0,328.82,397.35,207.6,198.4,0.787,1030195.4,1030195.4,9001,0,0,0,L,1151911521,0,123.81,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496951121,2079062.00
06/08/2017 15:45,2,7.051,ACTIVE,220.52,358.88,60.018,1496951104,"201051344000988","219011344069620",17.89,48.30,0,316.80,397.66,127.7,121.3,0.592,642205.0,642205.0,9059,0,0,0,L,1122011218,0,125.17,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496951122,2079063.00
06/08/2017 15:45,2,7.303,ACTIVE,218.93,363.99,60.012,1496951104,"201051344001025","219011344069620",26.60,50.20,0,334.54,415.99,196.7,187.9,0.906,728144.4,728144.4,9060,0,0,0,L,1122011218,0,124.94,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496951123,2079064.00
06/08/2017 15:45,2,7.420,ACTIVE,220.52,364.59,60.002,1496951104,"201051344000458","219011344069620",26.98,52.00,0,335.44,422.00,202.9,193.9,0.955,733305.1,733305.1,9030,0,0,0,L,1122011218,0,125.62,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496951124,2079065.00
06/08/2017 15:45,2,7.504,ACTIVE,220.97,366.40,59.975,1496951104,"201051344000853","219011344069620",26.74,51.50,0,337.54,421.40,203.1,194.1,0.959,734032.3,734032.3,9042,0,0,0,L,1122011218,0,125.85,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496951125,2079066.00
06/08/2017 15:45,2,7.254,ACTIVE,217.58,361.59,60.018,1496951104,"201051344000685","219011344069620",27.08,47.50,0,334.24,417.49,199.0,190.1,0.963,728606.8,728606.8,9060,0,0,0,L,1122011218,0,125.17,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496951126,2079067.00
06/08/2017 15:45,2,7.439,ACTIVE,218.93,365.19,59.970,1496951104,"201051344000917","219011344069620",26.80,49.80,0,333.33,415.69,201.9,192.9,0.950,725217.8,725217.8,9046,0,0,0,L,1122011218,0,124.94,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496951127,2079068.00
06/08/2017 15:45,2,7.488,ACTIVE,217.80,361.29,59.991,1496951104,"201051344001145","219011344069620",26.90,47.00,0,333.93,418.09,203.9,194.9,0.915,733220.9,733220.9,9043,0,0,0,L,1122011218,0,124.72,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496951128,2079069.00
06/08/2017 15:45,2,7.572,ACTIVE,219.39,364.29,59.970,1496951104,"201051344000651","219011344069620",26.52,50.00,0,334.54,415.99,203.4,194.4,0.915,721705.8,721705.8,9052,0,0,0,L,1122011218,0,125.62,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496951128,2079070.00
06/08/2017 15:45,2,7.025,ACTIVE,215.54,350.17,59.970,1496951104,"274151322000088","219011344069620",25.92,62.30,0,329.43,392.55,184.3,176.0,0.703,935211.5,935211.5,8997,0,0,0,L,1151911521,0,124.04,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496951129,2079071.00
06/08/2017 15:45,2,4.771,ACTIVE,216.45,415.99,59.970,1496951104,"274151322000068","219011344069620",37.29,61.00,0,370.90,443.94,179.9,171.7,0.689,808850.6,808850.6,9246,0,0,0,L,1151911521,0,124.04,124.72,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496951130,2079072.00
06/08/2017 15:45,2,7.463,ACTIVE,218.93,365.80,59.981,1496951104,"201051344001135","219011344069620",26.70,51.00,0,334.54,415.09,201.9,192.9,0.932,717139.2,717139.2,9039,0,0,0,L,1122011218,0,125.17,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496951131,2079073.00
06/08/2017 15:45,2,7.287,ACTIVE,218.71,363.69,59.986,1496951104,"201051344000594","219011344069620",27.51,50.40,0,333.33,418.09,203.0,194.0,0.928,735999.1,735999.1,9040,0,0,0,L,1122011218,0,124.72,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496951132,2079074.00
06/08/2017 15:45,2,7.438,ACTIVE,219.39,364.89,59.986,1496951104,"201051344001203","219011344069620",26.76,47.80,0,334.84,415.39,201.4,192.5,0.928,726425.0,726425.0,9072,0,0,0,L,1122011218,0,125.85,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496951133,2079075.00
06/08/2017 15:45,2,7.094,ACTIVE,215.32,352.27,59.996,1496951104,"274151322000054","219011344069620",24.93,64.00,0,327.32,391.04,179.1,170.9,0.681,952523.6,952523.6,8984,0,0,0,L,1151911521,0,123.59,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496951134,2079076.00
06/08/2017 15:45,2,7.396,ACTIVE,219.61,361.59,59.965,1496951104,"201051344000867","219011344069620",26.84,51.80,0,334.54,415.39,200.9,192.0,0.919,720245.6,720245.6,9069,0,0,0,L,1122011218,0,125.17,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496951135,2079077.00
06/08/2017 15:45,2,7.230,ACTIVE,219.39,365.80,59.986,1496951104,"201051344001093","219011344069620",26.86,46.20,0,334.54,414.79,196.7,187.9,0.906,725017.3,725017.3,9061,0,0,0,L,1122011218,0,125.40,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496951136,2079078.00
06/08/2017 15:45,2,7.629,ACTIVE,220.29,368.20,59.975,1496951104,"201051344000900","219011344069620",26.90,50.20,0,334.24,422.30,207.8,198.7,0.924,741698.3,741698.3,9043,0,0,0,L,1122011218,0,125.40,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496951137,2079079.00
06/08/2017 15:45,2,7.424,ACTIVE,220.29,365.49,59.986,1496951104,"201051344000648","219011344069620",26.88,49.00,0,335.14,421.10,202.0,193.1,0.937,730363.9,730363.9,9037,0,0,0,L,1122011218,0,124.94,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496951138,2079080.00
06/08/2017 15:45,2,7.391,ACTIVE,220.52,367.00,59.996,1496951104,"201051344000569","219011344069620",26.60,52.00,0,334.54,419.90,198.8,190.0,0.924,743963.8,743963.8,9022,0,0,0,L,1122011218,0,124.94,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496951139,2079081.00
06/08/2017 15:45,2,7.377,ACTIVE,220.52,363.99,59.991,1496951104,"201051344000983","219011344069620",26.72,52.00,0,334.54,421.40,199.6,190.7,0.924,734474.9,734474.9,9041,0,0,0,L,1122011218,0,125.62,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496951140,2079082.00
06/08/2017 15:45,2,7.363,ACTIVE,220.29,367.00,59.981,1496951104,"201051344001158","219011344069620",26.48,51.30,0,334.24,420.50,197.4,188.6,0.893,719654.5,719654.5,9047,0,0,0,L,1122011218,0,125.17,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496951141,2079083.00
06/08/2017 15:45,2,6.910,ACTIVE,220.29,364.59,59.975,1496951104,"201051344000576","219011344069620",26.42,50.40,0,317.10,421.10,185.0,176.6,0.862,734233.3,734233.3,9042,0,0,0,L,1122011218,0,125.40,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496951142,2079084.00
06/08/2017 15:45,2,7.115,ACTIVE,215.77,353.47,59.986,1496951104,"274151322000087","219011344069620",26.10,74.00,0,327.92,391.64,188.0,179.5,0.703,925751.0,925751.0,9133,0,0,0,L,1151911521,0,123.81,124.04,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496951143,2079085.00
06/08/2017 16:00,2,7.236,ACTIVE,218.93,362.79,59.996,1496952003,"201051344000645","219011344069620",27.14,49.30,0,319.21,409.38,199.1,190.2,0.924,733215.1,733215.1,9035,0,0,0,L,1122011218,0,124.49,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952004,2079086.00
06/08/2017 16:00,2,5.596,ACTIVE,213.74,361.89,59.986,1496952003,"274151322000085","219011344069620",25.05,59.50,0,327.92,385.33,141.8,135.0,0.548,948665.1,948665.1,8991,0,0,0,L,1151911521,0,123.36,122.91,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952005,2079087.00
06/08/2017 16:00,2,6.998,ACTIVE,218.26,363.09,60.002,1496952003,"201051344000633","219011344069620",27.71,49.00,0,317.70,409.68,196.5,187.8,0.946,719776.5,719776.5,9069,0,0,0,L,1122011218,0,124.27,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952006,2079088.00
06/08/2017 16:00,2,7.172,ACTIVE,219.61,366.10,60.002,1496952003,"201051344000469","219011344069620",27.57,46.80,0,317.40,410.58,200.2,191.3,0.941,722919.2,722919.2,9047,0,0,0,L,1122011218,0,124.27,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952007,2079089.00
06/08/2017 16:00,2,6.416,ACTIVE,217.13,360.08,60.002,1496952003,"201051344000646","219011344069620",27.33,48.30,0,317.10,411.48,177.6,169.5,0.835,718583.9,718583.9,9048,0,0,0,L,1122011218,0,124.49,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952008,2079090.00
06/08/2017 16:00,2,5.750,ACTIVE,213.96,361.59,59.996,1496952003,"274151322000052","219011344069620",27.10,62.50,0,329.13,390.14,157.8,150.4,0.610,985333.8,985333.8,8995,0,0,0,L,1151911521,0,122.68,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952009,2079091.00
06/08/2017 16:00,2,6.971,ACTIVE,218.26,363.09,59.991,1496952003,"201051344000585","219011344069620",27.12,48.50,0,318.00,410.28,191.5,182.9,0.884,730634.4,730634.4,9048,0,0,0,L,1122011218,0,124.49,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952010,2079092.00
06/08/2017 16:00,2,6.777,ACTIVE,216.90,358.88,60.007,1496952003,"201051344001230","219011344069620",27.41,45.00,0,318.00,411.48,188.2,179.7,0.879,723264.7,723264.7,9054,0,0,0,L,1122011218,0,124.27,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952011,2079093.00
06/08/2017 16:00,2,6.887,ACTIVE,218.71,364.59,60.002,1496952003,"201051344000582","219011344069620",27.19,48.00,0,316.50,411.18,189.5,181.0,0.884,712803.5,712803.5,9039,0,0,0,L,1122011218,0,124.94,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952012,2079094.00
06/08/2017 16:00,2,6.697,ACTIVE,217.35,359.48,59.986,1496952003,"201051344000955","219011344069620",27.21,49.30,0,317.10,410.58,184.5,176.2,0.879,731911.7,731911.7,9054,0,0,0,L,1122011218,0,124.04,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952012,2079095.00
06/08/2017 16:00,2,4.475,ACTIVE,213.96,410.88,59.986,1496952003,"274151322000094","219011344069620",36.78,59.30,0,369.40,442.44,166.7,159.0,0.650,808421.4,808421.4,9231,0,0,0,L,1151911521,0,122.68,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952013,2079096.00
06/08/2017 16:00,2,7.289,ACTIVE,220.06,367.00,59.996,1496952003,"201051344000579","219011344069620",27.37,49.30,0,320.71,411.78,201.9,193.0,0.928,741029.0,741029.0,9041,0,0,0,L,1122011218,0,124.72,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952014,2079097.00
06/08/2017 16:00,2,7.158,ACTIVE,217.35,361.89,59.996,1496952003,"201051344000890","219011344069620",26.96,47.50,0,318.00,411.48,195.4,186.7,0.902,725891.7,725891.7,9050,0,0,0,L,1122011218,0,124.49,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952015,2079098.00
06/08/2017 16:00,2,6.986,ACTIVE,218.26,362.79,59.991,1496952003,"201051344000438","219011344069620",27.35,48.30,0,318.00,411.18,193.6,185.0,0.906,728605.3,728605.3,9045,0,0,0,L,1122011218,0,124.94,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952016,2079099.00
06/08/2017 16:00,2,6.939,ACTIVE,217.80,355.88,59.996,1496952003,"201051344000417","219011344069620",17.91,45.50,0,316.80,391.34,125.9,119.6,0.592,669135.0,669135.0,9072,0,0,0,L,1122011218,0,124.49,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952017,2079100.00
06/08/2017 16:00,2,6.982,ACTIVE,213.74,367.90,60.028,1496952003,"274151322000083","219011344069620",26.50,59.80,0,327.32,390.44,187.4,178.9,0.734,975359.8,975359.8,8998,0,0,0,L,1151911521,0,122.46,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952018,2079101.00
06/08/2017 16:00,2,7.254,ACTIVE,214.64,376.62,60.007,1496952003,"274151322000076","219011344069620",27.27,62.30,0,328.82,393.15,200.3,191.4,0.791,1040308.4,1040308.4,8990,0,0,0,L,1151911521,0,122.91,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952019,2079102.00
06/08/2017 16:00,2,7.289,ACTIVE,218.48,361.89,60.002,1496952003,"201051344000868","219011344069620",27.33,47.00,0,316.20,410.58,201.7,192.7,0.910,721402.6,721402.6,9051,0,0,0,L,1122011218,0,124.04,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952020,2079103.00
06/08/2017 16:00,2,7.426,ACTIVE,213.74,363.99,59.986,1496952003,"274151322000095","219011344069620",27.29,62.50,0,328.22,393.15,205.2,196.1,0.773,1030227.4,1030227.4,9002,0,0,0,L,1151911521,0,123.36,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952021,2079104.00
06/08/2017 16:00,2,7.143,ACTIVE,219.84,359.78,59.996,1496952003,"201051344000988","219011344069620",17.91,47.00,0,317.40,397.35,129.7,123.2,0.601,642224.5,642224.5,9060,0,0,0,L,1122011218,0,124.49,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952021,2079105.00
06/08/2017 16:00,2,7.422,ACTIVE,218.93,363.69,59.996,1496952003,"201051344001025","219011344069620",27.10,48.00,0,317.70,411.48,203.6,194.6,0.932,728175.8,728175.8,9061,0,0,0,L,1122011218,0,124.94,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952022,2079106.00
06/08/2017 16:00,2,7.178,ACTIVE,219.84,363.09,59.975,1496952003,"201051344000458","219011344069620",27.45,49.80,0,317.40,413.89,199.5,190.7,0.937,733335.6,733335.6,9031,0,0,0,L,1122011218,0,124.72,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952023,2079107.00
06/08/2017 16:00,2,7.186,ACTIVE,220.06,367.00,59.996,1496952003,"201051344000853","219011344069620",27.53,49.50,0,320.41,415.09,200.4,191.5,0.946,734062.8,734062.8,9043,0,0,0,L,1122011218,0,125.17,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952024,2079108.00
06/08/2017 16:00,2,7.234,ACTIVE,217.58,362.19,59.996,1496952003,"201051344000685","219011344069620",27.37,46.80,0,316.50,411.48,200.6,191.6,0.968,728637.8,728637.8,9061,0,0,0,L,1122011218,0,125.17,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952025,2079109.00
06/08/2017 16:00,2,7.277,ACTIVE,218.48,363.09,59.996,1496952003,"201051344000917","219011344069620",27.27,48.00,0,317.70,410.88,201.0,192.1,0.932,725248.8,725248.8,9047,0,0,0,L,1122011218,0,124.72,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952026,2079110.00
06/08/2017 16:00,2,7.326,ACTIVE,217.35,362.79,59.975,1496952003,"201051344001145","219011344069620",27.21,45.80,0,318.91,412.08,201.9,193.0,0.928,733252.3,733252.3,9044,0,0,0,L,1122011218,0,124.27,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952027,2079111.00
06/08/2017 16:00,2,7.223,ACTIVE,219.16,367.00,59.996,1496952003,"201051344000651","219011344069620",27.37,47.80,0,320.11,409.38,200.2,191.3,0.910,721736.6,721736.6,9053,0,0,0,L,1122011218,0,125.62,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952028,2079112.00
06/08/2017 16:00,2,6.982,ACTIVE,214.19,363.99,59.986,1496952003,"274151322000088","219011344069620",26.10,58.80,0,329.13,388.04,184.7,176.4,0.685,935240.1,935240.1,8998,0,0,0,L,1151911521,0,123.81,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952029,2079113.00
06/08/2017 16:00,2,4.777,ACTIVE,215.09,403.37,60.007,1496952003,"274151322000068","219011344069620",37.07,58.80,0,366.10,445.45,177.4,169.3,0.676,808878.0,808878.0,9247,0,0,0,L,1151911521,0,123.59,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952030,2079114.00
06/08/2017 16:00,2,7.350,ACTIVE,218.48,362.79,59.981,1496952003,"201051344001135","219011344069620",26.68,49.30,0,318.30,410.28,198.6,189.8,0.915,717170.1,717170.1,9040,0,0,0,L,1122011218,0,124.94,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952030,2079115.00
06/08/2017 16:00,2,7.330,ACTIVE,217.80,361.29,59.981,1496952003,"201051344000594","219011344069620",27.14,49.30,0,316.20,413.29,201.3,192.4,0.932,736030.2,736030.2,9041,0,0,0,L,1122011218,0,123.81,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952031,2079116.00
06/08/2017 16:00,2,7.279,ACTIVE,218.93,361.89,60.007,1496952003,"201051344001203","219011344069620",27.31,46.60,0,317.10,409.98,201.3,192.4,0.941,726456.2,726456.2,9073,0,0,0,L,1122011218,0,125.62,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952032,2079117.00
06/08/2017 16:00,2,7.006,ACTIVE,214.41,369.40,59.975,1496952003,"274151322000054","219011344069620",25.11,61.30,0,325.82,387.14,178.1,170.0,0.658,952551.2,952551.2,8985,0,0,0,L,1151911521,0,123.36,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952033,2079118.00
06/08/2017 16:00,2,7.332,ACTIVE,218.71,364.89,59.981,1496952003,"201051344000867","219011344069620",26.96,50.80,0,317.40,410.58,200.1,191.2,0.897,720276.4,720276.4,9070,0,0,0,L,1122011218,0,124.27,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952034,2079119.00
06/08/2017 16:00,2,7.051,ACTIVE,218.93,363.99,59.975,1496952003,"201051344001093","219011344069620",27.55,45.80,0,318.00,409.38,196.7,187.9,0.924,725047.7,725047.7,9062,0,0,0,L,1122011218,0,125.17,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952035,2079120.00
06/08/2017 16:00,2,7.312,ACTIVE,219.39,365.80,59.981,1496952003,"201051344000900","219011344069620",27.29,47.80,0,317.10,411.78,202.2,193.2,0.915,741729.3,741729.3,9044,0,0,0,L,1122011218,0,124.72,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952036,2079121.00
06/08/2017 16:00,2,6.975,ACTIVE,219.39,365.49,59.965,1496952003,"201051344000648","219011344069620",27.57,47.80,0,317.40,411.48,194.7,186.0,0.906,730394.0,730394.0,9038,0,0,0,L,1122011218,0,124.04,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952037,2079122.00
06/08/2017 16:00,2,7.182,ACTIVE,219.39,363.39,59.981,1496952003,"201051344000569","219011344069620",27.25,49.80,0,318.30,410.28,198.1,189.3,0.928,743994.2,743994.2,9023,0,0,0,L,1122011218,0,124.04,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952038,2079123.00
06/08/2017 16:00,2,7.205,ACTIVE,220.06,367.00,59.986,1496952003,"201051344000983","219011344069620",27.35,50.40,0,319.51,410.88,199.6,190.7,0.932,734505.8,734505.8,9042,0,0,0,L,1122011218,0,124.94,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952039,2079124.00
06/08/2017 16:00,2,7.213,ACTIVE,219.84,365.19,59.986,1496952003,"201051344001158","219011344069620",26.96,49.50,0,317.10,409.98,196.8,188.1,0.915,719684.9,719684.9,9048,0,0,0,L,1122011218,0,124.49,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952040,2079125.00
06/08/2017 16:00,2,7.070,ACTIVE,219.61,364.89,59.986,1496952003,"201051344000576","219011344069620",27.29,48.80,0,320.11,412.98,195.6,186.8,0.915,734263.2,734263.2,9043,0,0,0,L,1122011218,0,124.49,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952041,2079126.00
