ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/08/2017 16:00,2,6.988,ACTIVE,213.96,362.49,60.007,1496952003,"274151322000087","219011344069620",26.36,70.70,0,329.43,388.64,186.4,178.0,0.712,925780.1,925780.1,9134,0,0,0,L,1151911521,0,123.36,123.14,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952041,2079127.00
06/08/2017 16:15,2,4.887,ACTIVE,217.35,355.28,59.938,1496952903,"201051344000645","219011344069620",26.56,50.00,0,335.44,407.87,131.5,125.0,0.610,733257.6,733257.6,9036,0,0,0,L,1122011218,0,123.81,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952904,2079128.00
06/08/2017 16:15,2,5.100,ACTIVE,213.96,361.59,59.965,1496952903,"274151322000085","219011344069620",24.69,61.00,0,330.33,384.73,127.6,121.2,0.486,948703.3,948703.3,8992,0,0,0,L,1151911521,0,123.36,122.91,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952905,2079129.00
06/08/2017 16:15,2,4.523,ACTIVE,216.90,355.58,59.965,1496952903,"201051344000633","219011344069620",26.46,50.40,0,334.84,408.78,121.2,115.1,0.583,719819.7,719819.7,9070,0,0,0,L,1122011218,0,123.59,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952906,2079130.00
06/08/2017 16:15,2,4.420,ACTIVE,217.13,354.07,59.938,1496952903,"201051344000469","219011344069620",26.90,47.30,0,334.84,409.98,120.4,114.3,0.579,722962.3,722962.3,9048,0,0,0,L,1122011218,0,123.14,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952907,2079131.00
06/08/2017 16:15,2,5.377,ACTIVE,216.22,356.18,59.959,1496952903,"201051344000646","219011344069620",26.30,49.80,0,332.13,409.98,143.2,136.3,0.681,718626.9,718626.9,9049,0,0,0,L,1122011218,0,124.04,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952908,2079132.00
06/08/2017 16:15,2,5.301,ACTIVE,213.96,359.18,59.954,1496952903,"274151322000052","219011344069620",27.00,64.30,0,329.73,389.54,145.2,138.2,0.575,985375.5,985375.5,8996,0,0,0,L,1151911521,0,122.23,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952909,2079133.00
06/08/2017 16:15,2,5.588,ACTIVE,217.35,356.48,59.944,1496952903,"201051344000585","219011344069620",26.68,49.50,0,333.93,410.28,150.9,143.8,0.712,730678.7,730678.7,9049,0,0,0,L,1122011218,0,124.04,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952910,2079134.00
06/08/2017 16:15,2,5.551,ACTIVE,216.45,353.77,59.975,1496952903,"201051344001230","219011344069620",26.68,46.80,0,330.33,407.27,150.1,142.9,0.707,723307.9,723307.9,9055,0,0,0,L,1122011218,0,124.04,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952911,2079135.00
06/08/2017 16:15,2,5.621,ACTIVE,217.58,356.78,59.965,1496952903,"201051344000582","219011344069620",26.58,48.50,0,333.93,410.88,151.4,144.2,0.707,712846.4,712846.4,9040,0,0,0,L,1122011218,0,124.27,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952912,2079136.00
06/08/2017 16:15,2,5.908,ACTIVE,216.45,357.38,59.938,1496952903,"201051344000955","219011344069620",26.74,50.20,0,332.43,407.27,160.0,152.5,0.765,731954.3,731954.3,9055,0,0,0,L,1122011218,0,123.59,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952913,2079137.00
06/08/2017 16:15,2,3.846,ACTIVE,214.19,412.08,59.975,1496952903,"274151322000094","219011344069620",37.09,60.80,0,367.30,445.15,144.3,137.3,0.548,808460.4,808460.4,9232,0,0,0,L,1151911521,0,122.68,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952914,2079138.00
06/08/2017 16:15,2,5.637,ACTIVE,218.03,357.38,59.996,1496952903,"201051344000579","219011344069620",26.86,51.50,0,335.44,409.68,153.3,146.0,0.729,741072.2,741072.2,9042,0,0,0,L,1122011218,0,124.04,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952914,2079139.00
06/08/2017 16:15,2,6.000,ACTIVE,216.45,355.88,59.975,1496952903,"201051344000890","219011344069620",26.48,49.30,0,332.73,407.87,161.0,153.5,0.742,725934.8,725934.8,9051,0,0,0,L,1122011218,0,124.04,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952915,2079140.00
06/08/2017 16:15,2,5.779,ACTIVE,217.35,358.58,59.981,1496952903,"201051344000438","219011344069620",26.78,49.80,0,334.54,410.28,156.8,149.4,0.742,728648.1,728648.1,9046,0,0,0,L,1122011218,0,124.72,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952916,2079141.00
06/08/2017 16:15,2,5.486,ACTIVE,216.67,351.07,59.954,1496952903,"201051344000417","219011344069620",17.89,46.80,0,316.80,390.14,99.5,94.1,0.482,669162.0,669162.0,9073,0,0,0,L,1122011218,0,123.81,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952917,2079142.00
06/08/2017 16:15,2,6.215,ACTIVE,213.96,346.56,59.970,1496952903,"274151322000083","219011344069620",26.38,63.30,0,331.23,389.84,166.0,158.3,0.663,975401.8,975401.8,8999,0,0,0,L,1151911521,0,122.91,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952918,2079143.00
06/08/2017 16:15,2,6.402,ACTIVE,215.09,359.78,59.975,1496952903,"274151322000076","219011344069620",27.19,64.30,0,330.63,391.34,176.3,168.3,0.694,1040353.2,1040353.2,8991,0,0,0,L,1151911521,0,123.36,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952919,2079144.00
06/08/2017 16:15,2,6.002,ACTIVE,217.35,358.28,59.986,1496952903,"201051344000868","219011344069620",26.76,47.80,0,334.24,410.58,162.6,155.0,0.738,721445.7,721445.7,9052,0,0,0,L,1122011218,0,123.59,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952920,2079145.00
06/08/2017 16:15,2,6.584,ACTIVE,213.96,346.56,59.975,1496952903,"274151322000095","219011344069620",26.84,66.00,0,330.93,392.55,178.9,170.7,0.676,1030272.4,1030272.4,9003,0,0,0,L,1151911521,0,123.14,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952921,2079146.00
06/08/2017 16:15,2,5.432,ACTIVE,218.93,355.28,59.975,1496952903,"201051344000988","219011344069620",17.89,48.00,0,320.11,393.45,98.4,93.1,0.477,642251.5,642251.5,9061,0,0,0,L,1122011218,0,124.27,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952922,2079147.00
06/08/2017 16:15,2,5.990,ACTIVE,217.80,357.38,59.970,1496952903,"201051344001025","219011344069620",27.10,48.80,0,333.63,410.58,164.3,156.6,0.738,728219.6,728219.6,9062,0,0,0,L,1122011218,0,124.27,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952923,2079148.00
06/08/2017 16:15,2,5.732,ACTIVE,218.48,359.78,59.970,1496952903,"201051344000458","219011344069620",26.74,51.50,0,335.14,409.38,155.2,147.9,0.738,733378.1,733378.1,9032,0,0,0,L,1122011218,0,124.27,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952924,2079149.00
06/08/2017 16:15,2,5.781,ACTIVE,219.16,361.89,60.007,1496952903,"201051344000853","219011344069620",27.08,50.00,0,337.84,409.68,158.6,151.1,0.760,734105.4,734105.4,9044,0,0,0,L,1122011218,0,124.94,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952925,2079150.00
06/08/2017 16:15,2,6.441,ACTIVE,216.90,358.88,59.970,1496952903,"201051344000685","219011344069620",26.80,48.00,0,333.93,409.38,175.0,167.0,0.857,728681.1,728681.1,9062,0,0,0,L,1122011218,0,124.72,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952926,2079151.00
06/08/2017 16:15,2,6.379,ACTIVE,217.58,360.38,59.954,1496952903,"201051344000917","219011344069620",26.86,49.30,0,333.63,409.68,173.6,165.6,0.826,725292.3,725292.3,9048,0,0,0,L,1122011218,0,124.27,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952927,2079152.00
06/08/2017 16:15,2,6.797,ACTIVE,217.13,359.78,59.944,1496952903,"201051344001145","219011344069620",26.94,47.00,0,334.24,409.38,185.5,177.1,0.853,733295.9,733295.9,9045,0,0,0,L,1122011218,0,124.27,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952928,2079153.00
06/08/2017 16:15,2,6.656,ACTIVE,218.93,361.89,59.981,1496952903,"201051344000651","219011344069620",26.66,49.80,0,334.54,409.98,179.6,171.4,0.826,721779.9,721779.9,9054,0,0,0,L,1122011218,0,125.40,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952929,2079154.00
06/08/2017 16:15,2,6.891,ACTIVE,214.19,370.30,59.959,1496952903,"274151322000088","219011344069620",25.92,60.50,0,328.82,387.74,180.8,172.5,0.694,935280.4,935280.4,8999,0,0,0,L,1151911521,0,123.59,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952930,2079155.00
06/08/2017 16:15,2,4.670,ACTIVE,215.32,401.86,59.949,1496952903,"274151322000068","219011344069620",37.09,60.00,0,370.60,439.74,174.3,166.3,0.667,808916.8,808916.8,9248,0,0,0,L,1151911521,0,123.59,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952930,2079156.00
06/08/2017 16:15,2,7.078,ACTIVE,218.48,361.59,59.959,1496952903,"201051344001135","219011344069620",26.66,50.80,0,334.24,409.08,191.2,182.6,0.879,717213.1,717213.1,9041,0,0,0,L,1122011218,0,124.94,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952931,2079157.00
06/08/2017 16:15,2,6.631,ACTIVE,217.35,360.08,59.949,1496952903,"201051344000594","219011344069620",26.98,51.00,0,333.03,411.18,181.3,173.1,0.844,736073.5,736073.5,9042,0,0,0,L,1122011218,0,123.59,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952932,2079158.00
06/08/2017 16:15,2,7.225,ACTIVE,218.93,361.89,59.986,1496952903,"201051344001203","219011344069620",26.98,48.00,0,334.84,410.28,197.3,188.5,0.910,726499.7,726499.7,9074,0,0,0,L,1122011218,0,125.62,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952933,2079159.00
06/08/2017 16:15,2,7.135,ACTIVE,214.64,345.96,59.959,1496952903,"274151322000054","219011344069620",24.87,63.00,0,327.32,387.14,179.7,171.6,0.672,952590.1,952590.1,8986,0,0,0,L,1151911521,0,123.36,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952934,2079160.00
06/08/2017 16:15,2,7.096,ACTIVE,218.71,359.78,59.954,1496952903,"201051344000867","219011344069620",26.84,51.00,0,334.54,409.08,192.8,184.1,0.866,720319.5,720319.5,9071,0,0,0,L,1122011218,0,124.49,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952935,2079161.00
06/08/2017 16:15,2,7.361,ACTIVE,218.93,363.39,59.949,1496952903,"201051344001093","219011344069620",26.90,46.00,0,333.93,409.68,200.5,191.6,0.946,725090.4,725090.4,9063,0,0,0,L,1122011218,0,125.17,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952936,2079162.00
06/08/2017 16:15,2,7.188,ACTIVE,219.39,364.59,59.965,1496952903,"201051344000900","219011344069620",26.88,48.50,0,334.24,409.98,195.8,187.1,0.884,741772.7,741772.7,9045,0,0,0,L,1122011218,0,124.72,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952937,2079163.00
06/08/2017 16:15,2,7.195,ACTIVE,219.61,367.00,59.938,1496952903,"201051344000648","219011344069620",26.82,48.00,0,336.04,408.78,195.6,186.9,0.910,730435.7,730435.7,9039,0,0,0,L,1122011218,0,124.27,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952938,2079164.00
06/08/2017 16:15,2,7.416,ACTIVE,219.61,365.19,59.965,1496952903,"201051344000569","219011344069620",27.04,49.30,0,334.54,409.08,203.0,194.0,0.950,744036.5,744036.5,9024,0,0,0,L,1122011218,0,124.27,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952939,2079165.00
06/08/2017 16:15,2,7.605,ACTIVE,220.29,365.49,59.975,1496952903,"201051344000983","219011344069620",27.12,50.60,0,334.54,409.98,208.9,199.7,0.977,734548.6,734548.6,9043,0,0,0,L,1122011218,0,125.17,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952940,2079166.00
06/08/2017 16:15,2,7.797,ACTIVE,220.29,365.80,60.007,1496952903,"201051344001158","219011344069620",26.64,51.30,0,334.84,410.28,210.5,201.3,0.968,719727.2,719727.2,9049,0,0,0,L,1122011218,0,124.94,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952940,2079167.00
06/08/2017 16:15,2,7.607,ACTIVE,220.06,366.70,59.949,1496952903,"201051344000576","219011344069620",26.86,48.00,0,335.44,410.28,206.9,197.8,0.959,734305.2,734305.2,9044,0,0,0,L,1122011218,0,124.94,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952941,2079168.00
06/08/2017 16:15,2,6.621,ACTIVE,214.41,352.57,59.954,1496952903,"274151322000087","219011344069620",26.14,72.70,0,330.33,388.04,175.1,167.1,0.650,925820.9,925820.9,9135,0,0,0,L,1151911521,0,122.91,123.59,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496952942,2079169.00
06/08/2017 16:30,2,2.906,ACTIVE,216.00,348.06,59.970,1496953804,"201051344000645","219011344069620",26.94,46.20,0,335.14,409.98,79.4,74.7,0.371,733292.3,733292.3,9037,0,0,0,L,1122011218,0,123.36,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496953805,2079170.00
06/08/2017 16:30,2,2.770,ACTIVE,212.83,345.96,59.949,1496953804,"274151322000085","219011344069620",25.25,57.30,0,329.13,384.43,70.8,66.4,0.491,948734.0,948734.0,8993,0,0,0,L,1151911521,0,122.68,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496953806,2079171.00
06/08/2017 16:30,2,2.914,ACTIVE,215.77,350.17,59.954,1496953804,"201051344000633","219011344069620",27.02,48.50,0,333.93,412.08,79.8,75.1,0.380,719854.5,719854.5,9071,0,0,0,L,1122011218,0,123.14,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496953807,2079172.00
06/08/2017 16:30,2,2.887,ACTIVE,216.00,348.06,59.954,1496953804,"201051344000469","219011344069620",27.63,43.40,0,334.24,412.38,80.8,76.0,0.389,722997.2,722997.2,9049,0,0,0,L,1122011218,0,122.68,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496953808,2079173.00
06/08/2017 16:30,2,2.893,ACTIVE,214.19,346.26,59.938,1496953804,"201051344000646","219011344069620",26.84,48.80,0,332.13,409.68,78.7,74.0,0.380,718661.5,718661.5,9050,0,0,0,L,1122011218,0,123.14,121.78,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496953809,2079174.00
06/08/2017 16:30,2,2.838,ACTIVE,212.83,365.49,59.965,1496953804,"274151322000052","219011344069620",26.94,60.50,0,328.82,388.94,77.4,72.8,0.557,985409.3,985409.3,8997,0,0,0,L,1151911521,0,122.01,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496953810,2079175.00
06/08/2017 16:30,2,3.031,ACTIVE,215.32,349.26,59.975,1496953804,"201051344000585","219011344069620",26.80,48.50,0,333.93,411.78,82.3,77.5,0.384,730714.2,730714.2,9050,0,0,0,L,1122011218,0,123.14,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496953810,2079176.00
06/08/2017 16:30,2,2.852,ACTIVE,214.19,345.06,59.938,1496953804,"201051344001230","219011344069620",27.23,45.50,0,332.43,405.77,78.7,74.1,0.371,723342.5,723342.5,9056,0,0,0,L,1122011218,0,123.14,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496953811,2079177.00
06/08/2017 16:30,2,2.814,ACTIVE,215.54,359.18,59.944,1496953804,"201051344000582","219011344069620",27.19,47.30,0,317.10,412.38,77.5,72.9,0.650,712880.6,712880.6,9041,0,0,0,L,1122011218,0,123.36,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496953812,2079178.00
06/08/2017 16:30,2,2.881,ACTIVE,214.64,345.66,59.944,1496953804,"201051344000955","219011344069620",26.92,49.30,0,331.83,407.87,78.6,74.0,0.376,731988.6,731988.6,9056,0,0,0,L,1122011218,0,122.68,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496953813,2079179.00
06/08/2017 16:30,2,1.824,ACTIVE,213.06,411.48,59.965,1496953804,"274151322000094","219011344069620",37.31,56.30,0,374.21,444.54,69.1,64.8,0.491,808491.4,808491.4,9233,0,0,0,L,1151911521,0,121.78,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496953814,2079180.00
06/08/2017 16:30,2,2.943,ACTIVE,215.32,347.16,59.954,1496953804,"201051344000579","219011344069620",27.06,50.40,0,334.84,411.78,80.7,76.0,0.367,741107.0,741107.0,9043,0,0,0,L,1122011218,0,122.68,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496953815,2079181.00
06/08/2017 16:30,2,2.885,ACTIVE,214.41,345.66,59.965,1496953804,"201051344000890","219011344069620",27.08,49.00,0,332.73,409.08,79.2,74.5,0.362,725969.2,725969.2,9052,0,0,0,L,1122011218,0,123.14,121.78,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496953816,2079182.00
06/08/2017 16:30,2,2.836,ACTIVE,214.87,346.56,59.981,1496953804,"201051344000438","219011344069620",27.21,49.30,0,334.54,411.78,78.2,73.5,0.380,728682.4,728682.4,9047,0,0,0,L,1122011218,0,123.36,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496953817,2079183.00
06/08/2017 16:30,2,2.781,ACTIVE,214.64,351.07,59.928,1496953804,"201051344000417","219011344069620",17.91,46.00,0,317.40,391.04,50.5,46.9,0.438,669183.8,669183.8,9074,0,0,0,L,1122011218,0,122.91,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496953818,2079184.00
06/08/2017 16:30,2,2.846,ACTIVE,212.83,356.78,59.975,1496953804,"274151322000083","219011344069620",27.00,59.30,0,328.52,389.84,77.8,73.2,0.566,975435.5,975435.5,9000,0,0,0,L,1151911521,0,122.23,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496953818,2079185.00
06/08/2017 16:30,2,3.035,ACTIVE,213.51,350.77,59.933,1496953804,"274151322000076","219011344069620",27.55,60.00,0,330.93,391.04,84.7,79.8,0.331,1040389.2,1040389.2,8992,0,0,0,L,1151911521,0,122.46,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496953819,2079186.00
06/08/2017 16:30,2,2.928,ACTIVE,215.09,347.16,59.986,1496953804,"201051344000868","219011344069620",27.45,43.80,0,333.93,412.38,81.4,76.6,0.380,721480.6,721480.6,9053,0,0,0,L,1122011218,0,122.46,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496953820,2079187.00
06/08/2017 16:30,2,3.070,ACTIVE,212.83,350.47,59.938,1496953804,"274151322000095","219011344069620",27.27,63.00,0,331.53,392.55,84.8,79.9,0.318,1030308.4,1030308.4,9004,0,0,0,L,1151911521,0,122.68,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496953821,2079188.00
06/08/2017 16:30,2,2.896,ACTIVE,215.77,354.37,59.965,1496953804,"201051344000988","219011344069620",17.89,44.50,0,318.61,392.85,52.6,48.8,0.455,642273.6,642273.6,9062,0,0,0,L,1122011218,0,122.68,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496953822,2079189.00
06/08/2017 16:30,2,3.041,ACTIVE,215.09,346.26,59.996,1496953804,"201051344001025","219011344069620",27.04,48.80,0,333.63,412.08,83.3,78.5,0.384,728254.5,728254.5,9063,0,0,0,L,1122011218,0,123.14,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496953823,2079190.00
06/08/2017 16:30,2,2.936,ACTIVE,215.77,347.16,59.970,1496953804,"201051344000458","219011344069620",27.55,47.30,0,335.14,410.28,81.9,77.1,0.398,733412.6,733412.6,9033,0,0,0,L,1122011218,0,123.14,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496953824,2079191.00
06/08/2017 16:30,2,2.996,ACTIVE,216.22,349.26,59.970,1496953804,"201051344000853","219011344069620",27.65,45.50,0,336.04,411.18,84.0,79.2,0.402,734140.3,734140.3,9045,0,0,0,L,1122011218,0,123.59,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496953825,2079192.00
06/08/2017 16:30,2,3.039,ACTIVE,214.87,348.06,59.996,1496953804,"201051344000685","219011344069620",27.06,46.60,0,333.63,409.08,83.3,78.5,0.420,728715.6,728715.6,9063,0,0,0,L,1122011218,0,123.81,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496953826,2079193.00
06/08/2017 16:30,2,3.043,ACTIVE,215.32,347.76,59.986,1496953804,"201051344000917","219011344069620",27.39,47.80,0,332.73,411.78,84.5,79.6,0.393,725326.7,725326.7,9049,0,0,0,L,1122011218,0,123.14,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496953827,2079194.00
06/08/2017 16:30,2,3.066,ACTIVE,214.87,347.76,59.970,1496953804,"201051344001145","219011344069620",27.65,45.80,0,333.93,410.58,85.8,80.9,0.389,733330.7,733330.7,9046,0,0,0,L,1122011218,0,123.14,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496953827,2079195.00
06/08/2017 16:30,2,3.135,ACTIVE,215.54,347.76,59.970,1496953804,"201051344000651","219011344069620",27.15,48.50,0,334.54,411.18,86.2,81.3,0.402,721814.1,721814.1,9055,0,0,0,L,1122011218,0,123.81,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496953828,2079196.00
06/08/2017 16:30,2,3.293,ACTIVE,213.29,351.67,59.975,1496953804,"274151322000088","219011344069620",26.42,56.80,0,327.92,387.74,88.1,83.1,0.336,935312.4,935312.4,9000,0,0,0,L,1151911521,0,123.36,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496953829,2079197.00
06/08/2017 16:30,2,2.223,ACTIVE,213.74,399.46,59.959,1496953804,"274151322000068","219011344069620",37.07,56.00,0,370.90,444.85,83.4,78.6,0.318,808947.5,808947.5,9249,0,0,0,L,1151911521,0,122.68,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496953830,2079198.00
06/08/2017 16:30,2,3.430,ACTIVE,215.09,347.46,59.975,1496953804,"201051344001135","219011344069620",26.68,49.50,0,333.33,410.28,92.7,87.6,0.433,717247.2,717247.2,9042,0,0,0,L,1122011218,0,123.36,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496953831,2079199.00
06/08/2017 16:30,2,3.168,ACTIVE,215.09,348.36,59.975,1496953804,"201051344000594","219011344069620",27.43,49.80,0,330.93,413.59,88.1,83.1,0.415,736108.0,736108.0,9043,0,0,0,L,1122011218,0,122.68,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496953832,2079200.00
06/08/2017 16:30,2,3.418,ACTIVE,215.54,346.86,59.975,1496953804,"201051344001203","219011344069620",27.21,47.00,0,334.24,412.08,94.0,88.9,0.442,726534.1,726534.1,9075,0,0,0,L,1122011218,0,124.04,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496953833,2079201.00
06/08/2017 16:30,2,3.010,ACTIVE,213.06,342.05,59.975,1496953804,"274151322000054","219011344069620",25.62,58.50,0,326.72,387.14,78.1,73.5,0.296,952620.7,952620.7,8987,0,0,0,L,1151911521,0,122.46,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496953834,2079202.00
06/08/2017 16:30,2,3.324,ACTIVE,216.00,348.66,59.970,1496953804,"201051344000867","219011344069620",27.37,48.00,0,333.93,411.78,92.2,87.1,0.424,720354.0,720354.0,9072,0,0,0,L,1122011218,0,123.36,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496953835,2079203.00
06/08/2017 16:30,2,3.240,ACTIVE,215.32,349.56,59.949,1496953804,"201051344001093","219011344069620",27.75,45.30,0,333.03,410.88,91.1,86.0,0.424,725123.9,725123.9,9064,0,0,0,L,1122011218,0,123.59,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496953836,2079204.00
06/08/2017 16:30,2,3.428,ACTIVE,216.22,350.47,59.996,1496953804,"201051344000900","219011344069620",27.89,43.00,0,334.24,411.48,96.8,91.5,0.446,741808.0,741808.0,9046,0,0,0,L,1122011218,0,123.36,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496953836,2079205.00
06/08/2017 16:30,2,3.346,ACTIVE,216.45,350.77,59.981,1496953804,"201051344000648","219011344069620",27.65,45.30,0,334.84,410.58,93.8,88.6,0.451,730469.4,730469.4,9040,0,0,0,L,1122011218,0,122.91,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496953837,2079206.00
06/08/2017 16:30,2,3.568,ACTIVE,216.22,351.07,60.007,1496953804,"201051344000569","219011344069620",27.75,45.80,0,334.24,410.58,100.3,94.9,0.477,744071.1,744071.1,9025,0,0,0,L,1122011218,0,122.68,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496953838,2079207.00
06/08/2017 16:30,2,3.416,ACTIVE,216.22,350.17,59.981,1496953804,"201051344000983","219011344069620",27.87,46.60,0,333.63,410.28,96.5,91.2,0.460,734583.4,734583.4,9044,0,0,0,L,1122011218,0,123.36,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496953839,2079208.00
06/08/2017 16:30,2,3.084,ACTIVE,216.22,348.66,59.954,1496953804,"201051344001158","219011344069620",27.21,48.80,0,333.63,411.48,85.0,80.1,0.398,719760.9,719760.9,9050,0,0,0,L,1122011218,0,122.91,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496953840,2079209.00
06/08/2017 16:30,2,3.164,ACTIVE,216.45,350.47,59.981,1496953804,"201051344000576","219011344069620",27.63,43.80,0,334.24,411.18,88.5,83.5,0.424,734339.1,734339.1,9045,0,0,0,L,1122011218,0,123.36,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496953841,2079210.00
06/08/2017 16:30,2,2.723,ACTIVE,212.83,349.56,59.981,1496953804,"274151322000087","219011344069620",26.84,68.00,0,327.02,386.83,74.0,69.5,0.499,925853.0,925853.0,9136,0,0,0,L,1151911521,0,122.46,122.68,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496953842,2079211.00
06/08/2017 16:45,2,4.549,ACTIVE,217.13,355.58,59.996,1496954704,"201051344000645","219011344069620",28.59,38.60,0,317.70,405.47,131.6,125.1,0.601,733311.5,733311.5,9038,0,0,0,L,1122011218,0,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496954705,2079212.00
06/08/2017 16:45,2,2.482,ACTIVE,213.29,354.97,59.986,1496954704,"274151322000085","219011344069620",26.56,52.00,0,329.43,380.82,66.8,62.5,0.464,948751.3,948751.3,8994,0,0,0,L,1151911521,0,122.68,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496954706,2079213.00
06/08/2017 16:45,2,3.162,ACTIVE,216.00,350.47,59.986,1496954704,"201051344000633","219011344069620",28.49,42.50,0,316.80,404.87,91.2,86.1,0.433,719873.8,719873.8,9072,0,0,0,L,1122011218,0,123.14,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496954707,2079214.00
06/08/2017 16:45,2,2.840,ACTIVE,215.77,348.06,59.991,1496954704,"201051344000469","219011344069620",28.86,36.00,0,315.60,406.07,83.0,78.2,0.407,723016.8,723016.8,9050,0,0,0,L,1122011218,0,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496954708,2079215.00
06/08/2017 16:45,2,2.592,ACTIVE,214.19,358.88,60.018,1496954704,"201051344000646","219011344069620",27.99,43.60,0,315.60,399.16,73.4,68.9,0.628,718680.6,718680.6,9051,0,0,0,L,1122011218,0,123.14,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496954709,2079216.00
06/08/2017 16:45,2,2.502,ACTIVE,212.83,362.19,60.002,1496954704,"274151322000052","219011344069620",27.71,54.00,0,327.32,383.53,70.2,65.8,0.504,985428.0,985428.0,8998,0,0,0,L,1151911521,0,122.01,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496954710,2079217.00
06/08/2017 16:45,2,2.746,ACTIVE,215.09,348.06,59.991,1496954704,"201051344000585","219011344069620",28.01,42.80,0,317.70,405.17,77.9,73.3,0.358,730734.3,730734.3,9051,0,0,0,L,1122011218,0,122.91,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496954711,2079218.00
06/08/2017 16:45,2,2.533,ACTIVE,214.19,357.68,59.933,1496954704,"201051344001230","219011344069620",28.43,41.30,0,317.10,397.66,73.0,68.5,0.614,723361.6,723361.6,9057,0,0,0,L,1122011218,0,122.91,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496954711,2079219.00
06/08/2017 16:45,2,2.580,ACTIVE,215.32,359.78,60.007,1496954704,"201051344000582","219011344069620",28.01,41.50,0,316.80,404.57,73.2,68.8,0.605,712899.5,712899.5,9042,0,0,0,L,1122011218,0,123.36,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496954712,2079220.00
06/08/2017 16:45,2,2.619,ACTIVE,214.19,357.98,60.007,1496954704,"201051344000955","219011344069620",27.87,43.80,0,317.10,397.66,73.9,69.4,0.632,732007.7,732007.7,9057,0,0,0,L,1122011218,0,122.46,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496954713,2079221.00
06/08/2017 16:45,2,1.609,ACTIVE,212.61,422.30,59.986,1496954704,"274151322000094","219011344069620",38.33,51.50,0,373.61,460.17,63.0,58.8,0.438,808508.1,808508.1,9234,0,0,0,L,1151911521,0,122.23,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496954714,2079222.00
06/08/2017 16:45,2,2.848,ACTIVE,215.77,350.47,59.996,1496954704,"201051344000579","219011344069620",28.21,43.60,0,317.40,404.87,81.4,76.7,0.371,741126.5,741126.5,9044,0,0,0,L,1122011218,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496954715,2079223.00
06/08/2017 16:45,2,2.643,ACTIVE,214.41,358.58,59.986,1496954704,"201051344000890","219011344069620",27.87,43.80,0,316.80,399.46,74.6,70.1,0.619,725988.5,725988.5,9053,0,0,0,L,1122011218,0,123.14,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496954716,2079224.00
06/08/2017 16:45,2,2.527,ACTIVE,214.64,359.48,59.986,1496954704,"201051344000438","219011344069620",28.17,43.60,0,316.50,402.77,72.2,67.7,0.619,728701.4,728701.4,9048,0,0,0,L,1122011218,0,123.36,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496954717,2079225.00
06/08/2017 16:45,2,2.523,ACTIVE,214.41,351.37,59.981,1496954704,"201051344000417","219011344069620",18.31,42.50,0,316.80,390.44,46.8,43.2,0.402,669195.9,669195.9,9075,0,0,0,L,1122011218,0,122.68,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496954718,2079226.00
06/08/2017 16:45,2,2.434,ACTIVE,212.61,354.07,59.996,1496954704,"274151322000083","219011344069620",27.73,53.50,0,327.32,383.83,68.3,64.0,0.499,975454.2,975454.2,9001,0,0,0,L,1151911521,0,121.78,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496954719,2079227.00
06/08/2017 16:45,2,2.531,ACTIVE,213.29,357.98,59.991,1496954704,"274151322000076","219011344069620",28.39,53.80,0,328.52,385.03,72.8,68.3,0.508,1040409.3,1040409.3,8993,0,0,0,L,1151911521,0,122.23,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496954720,2079228.00
06/08/2017 16:45,2,2.740,ACTIVE,214.87,348.36,59.938,1496954704,"201051344000868","219011344069620",28.35,37.30,0,315.30,406.37,78.7,74.0,0.354,721500.3,721500.3,9054,0,0,0,L,1122011218,0,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496954721,2079229.00
06/08/2017 16:45,2,2.566,ACTIVE,212.61,346.56,60.023,1496954704,"274151322000095","219011344069620",27.79,55.30,0,327.32,385.93,72.2,67.8,0.486,1030328.3,1030328.3,9005,0,0,0,L,1151911521,0,122.46,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496954722,2079230.00
06/08/2017 16:45,2,2.547,ACTIVE,215.32,354.37,60.002,1496954704,"201051344000988","219011344069620",18.83,38.00,0,319.51,393.45,48.6,45.0,0.424,642286.1,642286.1,9063,0,0,0,L,1122011218,0,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496954723,2079231.00
06/08/2017 16:45,2,2.549,ACTIVE,214.64,357.38,59.991,1496954704,"201051344001025","219011344069620",27.97,43.00,0,316.80,404.57,72.2,67.7,0.588,728274.2,728274.2,9064,0,0,0,L,1122011218,0,122.68,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496954723,2079232.00
06/08/2017 16:45,2,2.547,ACTIVE,215.32,360.38,59.991,1496954704,"201051344000458","219011344069620",28.25,39.80,0,316.80,405.17,72.9,68.4,0.628,733432.0,733432.0,9034,0,0,0,L,1122011218,0,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496954724,2079233.00
06/08/2017 16:45,2,2.545,ACTIVE,216.00,360.69,59.996,1496954704,"201051344000853","219011344069620",28.59,38.40,0,317.70,406.97,73.6,69.1,0.628,734159.9,734159.9,9046,0,0,0,L,1122011218,0,123.14,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496954725,2079234.00
06/08/2017 16:45,2,2.408,ACTIVE,214.64,358.28,59.996,1496954704,"201051344000685","219011344069620",28.09,41.30,0,315.90,401.56,68.6,64.3,0.610,728734.6,728734.6,9064,0,0,0,L,1122011218,0,123.59,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496954726,2079235.00
06/08/2017 16:45,2,2.443,ACTIVE,214.64,357.68,60.002,1496954704,"201051344000917","219011344069620",28.11,41.00,0,316.80,403.67,69.5,65.2,0.588,725345.9,725345.9,9050,0,0,0,L,1122011218,0,122.68,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496954727,2079236.00
06/08/2017 16:45,2,2.428,ACTIVE,214.41,357.38,60.007,1496954704,"201051344001145","219011344069620",28.15,39.50,0,318.00,402.16,69.2,64.9,0.570,733349.8,733349.8,9047,0,0,0,L,1122011218,0,122.91,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496954728,2079237.00
06/08/2017 16:45,2,2.438,ACTIVE,214.87,358.58,59.922,1496954704,"201051344000651","219011344069620",28.01,42.30,0,316.20,403.37,69.2,64.9,0.579,721833.2,721833.2,9056,0,0,0,L,1122011218,0,123.36,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496954729,2079238.00
06/08/2017 16:45,2,2.307,ACTIVE,212.16,355.28,59.991,1496954704,"274151322000088","219011344069620",27.31,51.00,0,327.92,382.63,63.8,59.7,0.442,935330.3,935330.3,9001,0,0,0,L,1151911521,0,122.68,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496954730,2079239.00
06/08/2017 16:45,2,1.613,ACTIVE,213.29,399.16,59.986,1496954704,"274151322000068","219011344069620",37.07,51.80,0,374.81,449.65,60.1,56.1,0.411,808964.4,808964.4,9250,0,0,0,L,1151911521,0,122.91,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496954731,2079240.00
06/08/2017 16:45,2,2.467,ACTIVE,214.64,357.38,59.996,1496954704,"201051344001135","219011344069620",27.97,43.00,0,317.40,403.37,69.9,65.5,0.575,717266.6,717266.6,9043,0,0,0,L,1122011218,0,122.91,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496954732,2079241.00
06/08/2017 16:45,2,2.465,ACTIVE,214.41,357.38,60.007,1496954704,"201051344000594","219011344069620",28.23,45.00,0,318.61,406.37,70.5,66.1,0.597,736127.4,736127.4,9044,0,0,0,L,1122011218,0,122.23,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496954732,2079242.00
06/08/2017 16:45,2,2.416,ACTIVE,214.87,357.68,59.991,1496954704,"201051344001203","219011344069620",28.53,42.00,0,315.30,404.57,69.8,65.4,0.583,726553.7,726553.7,9076,0,0,0,L,1122011218,0,123.36,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496954733,2079243.00
06/08/2017 16:45,2,2.311,ACTIVE,212.38,350.47,60.007,1496954704,"274151322000054","219011344069620",26.66,52.30,0,326.42,382.03,62.4,58.3,0.433,952638.2,952638.2,8988,0,0,0,L,1151911521,0,122.23,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496954734,2079244.00
06/08/2017 16:45,2,2.463,ACTIVE,215.09,357.68,60.018,1496954704,"201051344000867","219011344069620",28.39,40.40,0,316.50,405.47,70.8,66.4,0.579,720373.6,720373.6,9073,0,0,0,L,1122011218,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496954735,2079245.00
06/08/2017 16:45,2,2.352,ACTIVE,214.87,357.98,60.002,1496954704,"201051344001093","219011344069620",28.15,39.80,0,317.10,403.97,67.0,62.8,0.548,725142.8,725142.8,9065,0,0,0,L,1122011218,0,123.14,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496954736,2079246.00
06/08/2017 16:45,2,2.451,ACTIVE,214.87,359.48,60.002,1496954704,"201051344000900","219011344069620",28.57,36.30,0,317.40,406.37,70.9,66.5,0.583,741827.7,741827.7,9047,0,0,0,L,1122011218,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496954737,2079247.00
06/08/2017 16:45,2,2.355,ACTIVE,215.09,357.98,59.938,1496954704,"201051344000648","219011344069620",28.51,38.40,0,315.00,405.47,68.0,63.7,0.575,730488.3,730488.3,9041,0,0,0,L,1122011218,0,122.01,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496954738,2079248.00
06/08/2017 16:45,2,2.422,ACTIVE,215.32,359.18,60.007,1496954704,"201051344000569","219011344069620",28.49,38.80,0,316.80,406.07,69.8,65.5,0.592,744090.6,744090.6,9026,0,0,0,L,1122011218,0,122.01,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496954739,2079249.00
06/08/2017 16:45,2,2.428,ACTIVE,215.09,358.88,59.991,1496954704,"201051344000983","219011344069620",28.75,38.80,0,316.80,406.67,70.6,66.2,0.592,734603.1,734603.1,9045,0,0,0,L,1122011218,0,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496954740,2079250.00
06/08/2017 16:45,2,2.412,ACTIVE,214.87,357.68,60.002,1496954704,"201051344001158","219011344069620",28.05,41.30,0,318.00,404.87,68.6,64.3,0.583,719780.1,719780.1,9051,0,0,0,L,1122011218,0,122.23,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496954741,2079251.00
06/08/2017 16:45,2,2.357,ACTIVE,215.32,358.88,60.028,1496954704,"201051344000576","219011344069620",28.39,37.00,0,316.20,406.07,67.8,63.5,0.566,734358.1,734358.1,9046,0,0,0,L,1122011218,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496954742,2079252.00
06/08/2017 16:45,2,2.248,ACTIVE,212.38,351.07,59.991,1496954704,"274151322000087","219011344069620",27.65,60.30,0,328.82,383.83,62.9,58.8,0.420,925871.1,925871.1,9137,0,0,0,L,1151911521,0,121.78,122.46,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496954743,2079253.00
06/08/2017 17:00,2,5.822,ACTIVE,219.16,360.69,59.959,1496955603,"201051344000645","219011344069620",28.13,36.50,0,317.70,402.16,165.8,158.2,0.760,733332.1,733332.1,9039,0,0,0,L,1122011218,0,124.94,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496955605,2079254.00
06/08/2017 17:00,2,5.578,ACTIVE,214.87,355.58,59.949,1496955603,"274151322000085","219011344069620",26.50,50.20,0,330.03,381.42,149.6,142.5,0.570,948770.0,948770.0,8995,0,0,0,L,1151911521,0,123.59,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496955605,2079255.00
06/08/2017 17:00,2,5.842,ACTIVE,218.48,361.89,59.954,1496955603,"201051344000633","219011344069620",28.13,39.80,0,318.30,403.07,166.4,158.7,0.800,719894.6,719894.6,9073,0,0,0,L,1122011218,0,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496955606,2079256.00
06/08/2017 17:00,2,5.773,ACTIVE,219.61,360.99,59.965,1496955603,"201051344000469","219011344069620",28.51,34.00,0,316.80,403.67,166.6,158.9,0.765,723037.7,723037.7,9051,0,0,0,L,1122011218,0,124.27,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496955607,2079257.00
06/08/2017 17:00,2,5.805,ACTIVE,216.90,357.98,59.959,1496955603,"201051344000646","219011344069620",27.97,41.50,0,318.91,402.16,164.4,156.7,0.782,718701.3,718701.3,9052,0,0,0,L,1122011218,0,124.49,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496955608,2079258.00
06/08/2017 17:00,2,5.648,ACTIVE,214.64,351.67,59.954,1496955603,"274151322000052","219011344069620",27.85,52.50,0,328.82,384.43,159.3,151.8,0.623,985448.1,985448.1,8999,0,0,0,L,1151911521,0,122.68,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496955609,2079259.00
06/08/2017 17:00,2,5.943,ACTIVE,218.48,360.38,59.965,1496955603,"201051344000585","219011344069620",28.31,40.80,0,318.00,403.67,170.4,162.6,0.795,730755.9,730755.9,9052,0,0,0,L,1122011218,0,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496955610,2079260.00
06/08/2017 17:00,2,5.740,ACTIVE,216.67,356.78,59.965,1496955603,"201051344001230","219011344069620",28.19,39.80,0,318.61,397.35,163.9,156.3,0.773,723382.2,723382.2,9058,0,0,0,L,1122011218,0,124.27,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496955611,2079261.00
06/08/2017 17:00,2,5.717,ACTIVE,218.48,359.48,59.970,1496955603,"201051344000582","219011344069620",28.17,39.80,0,318.00,403.97,163.2,155.6,0.756,712920.0,712920.0,9043,0,0,0,L,1122011218,0,124.72,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496955612,2079262.00
06/08/2017 17:00,2,5.705,ACTIVE,217.35,357.98,59.965,1496955603,"201051344000955","219011344069620",27.95,42.00,0,319.21,397.05,161.7,154.1,0.765,732028.3,732028.3,9058,0,0,0,L,1122011218,0,124.04,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496955613,2079263.00
06/08/2017 17:00,2,3.723,ACTIVE,213.74,415.39,59.965,1496955603,"274151322000094","219011344069620",38.70,51.00,0,333.63,453.56,144.7,137.7,0.561,808526.3,808526.3,9235,0,0,0,L,1151911521,0,122.46,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496955614,2079264.00
06/08/2017 17:00,2,5.744,ACTIVE,218.26,360.38,59.959,1496955603,"201051344000579","219011344069620",28.43,41.80,0,319.21,402.77,165.3,157.6,0.769,741147.7,741147.7,9045,0,0,0,L,1122011218,0,124.04,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496955614,2079265.00
06/08/2017 17:00,2,5.814,ACTIVE,216.67,357.08,59.965,1496955603,"201051344000890","219011344069620",27.75,42.30,0,318.91,398.56,163.3,155.7,0.756,726009.4,726009.4,9054,0,0,0,L,1122011218,0,124.27,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496955615,2079266.00
06/08/2017 17:00,2,5.641,ACTIVE,217.58,359.18,59.954,1496955603,"201051344000438","219011344069620",28.41,42.00,0,318.61,402.77,162.1,154.5,0.769,728722.1,728722.1,9049,0,0,0,L,1122011218,0,124.72,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496955616,2079267.00
06/08/2017 17:00,2,5.627,ACTIVE,217.13,352.27,59.965,1496955603,"201051344000417","219011344069620",18.37,40.80,0,317.10,391.04,104.7,99.1,0.491,669209.2,669209.2,9076,0,0,0,L,1122011218,0,124.04,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496955617,2079268.00
06/08/2017 17:00,2,5.682,ACTIVE,214.19,367.00,59.959,1496955603,"274151322000083","219011344069620",27.73,52.00,0,328.82,385.03,159.5,152.0,0.636,975474.5,975474.5,9002,0,0,0,L,1151911521,0,122.91,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496955618,2079269.00
