ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/08/2017 17:00,2,5.932,ACTIVE,215.32,354.07,59.954,1496955603,"274151322000076","219011344069620",28.23,52.00,0,329.13,385.63,169.5,161.7,0.663,1040431.1,1040431.1,8994,0,0,0,L,1151911521,0,123.36,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496955619,2079270.00
06/08/2017 17:00,2,5.766,ACTIVE,217.80,358.28,59.954,1496955603,"201051344000868","219011344069620",28.27,35.20,0,318.00,403.67,165.0,157.3,0.760,721521.5,721521.5,9055,0,0,0,L,1122011218,0,123.81,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496955620,2079271.00
06/08/2017 17:00,2,6.021,ACTIVE,214.19,346.26,59.965,1496955603,"274151322000095","219011344069620",28.03,53.80,0,328.82,388.04,170.9,163.1,0.645,1030350.1,1030350.1,9006,0,0,0,L,1151911521,0,123.36,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496955621,2079272.00
06/08/2017 17:00,2,5.781,ACTIVE,219.16,355.58,59.954,1496955603,"201051344000988","219011344069620",18.35,36.30,0,318.61,392.55,107.5,101.8,0.486,642299.9,642299.9,9064,0,0,0,L,1122011218,0,124.49,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496955623,2079273.00
06/08/2017 17:00,2,5.863,ACTIVE,218.26,360.08,59.954,1496955603,"201051344001025","219011344069620",28.03,41.00,0,319.21,403.67,166.4,158.7,0.751,728295.7,728295.7,9065,0,0,0,L,1122011218,0,124.49,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496955623,2079274.00
06/08/2017 17:00,2,5.703,ACTIVE,218.71,359.48,59.970,1496955603,"201051344000458","219011344069620",28.37,37.50,0,317.40,403.07,163.8,156.2,0.782,733453.1,733453.1,9035,0,0,0,L,1122011218,0,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496955624,2079275.00
06/08/2017 17:00,2,5.742,ACTIVE,219.39,360.99,59.970,1496955603,"201051344000853","219011344069620",28.43,36.00,0,322.51,404.57,165.3,157.6,0.795,734181.3,734181.3,9047,0,0,0,L,1122011218,0,124.94,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496955625,2079276.00
06/08/2017 17:00,2,5.764,ACTIVE,216.67,358.58,59.965,1496955603,"201051344000685","219011344069620",27.97,39.80,0,316.20,401.56,163.2,155.6,0.795,728755.6,728755.6,9065,0,0,0,L,1122011218,0,124.72,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496955626,2079277.00
06/08/2017 17:00,2,5.826,ACTIVE,217.80,358.88,59.970,1496955603,"201051344000917","219011344069620",27.77,39.80,0,320.41,403.07,163.8,156.2,0.773,725367.1,725367.1,9051,0,0,0,L,1122011218,0,124.27,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496955627,2079278.00
06/08/2017 17:00,2,5.746,ACTIVE,217.35,357.68,59.959,1496955603,"201051344001145","219011344069620",28.31,38.20,0,320.11,403.07,164.7,157.0,0.756,733371.1,733371.1,9048,0,0,0,L,1122011218,0,124.27,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496955628,2079279.00
06/08/2017 17:00,2,5.799,ACTIVE,218.26,360.38,59.959,1496955603,"201051344000651","219011344069620",27.85,40.40,0,319.51,402.77,163.5,155.9,0.747,721854.5,721854.5,9057,0,0,0,L,1122011218,0,125.17,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496955629,2079280.00
06/08/2017 17:00,2,5.449,ACTIVE,214.41,352.57,59.954,1496955603,"274151322000088","219011344069620",27.41,49.50,0,329.13,382.63,151.2,144.0,0.575,935350.0,935350.0,9002,0,0,0,L,1151911521,0,123.59,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496955630,2079281.00
06/08/2017 17:00,2,3.730,ACTIVE,215.32,424.71,59.959,1496955603,"274151322000068","219011344069620",38.31,50.60,0,335.14,451.76,144.9,137.9,0.557,808983.1,808983.1,9251,0,0,0,L,1151911521,0,123.59,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496955631,2079282.00
06/08/2017 17:00,2,5.713,ACTIVE,217.80,358.88,59.949,1496955603,"201051344001135","219011344069620",28.03,41.00,0,318.00,402.46,162.2,154.6,0.747,717288.1,717288.1,9044,0,0,0,L,1122011218,0,124.72,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496955632,2079283.00
06/08/2017 17:00,2,5.764,ACTIVE,217.58,358.58,59.965,1496955603,"201051344000594","219011344069620",28.09,43.80,0,316.80,403.67,164.0,156.3,0.751,736148.9,736148.9,9045,0,0,0,L,1122011218,0,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496955633,2079284.00
06/08/2017 17:00,2,5.705,ACTIVE,218.03,358.28,59.970,1496955603,"201051344001203","219011344069620",28.29,40.60,0,318.00,403.37,163.3,155.7,0.760,726575.2,726575.2,9077,0,0,0,L,1122011218,0,125.17,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496955634,2079285.00
06/08/2017 17:00,2,5.520,ACTIVE,214.64,366.40,59.981,1496955603,"274151322000054","219011344069620",26.78,50.20,0,330.03,383.53,149.7,142.5,0.575,952657.9,952657.9,8989,0,0,0,L,1151911521,0,123.59,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496955635,2079286.00
06/08/2017 17:00,2,5.783,ACTIVE,218.48,358.58,59.965,1496955603,"201051344000867","219011344069620",27.93,38.00,0,317.70,402.77,163.5,155.9,0.742,720395.3,720395.3,9074,0,0,0,L,1122011218,0,124.49,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496955635,2079287.00
06/08/2017 17:00,2,5.477,ACTIVE,218.03,358.58,59.917,1496955603,"201051344001093","219011344069620",28.67,38.40,0,318.30,402.16,159.1,151.6,0.725,725163.7,725163.7,9066,0,0,0,L,1122011218,0,124.72,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496955636,2079288.00
06/08/2017 17:00,2,5.734,ACTIVE,218.93,361.29,59.965,1496955603,"201051344000900","219011344069620",28.45,34.80,0,318.30,403.07,165.2,157.6,0.751,741849.5,741849.5,9048,0,0,0,L,1122011218,0,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496955637,2079289.00
06/08/2017 17:00,2,5.576,ACTIVE,218.93,358.88,59.975,1496955603,"201051344000648","219011344069620",28.27,36.80,0,317.70,402.46,159.7,152.2,0.747,730509.4,730509.4,9042,0,0,0,L,1122011218,0,124.04,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496955638,2079290.00
06/08/2017 17:00,2,5.648,ACTIVE,219.16,360.69,59.938,1496955603,"201051344000569","219011344069620",28.63,37.00,0,319.21,403.37,163.7,156.1,0.765,744112.3,744112.3,9027,0,0,0,L,1122011218,0,124.27,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496955639,2079291.00
06/08/2017 17:00,2,5.740,ACTIVE,219.16,359.78,59.959,1496955603,"201051344000983","219011344069620",28.33,36.50,0,320.11,403.37,164.7,157.1,0.773,734625.0,734625.0,9046,0,0,0,L,1122011218,0,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496955640,2079292.00
06/08/2017 17:00,2,5.641,ACTIVE,219.39,359.18,60.002,1496955603,"201051344001158","219011344069620",28.27,39.30,0,317.40,402.16,161.4,153.9,0.751,719801.7,719801.7,9052,0,0,0,L,1122011218,0,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496955641,2079293.00
06/08/2017 17:00,2,5.590,ACTIVE,219.16,362.19,59.965,1496955603,"201051344000576","219011344069620",28.47,35.60,0,318.91,402.46,161.2,153.7,0.742,734379.4,734379.4,9047,0,0,0,L,1122011218,0,124.72,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496955642,2079294.00
06/08/2017 17:00,2,5.504,ACTIVE,214.64,348.06,59.944,1496955603,"274151322000087","219011344069620",27.53,59.00,0,330.03,382.93,153.4,146.1,0.557,925891.4,925891.4,9138,0,0,0,L,1151911521,0,123.36,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496955643,2079295.00
06/08/2017 17:15,2,4.732,ACTIVE,218.03,356.18,59.975,1496956503,"201051344000645","219011344069620",27.63,37.00,0,318.61,398.26,132.4,125.9,0.601,733362.5,733362.5,9040,0,0,0,L,1122011218,0,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496956504,2079296.00
06/08/2017 17:15,2,4.535,ACTIVE,214.19,344.45,59.975,1496956503,"274151322000085","219011344069620",26.30,50.20,0,329.43,378.72,120.8,114.6,0.460,948797.8,948797.8,8996,0,0,0,L,1151911521,0,123.36,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496956505,2079297.00
06/08/2017 17:15,2,4.770,ACTIVE,217.58,358.28,59.986,1496956503,"201051344000633","219011344069620",27.73,39.80,0,317.40,399.16,133.9,127.3,0.628,719925.3,719925.3,9074,0,0,0,L,1122011218,0,124.04,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496956506,2079298.00
06/08/2017 17:15,2,4.680,ACTIVE,218.26,357.08,60.007,1496956503,"201051344000469","219011344069620",28.25,34.80,0,316.50,398.86,133.9,127.4,0.641,723068.4,723068.4,9052,0,0,0,L,1122011218,0,123.59,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496956507,2079299.00
06/08/2017 17:15,2,4.758,ACTIVE,216.22,354.37,59.975,1496956503,"201051344000646","219011344069620",27.77,40.60,0,316.80,394.65,133.8,127.3,0.641,718731.9,718731.9,9053,0,0,0,L,1122011218,0,124.27,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496956508,2079300.00
06/08/2017 17:15,2,4.691,ACTIVE,214.19,348.96,59.975,1496956503,"274151322000052","219011344069620",27.57,51.80,0,326.12,380.52,130.9,124.4,0.504,985478.0,985478.0,9000,0,0,0,L,1151911521,0,122.68,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496956509,2079301.00
06/08/2017 17:15,2,4.988,ACTIVE,217.13,354.97,59.970,1496956503,"201051344000585","219011344069620",27.49,40.80,0,315.90,398.56,138.9,132.2,0.650,730787.8,730787.8,9053,0,0,0,L,1122011218,0,123.81,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496956510,2079302.00
06/08/2017 17:15,2,4.705,ACTIVE,216.22,352.27,59.975,1496956503,"201051344001230","219011344069620",27.99,40.00,0,318.00,392.55,133.3,126.8,0.628,723412.7,723412.7,9059,0,0,0,L,1122011218,0,124.04,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496956511,2079303.00
06/08/2017 17:15,2,4.723,ACTIVE,217.58,356.18,59.938,1496956503,"201051344000582","219011344069620",27.75,40.40,0,316.80,398.26,132.7,126.1,0.610,712950.3,712950.3,9044,0,0,0,L,1122011218,0,124.49,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496956512,2079304.00
06/08/2017 17:15,2,4.701,ACTIVE,216.22,353.47,59.959,1496956503,"201051344000955","219011344069620",27.83,42.00,0,316.80,392.25,132.4,125.9,0.636,732058.5,732058.5,9059,0,0,0,L,1122011218,0,123.59,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496956512,2079305.00
06/08/2017 17:15,2,3.107,ACTIVE,213.74,407.87,59.970,1496956503,"274151322000094","219011344069620",37.85,50.00,0,382.33,446.05,119.3,113.2,0.460,808553.3,808553.3,9236,0,0,0,L,1151911521,0,122.68,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496956513,2079306.00
06/08/2017 17:15,2,4.756,ACTIVE,218.26,356.78,59.970,1496956503,"201051344000579","219011344069620",28.03,41.50,0,318.61,398.26,135.0,128.4,0.632,741178.5,741178.5,9046,0,0,0,L,1122011218,0,124.04,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496956514,2079307.00
06/08/2017 17:15,2,4.750,ACTIVE,216.22,351.97,59.970,1496956503,"201051344000890","219011344069620",27.79,41.50,0,318.91,393.75,133.7,127.1,0.610,726040.0,726040.0,9055,0,0,0,L,1122011218,0,124.04,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496956515,2079308.00
06/08/2017 17:15,2,4.697,ACTIVE,216.90,354.97,59.970,1496956503,"201051344000438","219011344069620",28.03,41.50,0,317.10,394.65,133.3,126.7,0.636,728752.5,728752.5,9050,0,0,0,L,1122011218,0,124.49,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496956516,2079309.00
06/08/2017 17:15,2,4.660,ACTIVE,216.67,349.26,59.996,1496956503,"201051344000417","219011344069620",18.19,40.60,0,317.70,391.64,85.8,80.9,0.407,669228.7,669228.7,9077,0,0,0,L,1122011218,0,124.04,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496956517,2079310.00
06/08/2017 17:15,2,4.713,ACTIVE,213.51,347.16,59.970,1496956503,"274151322000083","219011344069620",27.67,51.30,0,322.81,381.42,132.0,125.5,0.530,975504.7,975504.7,9003,0,0,0,L,1151911521,0,122.46,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496956518,2079311.00
06/08/2017 17:15,2,4.910,ACTIVE,214.41,353.77,59.965,1496956503,"274151322000076","219011344069620",28.23,51.80,0,329.43,382.03,140.3,133.5,0.548,1040463.1,1040463.1,8995,0,0,0,L,1151911521,0,123.14,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496956519,2079312.00
06/08/2017 17:15,2,4.725,ACTIVE,217.35,356.18,59.965,1496956503,"201051344000868","219011344069620",27.99,35.40,0,317.10,397.66,134.1,127.5,0.619,721552.2,721552.2,9056,0,0,0,L,1122011218,0,123.59,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496956520,2079313.00
06/08/2017 17:15,2,4.984,ACTIVE,213.51,354.67,59.970,1496956503,"274151322000095","219011344069620",27.95,53.00,0,327.92,384.43,141.1,134.3,0.535,1030382.4,1030382.4,9007,0,0,0,L,1151911521,0,123.14,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496956521,2079314.00
06/08/2017 17:15,2,4.791,ACTIVE,218.26,353.17,59.991,1496956503,"201051344000988","219011344069620",18.01,36.50,0,319.21,397.66,87.4,82.4,0.420,642319.7,642319.7,9065,0,0,0,L,1122011218,0,123.81,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496956522,2079315.00
06/08/2017 17:15,2,4.889,ACTIVE,216.90,354.07,59.981,1496956503,"201051344001025","219011344069620",27.49,42.00,0,316.20,396.75,136.1,129.4,0.619,728326.8,728326.8,9066,0,0,0,L,1122011218,0,124.04,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496956522,2079316.00
06/08/2017 17:15,2,4.705,ACTIVE,218.03,356.48,59.986,1496956503,"201051344000458","219011344069620",27.99,38.20,0,317.10,398.26,133.4,126.8,0.636,733483.6,733483.6,9036,0,0,0,L,1122011218,0,124.04,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496956523,2079317.00
06/08/2017 17:15,2,4.797,ACTIVE,218.48,358.28,59.970,1496956503,"201051344000853","219011344069620",27.67,36.50,0,319.51,397.96,134.4,127.8,0.636,734212.1,734212.1,9048,0,0,0,L,1122011218,0,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496956524,2079318.00
06/08/2017 17:15,2,4.719,ACTIVE,216.45,354.67,59.970,1496956503,"201051344000685","219011344069620",28.13,40.20,0,315.30,393.45,134.5,127.9,0.663,728786.2,728786.2,9066,0,0,0,L,1122011218,0,124.72,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496956525,2079319.00
06/08/2017 17:15,2,4.768,ACTIVE,217.13,354.67,59.975,1496956503,"201051344000917","219011344069620",27.97,40.40,0,317.70,396.75,135.1,128.5,0.636,725397.9,725397.9,9052,0,0,0,L,1122011218,0,124.27,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496956526,2079320.00
06/08/2017 17:15,2,4.764,ACTIVE,216.22,353.77,59.970,1496956503,"201051344001145","219011344069620",28.19,38.60,0,316.80,393.75,135.9,129.3,0.632,733402.0,733402.0,9049,0,0,0,L,1122011218,0,123.81,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496956527,2079321.00
06/08/2017 17:15,2,4.791,ACTIVE,217.58,356.18,59.975,1496956503,"201051344000651","219011344069620",27.71,41.30,0,318.30,397.35,134.4,127.8,0.619,721885.1,721885.1,9058,0,0,0,L,1122011218,0,124.94,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496956528,2079322.00
06/08/2017 17:15,2,4.541,ACTIVE,213.96,353.47,60.012,1496956503,"274151322000088","219011344069620",27.19,48.50,0,327.92,379.02,125.0,118.7,0.473,935378.5,935378.5,9003,0,0,0,L,1151911521,0,123.36,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496956529,2079323.00
06/08/2017 17:15,2,3.154,ACTIVE,214.87,406.37,59.965,1496956503,"274151322000068","219011344069620",37.65,50.40,0,382.63,441.24,120.2,114.1,0.460,809010.2,809010.2,9252,0,0,0,L,1151911521,0,123.36,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496956530,2079324.00
06/08/2017 17:15,2,4.758,ACTIVE,216.90,354.37,59.970,1496956503,"201051344001135","219011344069620",27.81,41.50,0,318.00,393.15,134.1,127.5,0.623,717318.6,717318.6,9045,0,0,0,L,1122011218,0,124.27,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496956531,2079325.00
06/08/2017 17:15,2,4.779,ACTIVE,216.67,354.97,59.970,1496956503,"201051344000594","219011344069620",27.93,43.60,0,317.70,396.45,135.3,128.6,0.632,736179.6,736179.6,9046,0,0,0,L,1122011218,0,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496956532,2079326.00
06/08/2017 17:15,2,4.781,ACTIVE,217.35,354.97,59.970,1496956503,"201051344001203","219011344069620",27.83,40.80,0,317.10,396.75,134.8,128.2,0.636,726605.8,726605.8,9078,0,0,0,L,1122011218,0,124.94,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496956533,2079327.00
06/08/2017 17:15,2,4.602,ACTIVE,213.96,360.69,59.975,1496956503,"274151322000054","219011344069620",26.48,49.80,0,326.12,379.62,123.3,117.1,0.473,952686.0,952686.0,8990,0,0,0,L,1151911521,0,122.91,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496956533,2079328.00
06/08/2017 17:15,2,4.797,ACTIVE,217.58,356.18,59.981,1496956503,"201051344000867","219011344069620",27.83,38.20,0,318.61,397.05,135.2,128.6,0.619,720425.9,720425.9,9075,0,0,0,L,1122011218,0,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496956534,2079329.00
06/08/2017 17:15,2,4.643,ACTIVE,217.13,355.28,59.970,1496956503,"201051344001093","219011344069620",27.93,39.00,0,318.00,396.45,131.3,124.8,0.605,725193.4,725193.4,9067,0,0,0,L,1122011218,0,124.27,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496956535,2079330.00
06/08/2017 17:15,2,4.754,ACTIVE,218.03,357.98,59.981,1496956503,"201051344000900","219011344069620",28.35,35.80,0,316.80,398.56,136.4,129.7,0.636,741880.2,741880.2,9049,0,0,0,L,1122011218,0,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496956536,2079331.00
06/08/2017 17:15,2,4.670,ACTIVE,218.26,356.78,59.970,1496956503,"201051344000648","219011344069620",27.81,36.80,0,316.20,397.35,131.6,125.1,0.610,730539.2,730539.2,9043,0,0,0,L,1122011218,0,123.59,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496956537,2079332.00
06/08/2017 17:15,2,4.754,ACTIVE,218.03,356.18,59.938,1496956503,"201051344000569","219011344069620",28.05,37.50,0,317.70,397.96,135.1,128.5,0.632,744142.8,744142.8,9028,0,0,0,L,1122011218,0,123.59,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496956538,2079333.00
06/08/2017 17:15,2,4.820,ACTIVE,218.26,356.18,59.975,1496956503,"201051344000983","219011344069620",27.97,37.50,0,318.00,398.56,136.4,129.8,0.645,734655.8,734655.8,9047,0,0,0,L,1122011218,0,124.04,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496956539,2079334.00
06/08/2017 17:15,2,4.812,ACTIVE,218.48,357.38,59.970,1496956503,"201051344001158","219011344069620",27.51,39.80,0,317.10,397.66,134.1,127.5,0.628,719831.9,719831.9,9053,0,0,0,L,1122011218,0,124.04,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496956540,2079335.00
06/08/2017 17:15,2,4.705,ACTIVE,218.26,358.58,59.965,1496956503,"201051344000576","219011344069620",27.93,35.60,0,317.10,397.35,133.2,126.6,0.632,734409.4,734409.4,9048,0,0,0,L,1122011218,0,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496956541,2079336.00
06/08/2017 17:15,2,4.633,ACTIVE,213.96,344.15,59.965,1496956503,"274151322000087","219011344069620",27.31,58.80,0,326.42,379.02,128.1,121.7,0.464,925920.3,925920.3,9139,0,0,0,L,1151911521,0,123.14,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496956542,2079337.00
06/08/2017 17:30,2,3.902,ACTIVE,217.13,353.77,60.018,1496957405,"201051344000645","219011344069620",28.07,36.80,0,319.51,394.05,111.0,105.2,0.517,733389.5,733389.5,9041,0,0,0,L,1122011218,0,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496957406,2079338.00
06/08/2017 17:30,2,3.703,ACTIVE,213.51,354.07,60.012,1496957405,"274151322000085","219011344069620",26.94,46.60,0,330.63,377.22,100.9,95.5,0.380,948821.9,948821.9,8997,0,0,0,L,1151911521,0,122.91,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496957407,2079339.00
06/08/2017 17:30,2,3.873,ACTIVE,216.67,353.47,60.018,1496957405,"201051344000633","219011344069620",28.67,38.60,0,317.10,392.55,112.5,106.6,0.544,719952.6,719952.6,9075,0,0,0,L,1122011218,0,123.59,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496957408,2079340.00
06/08/2017 17:30,2,3.826,ACTIVE,217.35,353.47,59.975,1496957405,"201051344000469","219011344069620",28.53,35.20,0,317.10,396.45,110.6,104.8,0.530,723095.7,723095.7,9053,0,0,0,L,1122011218,0,123.14,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496957409,2079341.00
06/08/2017 17:30,2,3.832,ACTIVE,215.32,351.67,60.002,1496957405,"201051344000646","219011344069620",28.57,37.50,0,317.10,390.44,110.8,105.0,0.526,718759.0,718759.0,9054,0,0,0,L,1122011218,0,123.81,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496957410,2079342.00
06/08/2017 17:30,2,3.504,ACTIVE,213.74,352.57,59.996,1496957405,"274151322000052","219011344069620",28.39,47.30,0,329.13,376.92,100.7,95.3,0.393,985504.3,985504.3,9001,0,0,0,L,1151911521,0,122.46,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496957411,2079343.00
06/08/2017 17:30,2,4.078,ACTIVE,216.45,352.57,60.023,1496957405,"201051344000585","219011344069620",28.43,38.60,0,315.00,400.36,117.4,111.4,0.548,730816.0,730816.0,9054,0,0,0,L,1122011218,0,123.59,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496957411,2079344.00
06/08/2017 17:30,2,3.670,ACTIVE,215.54,348.96,60.023,1496957405,"201051344001230","219011344069620",28.94,37.30,0,319.81,388.04,107.5,101.9,0.504,723439.5,723439.5,9060,0,0,0,L,1122011218,0,123.59,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496957412,2079345.00
06/08/2017 17:30,2,3.770,ACTIVE,216.67,352.87,60.012,1496957405,"201051344000582","219011344069620",28.37,40.00,0,316.20,391.34,108.3,102.6,0.508,712977.0,712977.0,9045,0,0,0,L,1122011218,0,124.04,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496957413,2079346.00
06/08/2017 17:30,2,3.654,ACTIVE,215.32,350.47,60.018,1496957405,"201051344000955","219011344069620",28.78,39.50,0,318.00,389.84,106.5,100.8,0.495,732085.2,732085.2,9060,0,0,0,L,1122011218,0,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496957414,2079347.00
06/08/2017 17:30,2,2.322,ACTIVE,213.51,418.70,60.007,1496957405,"274151322000094","219011344069620",38.21,47.00,0,333.63,440.94,90.2,85.1,0.354,808576.9,808576.9,9237,0,0,0,L,1151911521,0,122.46,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496957415,2079348.00
06/08/2017 17:30,2,4.021,ACTIVE,217.58,354.67,60.002,1496957405,"201051344000579","219011344069620",29.02,39.30,0,318.30,391.64,118.2,112.2,0.552,741206.1,741206.1,9047,0,0,0,L,1122011218,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496957416,2079349.00
06/08/2017 17:30,2,3.842,ACTIVE,215.54,351.07,60.039,1496957405,"201051344000890","219011344069620",28.31,39.00,0,319.51,390.44,110.1,104.3,0.508,726066.9,726066.9,9056,0,0,0,L,1122011218,0,123.81,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496957417,2079350.00
06/08/2017 17:30,2,3.863,ACTIVE,216.22,352.27,59.981,1496957405,"201051344000438","219011344069620",29.04,39.00,0,317.70,391.34,113.7,107.8,0.548,728779.4,728779.4,9051,0,0,0,L,1122011218,0,124.04,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496957418,2079351.00
06/08/2017 17:30,2,3.988,ACTIVE,216.22,358.88,60.012,1496957405,"201051344000417","219011344069620",18.53,37.80,0,316.80,391.04,74.8,70.3,0.641,669245.8,669245.8,9078,0,0,0,L,1122011218,0,123.59,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496957419,2079352.00
06/08/2017 17:30,2,4.164,ACTIVE,213.51,357.68,60.012,1496957405,"274151322000083","219011344069620",28.45,47.00,0,327.92,377.22,119.9,113.8,0.477,975531.0,975531.0,9004,0,0,0,L,1151911521,0,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496957420,2079353.00
06/08/2017 17:30,2,4.197,ACTIVE,216.67,354.07,60.012,1496957405,"201051344000868","219011344069620",28.29,35.20,0,318.00,397.05,120.2,114.1,0.552,721579.4,721579.4,9057,0,0,0,L,1122011218,0,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496957422,2079354.00
06/08/2017 17:30,2,4.486,ACTIVE,213.74,360.38,60.012,1496957405,"274151322000095","219011344069620",29.04,50.00,0,328.22,378.42,132.1,125.6,0.499,1030410.6,1030410.6,9008,0,0,0,L,1151911521,0,123.14,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496957422,2079355.00
06/08/2017 17:30,2,4.320,ACTIVE,217.80,352.27,60.012,1496957405,"201051344000988","219011344069620",18.65,35.00,0,317.70,408.18,81.6,76.9,0.384,642337.3,642337.3,9066,0,0,0,L,1122011218,0,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496957423,2079356.00
06/08/2017 17:30,2,4.420,ACTIVE,216.67,353.47,60.007,1496957405,"201051344001025","219011344069620",28.63,39.50,0,317.10,390.44,128.2,121.8,0.583,728354.4,728354.4,9067,0,0,0,L,1122011218,0,123.81,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496957424,2079357.00
06/08/2017 17:30,2,4.342,ACTIVE,218.03,356.78,60.002,1496957405,"201051344000458","219011344069620",28.39,37.80,0,316.80,392.25,124.9,118.6,0.597,733510.9,733510.9,9037,0,0,0,L,1122011218,0,124.27,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496957425,2079358.00
06/08/2017 17:30,2,4.350,ACTIVE,218.26,354.67,59.965,1496957405,"201051344000853","219011344069620",28.45,36.00,0,321.01,396.45,125.4,119.1,0.601,734239.6,734239.6,9049,0,0,0,L,1122011218,0,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496957426,2079359.00
06/08/2017 17:30,2,4.342,ACTIVE,216.22,353.77,60.012,1496957405,"201051344000685","219011344069620",28.86,37.80,0,316.20,391.04,127.0,120.6,0.623,728813.2,728813.2,9067,0,0,0,L,1122011218,0,124.49,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496957427,2079360.00
06/08/2017 17:30,2,4.445,ACTIVE,217.13,354.67,60.012,1496957405,"201051344000917","219011344069620",28.33,39.50,0,318.30,390.14,127.5,121.2,0.601,725425.1,725425.1,9053,0,0,0,L,1122011218,0,124.04,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496957428,2079361.00
06/08/2017 17:30,2,4.375,ACTIVE,216.22,354.67,60.002,1496957405,"201051344001145","219011344069620",29.04,37.50,0,317.70,400.06,128.6,122.2,0.592,733429.4,733429.4,9050,0,0,0,L,1122011218,0,123.81,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496957429,2079362.00
06/08/2017 17:30,2,4.428,ACTIVE,217.35,354.97,60.012,1496957405,"201051344000651","219011344069620",28.39,40.00,0,317.40,391.94,127.3,120.9,0.579,721912.2,721912.2,9059,0,0,0,L,1122011218,0,124.72,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496957430,2079363.00
06/08/2017 17:30,2,4.041,ACTIVE,213.96,352.27,60.002,1496957405,"274151322000088","219011344069620",27.95,44.50,0,318.00,397.05,114.3,108.4,0.433,935403.4,935403.4,9004,0,0,0,L,1151911521,0,123.81,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496957431,2079364.00
06/08/2017 17:30,2,2.770,ACTIVE,215.09,425.91,60.018,1496957405,"274151322000068","219011344069620",39.02,46.60,0,333.33,447.25,108.5,102.8,0.402,809034.0,809034.0,9253,0,0,0,L,1151911521,0,123.36,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496957431,2079365.00
06/08/2017 17:30,2,4.408,ACTIVE,216.90,353.77,60.018,1496957405,"201051344001135","219011344069620",28.29,40.00,0,317.70,389.84,126.3,120.0,0.583,717345.6,717345.6,9046,0,0,0,L,1122011218,0,124.27,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496957432,2079366.00
06/08/2017 17:30,2,4.398,ACTIVE,216.67,354.07,59.986,1496957405,"201051344000594","219011344069620",28.84,41.50,0,316.80,400.66,128.5,122.1,0.601,736207.0,736207.0,9047,0,0,0,L,1122011218,0,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496957433,2079367.00
06/08/2017 17:30,2,4.385,ACTIVE,217.13,354.67,59.996,1496957405,"201051344001203","219011344069620",28.51,39.30,0,317.10,391.04,126.5,120.2,0.592,726632.9,726632.9,9079,0,0,0,L,1122011218,0,124.72,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496957434,2079368.00
06/08/2017 17:30,2,4.150,ACTIVE,214.19,359.48,60.007,1496957405,"274151322000054","219011344069620",27.43,46.00,0,327.62,377.82,115.3,109.4,0.442,952710.5,952710.5,8991,0,0,0,L,1151911521,0,123.14,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496957435,2079369.00
06/08/2017 17:30,2,4.389,ACTIVE,217.58,354.67,60.023,1496957405,"201051344000867","219011344069620",28.49,37.80,0,317.70,392.55,126.6,120.3,0.583,720453.2,720453.2,9076,0,0,0,L,1122011218,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496957436,2079370.00
06/08/2017 17:30,2,4.250,ACTIVE,217.13,353.77,60.023,1496957405,"201051344001093","219011344069620",28.49,37.80,0,319.51,390.74,122.6,116.4,0.566,725219.6,725219.6,9068,0,0,0,L,1122011218,0,124.27,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496957437,2079371.00
06/08/2017 17:30,2,4.406,ACTIVE,217.58,356.78,60.007,1496957405,"201051344000900","219011344069620",28.37,35.80,0,318.61,402.77,126.6,120.3,0.579,741907.8,741907.8,9050,0,0,0,L,1122011218,0,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496957438,2079372.00
06/08/2017 17:30,2,4.270,ACTIVE,218.03,356.18,60.007,1496957405,"201051344000648","219011344069620",28.51,36.00,0,317.70,391.64,123.3,117.1,0.575,730565.8,730565.8,9044,0,0,0,L,1122011218,0,123.59,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496957439,2079373.00
06/08/2017 17:30,2,4.367,ACTIVE,218.03,356.18,60.012,1496957405,"201051344000569","219011344069620",28.43,36.30,0,318.00,398.86,125.7,119.4,0.592,744170.1,744170.1,9029,0,0,0,L,1122011218,0,123.59,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496957440,2079374.00
06/08/2017 17:30,2,4.402,ACTIVE,218.03,355.88,60.023,1496957405,"201051344000983","219011344069620",28.69,37.00,0,318.61,391.34,127.9,121.5,0.610,734683.5,734683.5,9048,0,0,0,L,1122011218,0,124.04,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496957441,2079375.00
06/08/2017 17:30,2,4.459,ACTIVE,218.03,355.58,60.023,1496957405,"201051344001158","219011344069620",28.11,37.50,0,317.70,427.71,127.0,120.6,0.597,719858.9,719858.9,9054,0,0,0,L,1122011218,0,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496957442,2079376.00
06/08/2017 17:30,2,4.344,ACTIVE,218.48,357.38,60.007,1496957405,"201051344000576","219011344069620",28.07,36.00,0,318.61,392.55,123.4,117.2,0.575,734436.2,734436.2,9049,0,0,0,L,1122011218,0,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496957443,2079377.00
06/08/2017 17:30,2,4.258,ACTIVE,214.19,347.16,60.018,1496957405,"274151322000087","219011344069620",27.99,55.30,0,311.99,405.77,120.7,114.6,0.455,925945.7,925945.7,9140,0,0,0,L,1151911521,0,122.91,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496957444,2079378.00
06/08/2017 17:30,2,4.531,ACTIVE,214.64,359.48,60.018,1496957405,"274151322000076","219011344069620",29.16,46.60,0,334.24,373.91,133.7,127.1,0.508,1040492.1,1040492.1,8997,0,0,0,L,1151911521,1,123.14,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496957444,2079379.00
06/08/2017 17:45,2,1.492,ACTIVE,214.87,350.17,59.991,1496958304,"201051344000645","219011344069620",27.89,35.20,0,320.41,387.14,42.2,38.8,0.345,733406.6,733406.6,9042,0,0,0,L,1122011218,0,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496958305,2079380.00
06/08/2017 17:45,2,1.424,ACTIVE,212.83,349.26,60.007,1496958304,"274151322000085","219011344069620",26.90,42.50,0,329.43,377.82,38.8,35.5,0.261,948837.4,948837.4,8998,0,0,0,L,1151911521,0,122.91,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496958306,2079381.00
06/08/2017 17:45,2,1.533,ACTIVE,214.87,351.97,59.996,1496958304,"201051344000633","219011344069620",27.99,35.20,0,317.10,390.44,43.5,40.0,0.362,719970.1,719970.1,9076,0,0,0,L,1122011218,0,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496958307,2079382.00
06/08/2017 17:45,2,1.512,ACTIVE,214.87,350.47,60.007,1496958304,"201051344000469","219011344069620",28.13,32.80,0,318.61,388.94,43.1,39.7,0.367,723113.0,723113.0,9054,0,0,0,L,1122011218,0,121.78,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496958308,2079383.00
06/08/2017 17:45,2,1.512,ACTIVE,213.96,349.56,60.012,1496958304,"201051344000646","219011344069620",28.49,34.30,0,317.70,390.44,43.6,40.1,0.362,718776.3,718776.3,9055,0,0,0,L,1122011218,0,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496958309,2079384.00
06/08/2017 17:45,2,1.496,ACTIVE,212.38,344.76,59.975,1496958304,"274151322000052","219011344069620",27.77,41.80,0,327.32,377.22,42.1,38.7,0.292,985520.9,985520.9,9002,0,0,0,L,1151911521,0,122.01,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496958310,2079385.00
06/08/2017 17:45,2,1.609,ACTIVE,214.87,351.07,60.002,1496958304,"201051344000585","219011344069620",28.09,35.40,0,318.30,390.44,45.9,42.3,0.367,730834.2,730834.2,9055,0,0,0,L,1122011218,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496958311,2079386.00
06/08/2017 17:45,2,1.465,ACTIVE,213.96,348.06,59.991,1496958304,"201051344001230","219011344069620",28.49,33.00,0,319.21,388.34,42.2,38.9,0.349,723456.5,723456.5,9061,0,0,0,L,1122011218,0,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496958311,2079387.00
06/08/2017 17:45,2,1.480,ACTIVE,214.87,351.07,60.002,1496958304,"201051344000582","219011344069620",28.15,36.80,0,318.00,391.34,42.2,38.8,0.349,712994.0,712994.0,9046,0,0,0,L,1122011218,0,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496958312,2079388.00
06/08/2017 17:45,2,1.490,ACTIVE,214.19,349.26,59.959,1496958304,"201051344000955","219011344069620",28.82,36.00,0,319.21,389.54,43.5,40.1,0.358,732102.3,732102.3,9061,0,0,0,L,1122011218,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496958313,2079389.00
06/08/2017 17:45,2,0.965,ACTIVE,212.83,402.46,59.991,1496958304,"274151322000094","219011344069620",37.59,42.30,0,333.03,444.24,36.4,33.2,0.256,808591.6,808591.6,9238,0,0,0,L,1151911521,0,122.23,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496958314,2079390.00
06/08/2017 17:45,2,1.537,ACTIVE,214.64,350.17,59.991,1496958304,"201051344000579","219011344069620",28.86,34.50,0,320.11,392.25,45.0,41.5,0.362,741223.8,741223.8,9048,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496958315,2079391.00
06/08/2017 17:45,2,1.535,ACTIVE,214.41,348.96,60.002,1496958304,"201051344000890","219011344069620",28.07,35.00,0,318.30,389.84,43.6,40.2,0.349,726084.1,726084.1,9057,0,0,0,L,1122011218,0,123.14,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496958316,2079392.00
06/08/2017 17:45,2,1.486,ACTIVE,214.64,350.77,60.007,1496958304,"201051344000438","219011344069620",28.71,35.80,0,316.80,393.15,43.2,39.8,0.367,728796.4,728796.4,9052,0,0,0,L,1122011218,0,123.36,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496958317,2079393.00
06/08/2017 17:45,2,1.479,ACTIVE,214.41,346.26,59.996,1496958304,"201051344000417","219011344069620",18.83,34.30,0,317.70,391.34,28.2,25.3,0.230,669256.7,669256.7,9079,0,0,0,L,1122011218,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496958318,2079394.00
06/08/2017 17:45,2,1.453,ACTIVE,212.83,344.15,60.002,1496958304,"274151322000083","219011344069620",28.23,41.50,0,328.82,377.22,41.5,38.2,0.296,975547.6,975547.6,9005,0,0,0,L,1151911521,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496958319,2079395.00
06/08/2017 17:45,2,1.553,ACTIVE,213.29,347.46,59.981,1496958304,"274151322000076","219011344069620",28.29,41.30,0,328.82,378.12,44.4,40.9,0.301,1040508.9,1040508.9,8998,0,0,0,L,1151911521,0,122.68,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496958320,2079396.00
06/08/2017 17:45,2,1.525,ACTIVE,214.19,349.56,59.954,1496958304,"201051344000868","219011344069620",28.19,33.30,0,318.00,387.44,43.6,40.1,0.349,721596.6,721596.6,9058,0,0,0,L,1122011218,0,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496958320,2079397.00
06/08/2017 17:45,2,1.514,ACTIVE,212.61,341.45,59.991,1496958304,"274151322000095","219011344069620",28.69,43.20,0,327.92,376.62,43.9,40.4,0.292,1030428.3,1030428.3,9009,0,0,0,L,1151911521,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496958321,2079398.00
06/08/2017 17:45,2,1.529,ACTIVE,214.87,348.36,60.007,1496958304,"201051344000988","219011344069620",18.23,33.00,0,318.61,395.85,28.3,25.4,0.239,642348.4,642348.4,9067,0,0,0,L,1122011218,0,122.23,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496958322,2079399.00
06/08/2017 17:45,2,1.525,ACTIVE,214.41,349.86,59.954,1496958304,"201051344001025","219011344069620",28.51,36.00,0,317.70,391.04,44.0,40.6,0.354,728371.8,728371.8,9068,0,0,0,L,1122011218,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496958323,2079400.00
06/08/2017 17:45,2,1.492,ACTIVE,214.64,350.47,60.012,1496958304,"201051344000458","219011344069620",28.37,35.20,0,319.51,388.94,42.9,39.5,0.367,733527.9,733527.9,9038,0,0,0,L,1122011218,0,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496958324,2079401.00
06/08/2017 17:45,2,1.518,ACTIVE,215.54,352.57,60.002,1496958304,"201051344000853","219011344069620",27.97,34.00,0,321.31,392.55,43.0,39.6,0.358,734256.6,734256.6,9050,0,0,0,L,1122011218,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496958325,2079402.00
06/08/2017 17:45,2,1.473,ACTIVE,214.41,350.17,59.965,1496958304,"201051344000685","219011344069620",28.47,34.30,0,316.80,391.64,42.5,39.0,0.367,728830.1,728830.1,9068,0,0,0,L,1122011218,0,123.59,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496958326,2079403.00
06/08/2017 17:45,2,1.482,ACTIVE,214.64,350.17,60.007,1496958304,"201051344000917","219011344069620",28.23,36.30,0,318.91,391.34,42.5,39.0,0.354,725442.0,725442.0,9054,0,0,0,L,1122011218,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496958327,2079404.00
06/08/2017 17:45,2,1.473,ACTIVE,214.87,350.17,60.007,1496958304,"201051344001145","219011344069620",28.75,33.00,0,318.30,391.04,42.9,39.5,0.345,733446.5,733446.5,9051,0,0,0,L,1122011218,0,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496958328,2079405.00
06/08/2017 17:45,2,1.514,ACTIVE,214.87,350.17,59.975,1496958304,"201051344000651","219011344069620",28.01,37.50,0,319.21,391.34,43.0,39.5,0.354,721929.1,721929.1,9060,0,0,0,L,1122011218,0,123.59,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496958329,2079406.00
06/08/2017 17:45,2,1.414,ACTIVE,212.16,350.17,59.991,1496958304,"274151322000088","219011344069620",27.63,40.20,0,326.72,378.12,39.6,36.3,0.261,935418.8,935418.8,9005,0,0,0,L,1151911521,0,122.91,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496958330,2079407.00
06/08/2017 17:45,2,0.986,ACTIVE,213.51,403.07,60.002,1496958304,"274151322000068","219011344069620",37.73,41.50,0,333.63,449.65,37.2,34.0,0.239,809048.6,809048.6,9254,0,0,0,L,1151911521,0,123.14,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496958331,2079408.00
06/08/2017 17:45,2,1.545,ACTIVE,214.19,348.96,60.002,1496958304,"201051344001135","219011344069620",28.35,36.80,0,319.21,389.24,44.4,40.9,0.354,717362.7,717362.7,9047,0,0,0,L,1122011218,0,122.91,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496958332,2079409.00
06/08/2017 17:45,2,1.500,ACTIVE,214.19,349.86,60.007,1496958304,"201051344000594","219011344069620",28.96,36.00,0,317.40,390.44,44.0,40.6,0.362,736224.2,736224.2,9048,0,0,0,L,1122011218,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496958333,2079410.00
06/08/2017 17:45,2,1.506,ACTIVE,214.64,349.86,60.002,1496958304,"201051344001203","219011344069620",28.51,35.80,0,316.50,391.04,43.5,40.1,0.358,726649.8,726649.8,9080,0,0,0,L,1122011218,0,123.36,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496958334,2079411.00
06/08/2017 17:45,2,1.430,ACTIVE,212.38,340.85,59.996,1496958304,"274151322000054","219011344069620",27.37,41.50,0,328.22,378.12,39.6,36.3,0.256,952725.7,952725.7,8992,0,0,0,L,1151911521,0,122.23,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496958334,2079412.00
