ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/08/2017 17:45,2,1.537,ACTIVE,214.64,349.86,60.007,1496958304,"201051344000867","219011344069620",28.23,35.00,0,318.61,388.04,44.0,40.5,0.354,720470.2,720470.2,9077,0,0,0,L,1122011218,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496958335,2079413.00
06/08/2017 17:45,2,1.459,ACTIVE,214.64,350.47,60.039,1496958304,"201051344001093","219011344069620",28.19,34.30,0,317.40,390.14,41.7,38.3,0.331,725235.8,725235.8,9069,0,0,0,L,1122011218,0,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496958336,2079414.00
06/08/2017 17:45,2,1.482,ACTIVE,214.64,350.77,60.007,1496958304,"201051344000900","219011344069620",28.63,33.80,0,318.00,387.44,43.0,39.6,0.354,741924.6,741924.6,9051,0,0,0,L,1122011218,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496958337,2079415.00
06/08/2017 17:45,2,1.477,ACTIVE,214.87,349.56,60.028,1496958304,"201051344000648","219011344069620",28.33,33.80,0,318.00,388.34,42.4,39.0,0.354,730582.2,730582.2,9045,0,0,0,L,1122011218,0,122.01,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496958338,2079416.00
06/08/2017 17:45,2,1.502,ACTIVE,214.64,349.86,60.012,1496958304,"201051344000569","219011344069620",28.31,34.50,0,319.51,387.74,43.1,39.7,0.349,744186.7,744186.7,9030,0,0,0,L,1122011218,0,121.78,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496958339,2079417.00
06/08/2017 17:45,2,1.518,ACTIVE,214.87,351.07,60.002,1496958304,"201051344000983","219011344069620",28.67,34.80,0,320.41,388.64,44.1,40.6,0.362,734700.4,734700.4,9049,0,0,0,L,1122011218,0,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496958340,2079418.00
06/08/2017 17:45,2,1.518,ACTIVE,214.64,350.17,60.007,1496958304,"201051344001158","219011344069620",28.23,34.50,0,319.81,389.54,43.4,40.0,0.358,719875.6,719875.6,9055,0,0,0,L,1122011218,0,122.01,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496958341,2079419.00
06/08/2017 17:45,2,1.461,ACTIVE,215.09,351.37,59.996,1496958304,"201051344000576","219011344069620",28.09,33.50,0,316.50,389.54,41.6,38.2,0.349,734452.3,734452.3,9050,0,0,0,L,1122011218,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496958342,2079420.00
06/08/2017 17:45,2,1.432,ACTIVE,212.83,350.17,60.007,1496958304,"274151322000087","219011344069620",27.69,50.00,0,328.82,379.62,40.2,36.8,0.265,925961.1,925961.1,9141,0,0,0,L,1151911521,0,122.68,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496958343,2079421.00
06/08/2017 18:00,2,3.125,ACTIVE,216.90,352.27,59.991,1496959204,"201051344000645","219011344069620",28.80,34.30,0,318.61,391.94,91.2,86.1,0.420,733419.3,733419.3,9043,0,0,0,L,1122011218,0,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496959205,2079422.00
06/08/2017 18:00,2,3.033,ACTIVE,213.96,350.17,60.002,1496959204,"274151322000085","219011344069620",27.81,40.60,0,329.13,379.62,85.3,80.4,0.318,948849.0,948849.0,8999,0,0,0,L,1151911521,0,123.59,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496959206,2079423.00
06/08/2017 18:00,2,3.186,ACTIVE,216.67,351.97,60.028,1496959204,"201051344000633","219011344069620",28.98,33.00,0,320.41,391.94,93.5,88.4,0.446,719983.2,719983.2,9077,0,0,0,L,1122011218,0,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496959206,2079424.00
06/08/2017 18:00,2,3.146,ACTIVE,216.90,350.77,60.002,1496959204,"201051344000469","219011344069620",28.96,31.30,0,315.90,392.25,92.2,87.1,0.446,723125.9,723125.9,9055,0,0,0,L,1122011218,0,123.14,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496959207,2079425.00
06/08/2017 18:00,2,3.143,ACTIVE,215.77,350.47,59.981,1496959204,"201051344000646","219011344069620",29.32,32.80,0,317.70,391.94,93.4,88.2,0.446,718789.4,718789.4,9056,0,0,0,L,1122011218,0,123.81,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496959208,2079426.00
06/08/2017 18:00,2,3.055,ACTIVE,213.74,342.35,60.002,1496959204,"274151322000052","219011344069620",29.16,39.80,0,328.22,377.82,90.2,85.1,0.345,985533.5,985533.5,9003,0,0,0,L,1151911521,0,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496959209,2079427.00
06/08/2017 18:00,2,3.348,ACTIVE,216.45,351.97,60.002,1496959204,"201051344000585","219011344069620",29.20,33.80,0,317.70,394.35,99.0,93.7,0.464,730848.0,730848.0,9056,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496959210,2079428.00
06/08/2017 18:00,2,3.076,ACTIVE,215.54,348.66,59.996,1496959204,"201051344001230","219011344069620",29.48,31.00,0,318.30,389.54,91.9,86.8,0.438,723469.3,723469.3,9062,0,0,0,L,1122011218,0,123.81,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496959211,2079429.00
06/08/2017 18:00,2,3.102,ACTIVE,216.90,351.37,60.007,1496959204,"201051344000582","219011344069620",29.34,34.80,0,316.20,395.55,92.1,87.0,0.424,713006.8,713006.8,9047,0,0,0,L,1122011218,0,124.04,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496959212,2079430.00
06/08/2017 18:00,2,3.066,ACTIVE,215.54,348.96,60.012,1496959204,"201051344000955","219011344069620",29.26,34.50,0,317.10,390.44,90.8,85.7,0.429,732115.2,732115.2,9062,0,0,0,L,1122011218,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496959213,2079431.00
06/08/2017 18:00,2,2.049,ACTIVE,213.96,415.99,60.007,1496959204,"274151322000094","219011344069620",39.14,40.40,0,385.63,453.86,81.4,76.6,0.309,808602.7,808602.7,9239,0,0,0,L,1151911521,0,122.68,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496959214,2079432.00
06/08/2017 18:00,2,3.195,ACTIVE,216.90,351.67,60.007,1496959204,"201051344000579","219011344069620",29.20,32.20,0,320.71,392.85,94.5,89.2,0.438,741237.4,741237.4,9049,0,0,0,L,1122011218,0,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496959215,2079433.00
06/08/2017 18:00,2,3.150,ACTIVE,215.77,349.86,60.018,1496959204,"201051344000890","219011344069620",29.20,32.80,0,317.40,390.74,93.2,88.0,0.424,726097.3,726097.3,9058,0,0,0,L,1122011218,0,123.81,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496959216,2079434.00
06/08/2017 18:00,2,3.125,ACTIVE,216.22,351.37,60.012,1496959204,"201051344000438","219011344069620",29.02,33.80,0,317.10,392.55,91.9,86.8,0.433,728809.5,728809.5,9053,0,0,0,L,1122011218,0,124.04,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496959217,2079435.00
06/08/2017 18:00,2,3.115,ACTIVE,216.22,355.88,60.012,1496959204,"201051344000417","219011344069620",18.96,31.80,0,333.03,385.63,59.8,55.8,0.508,669265.1,669265.1,9080,0,0,0,L,1122011218,0,123.59,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496959217,2079436.00
06/08/2017 18:00,2,3.148,ACTIVE,213.74,353.77,60.007,1496959204,"274151322000083","219011344069620",28.82,39.80,0,327.92,376.62,91.8,86.7,0.362,975560.3,975560.3,9006,0,0,0,L,1151911521,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496959218,2079437.00
06/08/2017 18:00,2,3.266,ACTIVE,214.41,352.57,60.012,1496959204,"274151322000076","219011344069620",29.24,39.30,0,328.82,378.12,96.8,91.5,0.376,1040522.5,1040522.5,8999,0,0,0,L,1151911521,0,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496959219,2079438.00
06/08/2017 18:00,2,3.129,ACTIVE,216.22,350.77,60.012,1496959204,"201051344000868","219011344069620",28.92,32.20,0,317.70,390.44,91.7,86.5,0.420,721609.7,721609.7,9059,0,0,0,L,1122011218,0,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496959220,2079439.00
06/08/2017 18:00,2,3.355,ACTIVE,213.74,343.55,60.012,1496959204,"274151322000095","219011344069620",29.08,40.00,0,329.43,377.22,98.9,93.5,0.367,1030441.9,1030441.9,9010,0,0,0,L,1151911521,0,123.36,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496959221,2079440.00
06/08/2017 18:00,2,3.152,ACTIVE,216.67,357.38,60.007,1496959204,"201051344000988","219011344069620",18.94,31.50,0,334.54,391.04,60.6,56.5,0.508,642356.8,642356.8,9068,0,0,0,L,1122011218,0,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496959222,2079441.00
06/08/2017 18:00,2,3.215,ACTIVE,216.22,349.86,59.996,1496959204,"201051344001025","219011344069620",29.10,34.30,0,320.11,391.64,94.8,89.6,0.429,728385.3,728385.3,9069,0,0,0,L,1122011218,0,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496959223,2079442.00
06/08/2017 18:00,2,3.135,ACTIVE,216.90,350.77,59.981,1496959204,"201051344000458","219011344069620",28.84,34.30,0,317.10,391.94,91.6,86.5,0.438,733541.0,733541.0,9039,0,0,0,L,1122011218,0,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496959224,2079443.00
06/08/2017 18:00,2,3.137,ACTIVE,217.13,352.57,59.996,1496959204,"201051344000853","219011344069620",28.84,33.30,0,321.31,397.05,91.7,86.5,0.433,734269.8,734269.8,9051,0,0,0,L,1122011218,0,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496959225,2079444.00
06/08/2017 18:00,2,3.119,ACTIVE,216.22,351.07,60.018,1496959204,"201051344000685","219011344069620",29.22,32.60,0,317.70,391.64,92.3,87.2,0.455,728843.2,728843.2,9069,0,0,0,L,1122011218,0,124.49,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496959226,2079445.00
06/08/2017 18:00,2,3.166,ACTIVE,216.45,351.07,60.007,1496959204,"201051344000917","219011344069620",29.02,35.00,0,319.81,391.34,93.0,87.9,0.438,725455.2,725455.2,9055,0,0,0,L,1122011218,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496959227,2079446.00
06/08/2017 18:00,2,3.180,ACTIVE,215.77,349.26,59.996,1496959204,"201051344001145","219011344069620",29.12,31.80,0,319.81,391.94,93.8,88.6,0.438,733459.7,733459.7,9052,0,0,0,L,1122011218,0,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496959227,2079447.00
06/08/2017 18:00,2,3.162,ACTIVE,216.67,350.77,60.007,1496959204,"201051344000651","219011344069620",28.94,35.60,0,318.00,393.75,92.7,87.5,0.429,721942.3,721942.3,9061,0,0,0,L,1122011218,0,124.49,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496959228,2079448.00
06/08/2017 18:00,2,2.941,ACTIVE,213.51,341.75,60.012,1496959204,"274151322000088","219011344069620",28.37,38.80,0,329.43,379.62,84.5,79.7,0.314,935430.9,935430.9,9006,0,0,0,L,1151911521,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496959229,2079449.00
06/08/2017 18:00,2,2.061,ACTIVE,214.41,415.69,60.007,1496959204,"274151322000068","219011344069620",39.22,41.30,0,385.33,454.46,81.5,76.8,0.301,809060.1,809060.1,9255,0,0,0,L,1151911521,0,123.14,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496959230,2079450.00
06/08/2017 18:00,2,3.154,ACTIVE,216.00,348.96,60.028,1496959204,"201051344001135","219011344069620",28.88,35.20,0,318.91,391.34,92.3,87.2,0.424,717376.2,717376.2,9048,0,0,0,L,1122011218,0,123.81,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496959231,2079451.00
06/08/2017 18:00,2,3.135,ACTIVE,216.00,350.47,60.002,1496959204,"201051344000594","219011344069620",29.24,33.80,0,316.80,391.04,92.8,87.7,0.438,736237.8,736237.8,9049,0,0,0,L,1122011218,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496959232,2079452.00
06/08/2017 18:00,2,3.117,ACTIVE,216.45,350.17,60.007,1496959204,"201051344001203","219011344069620",29.08,33.30,0,319.21,393.15,91.8,86.7,0.433,726663.2,726663.2,9081,0,0,0,L,1122011218,0,124.49,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496959233,2079453.00
06/08/2017 18:00,2,2.994,ACTIVE,213.74,345.66,59.975,1496959204,"274151322000054","219011344069620",27.91,40.20,0,327.62,379.02,84.6,79.7,0.318,952737.9,952737.9,8993,0,0,0,L,1151911521,0,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496959234,2079454.00
06/08/2017 18:00,2,3.123,ACTIVE,216.67,350.77,60.002,1496959204,"201051344000867","219011344069620",29.00,33.50,0,318.30,390.14,91.7,86.6,0.420,720483.7,720483.7,9078,0,0,0,L,1122011218,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496959235,2079455.00
06/08/2017 18:00,2,2.951,ACTIVE,216.22,350.47,60.007,1496959204,"201051344001093","219011344069620",29.28,32.40,0,317.70,393.75,87.5,82.6,0.398,725248.6,725248.6,9070,0,0,0,L,1122011218,0,123.81,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496959236,2079456.00
06/08/2017 18:00,2,3.105,ACTIVE,216.45,351.07,60.002,1496959204,"201051344000900","219011344069620",28.92,33.30,0,320.41,392.25,91.0,86.0,0.420,741938.0,741938.0,9052,0,0,0,L,1122011218,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496959236,2079457.00
06/08/2017 18:00,2,3.023,ACTIVE,216.90,350.17,60.002,1496959204,"201051344000648","219011344069620",28.78,33.00,0,317.70,392.55,88.2,83.2,0.415,730595.2,730595.2,9046,0,0,0,L,1122011218,0,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496959237,2079458.00
06/08/2017 18:00,2,3.084,ACTIVE,216.90,350.77,59.991,1496959204,"201051344000569","219011344069620",28.96,34.00,0,318.61,392.25,90.5,85.4,0.429,744200.1,744200.1,9031,0,0,0,L,1122011218,0,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496959238,2079459.00
06/08/2017 18:00,2,3.133,ACTIVE,216.90,350.77,59.991,1496959204,"201051344000983","219011344069620",29.02,34.00,0,318.91,391.64,92.2,87.0,0.433,734714.0,734714.0,9050,0,0,0,L,1122011218,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496959239,2079460.00
06/08/2017 18:00,2,3.098,ACTIVE,216.90,350.77,59.996,1496959204,"201051344001158","219011344069620",28.92,32.80,0,317.10,392.25,90.8,85.7,0.429,719889.0,719889.0,9056,0,0,0,L,1122011218,0,123.36,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496959240,2079461.00
06/08/2017 18:00,2,3.002,ACTIVE,217.13,352.27,59.991,1496959204,"201051344000576","219011344069620",28.90,33.00,0,318.30,393.45,87.9,82.9,0.411,734465.3,734465.3,9051,0,0,0,L,1122011218,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496959241,2079462.00
06/08/2017 18:00,2,3.014,ACTIVE,213.96,341.75,60.007,1496959204,"274151322000087","219011344069620",28.31,47.80,0,329.73,379.32,86.5,81.5,0.309,925973.6,925973.6,9142,0,0,0,L,1151911521,0,123.36,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496959242,2079463.00
06/08/2017 18:15,2,2.377,ACTIVE,215.09,358.88,60.028,1496960103,"201051344000645","219011344069620",28.29,33.50,0,318.00,389.54,68.1,63.8,0.566,733437.0,733437.0,9044,0,0,0,L,1122011218,0,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496960105,2079464.00
06/08/2017 18:15,2,2.322,ACTIVE,213.06,346.26,60.023,1496960103,"274151322000085","219011344069620",27.47,39.50,0,329.13,379.02,64.6,60.4,0.442,948865.7,948865.7,9000,0,0,0,L,1151911521,0,122.91,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496960106,2079465.00
06/08/2017 18:15,2,2.443,ACTIVE,214.87,357.98,59.965,1496960103,"201051344000633","219011344069620",28.61,32.60,0,318.91,390.74,70.8,66.4,0.601,720001.4,720001.4,9078,0,0,0,L,1122011218,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496960107,2079466.00
06/08/2017 18:15,2,2.420,ACTIVE,215.09,358.58,59.970,1496960103,"201051344000469","219011344069620",28.43,32.00,0,317.70,390.44,69.7,65.3,0.597,723143.9,723143.9,9056,0,0,0,L,1122011218,0,122.01,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496960108,2079467.00
06/08/2017 18:15,2,2.461,ACTIVE,213.96,357.38,60.018,1496960103,"201051344000646","219011344069620",28.57,32.00,0,318.00,389.54,71.2,66.8,0.605,718807.6,718807.6,9057,0,0,0,L,1122011218,0,122.91,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496960109,2079468.00
06/08/2017 18:15,2,2.424,ACTIVE,212.16,354.07,59.975,1496960103,"274151322000052","219011344069620",28.17,38.80,0,326.42,376.62,69.1,64.8,0.473,985551.2,985551.2,9004,0,0,0,L,1151911521,0,121.55,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496960110,2079469.00
06/08/2017 18:15,2,2.627,ACTIVE,214.87,359.48,59.975,1496960103,"201051344000585","219011344069620",28.73,33.50,0,317.40,389.84,76.5,71.9,0.636,730867.6,730867.6,9057,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496960111,2079470.00
06/08/2017 18:15,2,2.412,ACTIVE,213.74,355.58,59.959,1496960103,"201051344001230","219011344069620",28.61,30.30,0,320.41,387.44,69.9,65.5,0.583,723487.3,723487.3,9063,0,0,0,L,1122011218,0,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496960112,2079471.00
06/08/2017 18:15,2,2.443,ACTIVE,215.09,358.28,59.981,1496960103,"201051344000582","219011344069620",28.29,34.50,0,316.80,391.04,70.0,65.7,0.579,713024.8,713024.8,9048,0,0,0,L,1122011218,0,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496960113,2079472.00
06/08/2017 18:15,2,2.355,ACTIVE,214.19,356.18,59.901,1496960103,"201051344000955","219011344069620",28.69,33.80,0,317.70,387.44,68.5,64.1,0.570,732133.0,732133.0,9063,0,0,0,L,1122011218,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496960113,2079473.00
06/08/2017 18:15,2,1.488,ACTIVE,212.16,426.81,59.965,1496960103,"274151322000094","219011344069620",39.52,39.00,0,387.44,455.37,59.5,55.5,0.415,808618.4,808618.4,9240,0,0,0,L,1151911521,0,121.55,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496960114,2079474.00
06/08/2017 18:15,2,2.451,ACTIVE,215.09,358.58,59.965,1496960103,"201051344000579","219011344069620",28.75,32.20,0,317.40,390.14,71.4,67.0,0.592,741256.0,741256.0,9050,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496960115,2079475.00
06/08/2017 18:15,2,2.391,ACTIVE,214.41,356.78,59.965,1496960103,"201051344000890","219011344069620",28.78,31.80,0,318.91,389.84,69.7,65.4,0.570,726115.6,726115.6,9059,0,0,0,L,1122011218,0,122.91,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496960116,2079476.00
06/08/2017 18:15,2,2.350,ACTIVE,214.64,357.38,59.917,1496960103,"201051344000438","219011344069620",28.57,33.50,0,317.10,390.44,68.0,63.7,0.575,728827.5,728827.5,9054,0,0,0,L,1122011218,0,123.14,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496960117,2079477.00
06/08/2017 18:15,2,2.363,ACTIVE,214.41,350.77,59.959,1496960103,"201051344000417","219011344069620",18.43,31.30,0,333.93,380.22,44.1,40.6,0.371,669276.7,669276.7,9081,0,0,0,L,1122011218,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496960118,2079478.00
06/08/2017 18:15,2,2.361,ACTIVE,212.38,356.48,59.981,1496960103,"274151322000083","219011344069620",28.43,38.40,0,327.62,375.71,68.0,63.7,0.486,975578.5,975578.5,9007,0,0,0,L,1151911521,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496960119,2079479.00
06/08/2017 18:15,2,2.389,ACTIVE,212.83,346.86,59.954,1496960103,"274151322000076","219011344069620",29.06,39.80,0,328.22,376.62,70.4,66.0,0.499,1040541.5,1040541.5,9000,0,0,0,L,1151911521,0,121.78,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496960120,2079480.00
06/08/2017 18:15,2,2.293,ACTIVE,214.19,356.78,59.970,1496960103,"201051344000868","219011344069620",28.49,32.20,0,317.40,388.64,66.2,62.0,0.539,721627.7,721627.7,9060,0,0,0,L,1122011218,0,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496960121,2079481.00
06/08/2017 18:15,2,2.402,ACTIVE,212.38,344.45,59.938,1496960103,"274151322000095","219011344069620",28.80,39.80,0,327.62,376.31,70.1,65.7,0.477,1030461.5,1030461.5,9011,0,0,0,L,1151911521,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496960122,2079482.00
06/08/2017 18:15,2,2.277,ACTIVE,214.87,352.27,59.944,1496960103,"201051344000988","219011344069620",18.61,31.80,0,335.44,382.63,43.0,39.5,0.358,642368.5,642368.5,9069,0,0,0,L,1122011218,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496960123,2079483.00
06/08/2017 18:15,2,2.289,ACTIVE,214.41,355.88,59.965,1496960103,"201051344001025","219011344069620",28.39,34.00,0,318.30,390.14,65.8,61.6,0.535,728404.0,728404.0,9070,0,0,0,L,1122011218,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496960124,2079484.00
06/08/2017 18:15,2,2.223,ACTIVE,214.87,355.28,59.975,1496960103,"201051344000458","219011344069620",28.41,34.00,0,317.40,390.44,63.9,59.8,0.557,733559.0,733559.0,9040,0,0,0,L,1122011218,0,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496960125,2079485.00
06/08/2017 18:15,2,2.213,ACTIVE,215.32,357.68,59.965,1496960103,"201051344000853","219011344069620",28.39,33.50,0,320.41,392.25,63.7,59.5,0.539,734287.8,734287.8,9052,0,0,0,L,1122011218,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496960125,2079486.00
06/08/2017 18:15,2,2.123,ACTIVE,214.19,354.37,59.975,1496960103,"201051344000685","219011344069620",28.45,32.00,0,316.50,390.14,61.1,57.1,0.530,728861.3,728861.3,9070,0,0,0,L,1122011218,0,123.36,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496960126,2079487.00
06/08/2017 18:15,2,2.158,ACTIVE,214.64,355.88,59.986,1496960103,"201051344000917","219011344069620",28.57,35.00,0,318.30,390.44,62.5,58.4,0.526,725473.6,725473.6,9056,0,0,0,L,1122011218,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496960127,2079488.00
06/08/2017 18:15,2,2.152,ACTIVE,214.41,354.67,59.975,1496960103,"201051344001145","219011344069620",28.59,31.00,0,318.61,390.14,62.3,58.2,0.508,733478.3,733478.3,9053,0,0,0,L,1122011218,0,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496960128,2079489.00
06/08/2017 18:15,2,2.125,ACTIVE,214.41,355.28,59.896,1496960103,"201051344000651","219011344069620",28.49,35.60,0,319.81,391.04,61.4,57.4,0.508,721960.5,721960.5,9062,0,0,0,L,1122011218,0,123.36,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496960129,2079490.00
06/08/2017 18:15,2,1.895,ACTIVE,211.93,350.77,59.912,1496960103,"274151322000088","219011344069620",27.69,37.50,0,327.92,377.22,53.1,49.3,0.371,935447.5,935447.5,9007,0,0,0,L,1151911521,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496960130,2079491.00
06/08/2017 18:15,2,1.293,ACTIVE,213.29,413.59,60.002,1496960103,"274151322000068","219011344069620",38.25,39.50,0,388.04,449.35,50.3,46.6,0.340,809075.9,809075.9,9256,0,0,0,L,1151911521,0,122.91,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496960131,2079492.00
06/08/2017 18:15,2,2.119,ACTIVE,213.96,353.17,59.959,1496960103,"201051344001135","219011344069620",27.97,35.00,0,317.70,389.24,60.0,56.0,0.491,717394.4,717394.4,9049,0,0,0,L,1122011218,0,122.68,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496960132,2079493.00
06/08/2017 18:15,2,2.104,ACTIVE,214.19,354.67,59.970,1496960103,"201051344000594","219011344069620",28.77,32.60,0,317.40,389.24,61.3,57.2,0.499,736256.1,736256.1,9050,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496960133,2079494.00
06/08/2017 18:15,2,2.020,ACTIVE,214.64,354.07,59.959,1496960103,"201051344001203","219011344069620",28.21,32.60,0,318.00,390.74,57.8,53.8,0.482,726681.2,726681.2,9082,0,0,0,L,1122011218,0,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496960134,2079495.00
06/08/2017 18:15,2,1.867,ACTIVE,212.38,345.66,59.970,1496960103,"274151322000054","219011344069620",27.35,38.80,0,328.22,377.22,51.7,48.0,0.354,952754.6,952754.6,8994,0,0,0,L,1151911521,0,122.23,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496960135,2079496.00
06/08/2017 18:15,2,2.018,ACTIVE,214.41,353.47,59.938,1496960103,"201051344000867","219011344069620",28.21,33.00,0,317.10,388.34,57.7,53.7,0.468,720501.8,720501.8,9079,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496960136,2079497.00
06/08/2017 18:15,2,1.855,ACTIVE,214.64,353.17,59.975,1496960103,"201051344001093","219011344069620",28.67,32.00,0,318.00,388.94,53.9,50.1,0.442,725265.8,725265.8,9071,0,0,0,L,1122011218,0,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496960137,2079498.00
06/08/2017 18:15,2,1.957,ACTIVE,214.41,353.77,59.970,1496960103,"201051344000900","219011344069620",28.23,33.30,0,318.30,389.84,56.0,52.1,0.468,741955.8,741955.8,9053,0,0,0,L,1122011218,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496960137,2079499.00
06/08/2017 18:15,2,1.934,ACTIVE,214.41,353.17,59.970,1496960103,"201051344000648","219011344069620",27.93,32.20,0,315.00,390.14,54.7,50.9,0.464,730612.5,730612.5,9047,0,0,0,L,1122011218,0,121.78,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496960138,2079500.00
06/08/2017 18:15,2,2.010,ACTIVE,214.41,354.07,59.975,1496960103,"201051344000569","219011344069620",27.99,34.00,0,318.91,389.84,56.9,53.0,0.477,744217.9,744217.9,9032,0,0,0,L,1122011218,0,121.78,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496960139,2079501.00
06/08/2017 18:15,2,2.055,ACTIVE,214.64,353.77,59.959,1496960103,"201051344000983","219011344069620",28.69,34.00,0,318.61,390.74,59.7,55.7,0.508,734732.2,734732.2,9051,0,0,0,L,1122011218,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496960140,2079502.00
06/08/2017 18:15,2,2.111,ACTIVE,214.64,354.07,60.018,1496960103,"201051344001158","219011344069620",28.19,32.60,0,317.40,389.54,60.3,56.3,0.508,719906.9,719906.9,9057,0,0,0,L,1122011218,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496960141,2079503.00
06/08/2017 18:15,2,1.984,ACTIVE,215.09,355.58,59.981,1496960103,"201051344000576","219011344069620",28.55,32.40,0,317.10,390.44,57.4,53.5,0.486,734482.5,734482.5,9052,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496960142,2079504.00
06/08/2017 18:15,2,1.971,ACTIVE,212.61,347.46,59.959,1496960103,"274151322000087","219011344069620",27.77,45.80,0,329.13,375.71,55.4,51.6,0.371,925990.7,925990.7,9143,0,0,0,L,1151911521,0,122.01,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496960143,2079505.00
06/08/2017 18:30,2,0.814,ACTIVE,213.74,342.65,60.002,1496961004,"201051344000645","219011344069620",27.37,32.60,0,335.14,386.23,22.6,19.9,0.177,733448.3,733448.3,9045,0,0,0,L,1122011218,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961005,2079506.00
06/08/2017 18:30,2,0.748,ACTIVE,212.16,339.65,59.954,1496961004,"274151322000085","219011344069620",26.60,37.30,0,332.73,371.81,20.1,17.5,0.128,948876.5,948876.5,9001,0,0,0,L,1151911521,0,122.68,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961006,2079507.00
06/08/2017 18:30,2,0.824,ACTIVE,213.51,343.55,60.028,1496961004,"201051344000633","219011344069620",28.05,31.30,0,333.93,388.34,23.5,20.7,0.181,720013.3,720013.3,9079,0,0,0,L,1122011218,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961006,2079508.00
06/08/2017 18:30,2,0.816,ACTIVE,213.51,343.25,59.970,1496961004,"201051344000469","219011344069620",28.01,31.00,0,333.93,387.14,23.2,20.4,0.186,723155.5,723155.5,9057,0,0,0,L,1122011218,0,121.10,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961007,2079509.00
06/08/2017 18:30,2,0.844,ACTIVE,213.06,342.05,59.959,1496961004,"201051344000646","219011344069620",27.79,30.50,0,332.73,388.34,23.8,21.0,0.181,718819.6,718819.6,9058,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961008,2079510.00
06/08/2017 18:30,2,0.797,ACTIVE,211.93,338.14,60.007,1496961004,"274151322000052","219011344069620",27.49,36.30,0,331.23,373.31,22.2,19.5,0.141,985562.8,985562.8,9005,0,0,0,L,1151911521,0,121.78,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961009,2079511.00
06/08/2017 18:30,2,0.900,ACTIVE,213.74,343.85,60.018,1496961004,"201051344000585","219011344069620",27.93,32.00,0,333.93,391.04,25.5,22.7,0.190,730880.5,730880.5,9058,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961010,2079512.00
06/08/2017 18:30,2,0.797,ACTIVE,213.29,341.45,59.991,1496961004,"201051344001230","219011344069620",27.63,28.80,0,331.83,385.63,22.4,19.6,0.164,723498.9,723498.9,9064,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961011,2079513.00
06/08/2017 18:30,2,0.793,ACTIVE,213.74,342.65,59.991,1496961004,"201051344000582","219011344069620",27.99,33.00,0,334.24,389.24,22.5,19.8,0.168,713036.5,713036.5,9049,0,0,0,L,1122011218,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961012,2079514.00
06/08/2017 18:30,2,0.834,ACTIVE,213.29,342.35,59.996,1496961004,"201051344000955","219011344069620",28.05,32.40,0,333.63,385.63,23.7,21.0,0.177,732144.6,732144.6,9064,0,0,0,L,1122011218,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961013,2079515.00
06/08/2017 18:30,2,0.494,ACTIVE,212.16,394.35,59.996,1496961004,"274151322000094","219011344069620",36.88,36.80,0,376.62,444.85,18.5,15.9,0.115,808628.4,808628.4,9241,0,0,0,L,1151911521,0,121.78,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961014,2079516.00
06/08/2017 18:30,2,0.855,ACTIVE,213.06,342.05,59.996,1496961004,"201051344000579","219011344069620",28.53,30.30,0,334.84,388.64,24.7,21.9,0.177,741268.1,741268.1,9051,0,0,0,L,1122011218,0,121.10,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961015,2079517.00
06/08/2017 18:30,2,0.830,ACTIVE,213.51,341.75,59.959,1496961004,"201051344000890","219011344069620",28.09,30.30,0,333.03,388.04,23.6,20.9,0.168,726127.5,726127.5,9060,0,0,0,L,1122011218,0,122.46,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961015,2079518.00
06/08/2017 18:30,2,0.818,ACTIVE,213.51,342.95,59.986,1496961004,"201051344000438","219011344069620",28.09,32.00,0,334.84,388.04,23.3,20.6,0.177,728839.1,728839.1,9055,0,0,0,L,1122011218,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961016,2079519.00
06/08/2017 18:30,2,0.842,ACTIVE,213.51,340.85,60.002,1496961004,"201051344000417","219011344069620",18.09,29.80,0,333.33,371.51,15.4,13.0,0.115,669284.1,669284.1,9082,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961017,2079520.00
06/08/2017 18:30,2,0.771,ACTIVE,211.93,342.65,60.002,1496961004,"274151322000083","219011344069620",27.49,35.60,0,331.53,374.21,21.5,18.8,0.146,975590.3,975590.3,9008,0,0,0,L,1151911521,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961018,2079521.00
06/08/2017 18:30,2,0.820,ACTIVE,212.38,343.55,59.996,1496961004,"274151322000076","219011344069620",27.73,36.80,0,333.63,377.82,23.0,20.3,0.155,1040553.9,1040553.9,9001,0,0,0,L,1151911521,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961019,2079522.00
06/08/2017 18:30,2,0.838,ACTIVE,212.83,341.45,59.991,1496961004,"201051344000868","219011344069620",27.75,31.00,0,333.93,385.93,23.6,20.9,0.172,721639.2,721639.2,9061,0,0,0,L,1122011218,0,121.33,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961020,2079523.00
06/08/2017 18:30,2,0.797,ACTIVE,211.93,341.75,59.991,1496961004,"274151322000095","219011344069620",27.77,36.00,0,331.83,377.22,22.4,19.7,0.150,1030474.0,1030474.0,9012,0,0,0,L,1151911521,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961021,2079524.00
06/08/2017 18:30,2,0.826,ACTIVE,213.29,341.75,59.996,1496961004,"201051344000988","219011344069620",17.91,30.80,0,333.93,373.61,15.0,12.6,0.119,642375.9,642375.9,9070,0,0,0,L,1122011218,0,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961022,2079525.00
06/08/2017 18:30,2,0.850,ACTIVE,213.29,341.15,59.991,1496961004,"201051344001025","219011344069620",27.55,32.00,0,334.84,388.94,23.8,21.0,0.172,728416.0,728416.0,9071,0,0,0,L,1122011218,0,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961023,2079526.00
06/08/2017 18:30,2,0.834,ACTIVE,212.83,341.45,59.991,1496961004,"201051344000458","219011344069620",27.45,32.80,0,334.54,387.44,23.2,20.5,0.181,733570.5,733570.5,9041,0,0,0,L,1122011218,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961024,2079527.00
06/08/2017 18:30,2,0.818,ACTIVE,213.74,343.55,59.986,1496961004,"201051344000853","219011344069620",27.87,32.40,0,336.04,390.44,23.1,20.4,0.177,734299.2,734299.2,9053,0,0,0,L,1122011218,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961025,2079528.00
06/08/2017 18:30,2,0.773,ACTIVE,213.96,343.55,59.991,1496961004,"201051344000685","219011344069620",28.23,30.50,0,333.63,388.04,22.1,19.5,0.186,728872.9,728872.9,9071,0,0,0,L,1122011218,0,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961026,2079529.00
06/08/2017 18:30,2,0.793,ACTIVE,213.51,343.25,59.986,1496961004,"201051344000917","219011344069620",27.75,33.30,0,333.93,388.94,22.4,19.6,0.172,725485.3,725485.3,9057,0,0,0,L,1122011218,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961027,2079530.00
06/08/2017 18:30,2,0.809,ACTIVE,213.74,342.95,59.981,1496961004,"201051344001145","219011344069620",27.69,29.50,0,334.24,389.24,22.7,20.0,0.168,733490.2,733490.2,9054,0,0,0,L,1122011218,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961028,2079531.00
06/08/2017 18:30,2,0.814,ACTIVE,213.74,343.55,59.981,1496961004,"201051344000651","219011344069620",27.57,34.00,0,335.14,388.64,22.8,20.1,0.177,721972.2,721972.2,9063,0,0,0,L,1122011218,0,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961029,2079532.00
06/08/2017 18:30,2,0.738,ACTIVE,211.25,339.04,59.975,1496961004,"274151322000088","219011344069620",26.88,35.80,0,331.83,371.21,20.1,17.5,0.124,935458.0,935458.0,9008,0,0,0,L,1151911521,0,122.46,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961030,2079533.00
06/08/2017 18:30,2,0.527,ACTIVE,212.38,388.64,59.981,1496961004,"274151322000068","219011344069620",36.38,37.80,0,376.92,445.75,19.4,16.8,0.119,809086.0,809086.0,9257,0,0,0,L,1151911521,0,122.23,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961030,2079534.00
06/08/2017 18:30,2,0.859,ACTIVE,213.29,341.45,59.991,1496961004,"201051344001135","219011344069620",28.07,33.30,0,333.33,388.04,24.4,21.7,0.177,717406.2,717406.2,9050,0,0,0,L,1122011218,0,122.01,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961031,2079535.00
06/08/2017 18:30,2,0.838,ACTIVE,212.61,341.15,60.034,1496961004,"201051344000594","219011344069620",27.77,30.50,0,333.03,387.14,23.6,20.9,0.181,736267.8,736267.8,9051,0,0,0,L,1122011218,0,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961032,2079536.00
06/08/2017 18:30,2,0.826,ACTIVE,213.74,341.75,60.028,1496961004,"201051344001203","219011344069620",27.61,31.00,0,334.84,388.94,23.1,20.4,0.177,726692.8,726692.8,9083,0,0,0,L,1122011218,0,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961033,2079537.00
06/08/2017 18:30,2,0.756,ACTIVE,211.93,340.85,60.012,1496961004,"274151322000054","219011344069620",26.78,36.80,0,330.33,372.71,20.5,17.9,0.128,952765.2,952765.2,8995,0,0,0,L,1151911521,0,122.23,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961034,2079538.00
06/08/2017 18:30,2,0.838,ACTIVE,213.29,340.85,59.986,1496961004,"201051344000867","219011344069620",27.77,31.80,0,332.13,386.23,23.6,20.9,0.177,720513.3,720513.3,9080,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961035,2079539.00
06/08/2017 18:30,2,0.779,ACTIVE,213.51,342.65,59.959,1496961004,"201051344001093","219011344069620",27.63,30.50,0,334.24,386.23,21.8,19.1,0.155,725276.6,725276.6,9072,0,0,0,L,1122011218,0,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961036,2079540.00
06/08/2017 18:30,2,0.805,ACTIVE,213.29,342.65,59.981,1496961004,"201051344000900","219011344069620",27.89,32.20,0,334.24,385.93,22.8,20.0,0.177,741967.1,741967.1,9054,0,0,0,L,1122011218,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961037,2079541.00
06/08/2017 18:30,2,0.805,ACTIVE,213.29,341.45,59.981,1496961004,"201051344000648","219011344069620",27.93,31.00,0,334.24,385.93,22.8,20.1,0.177,730623.4,730623.4,9048,0,0,0,L,1122011218,0,121.10,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961038,2079542.00
06/08/2017 18:30,2,0.830,ACTIVE,213.06,341.45,59.975,1496961004,"201051344000569","219011344069620",27.73,32.80,0,334.24,385.93,23.4,20.6,0.177,744229.1,744229.1,9033,0,0,0,L,1122011218,0,120.88,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961038,2079543.00
06/08/2017 18:30,2,0.861,ACTIVE,213.29,341.75,59.975,1496961004,"201051344000983","219011344069620",27.59,32.80,0,333.93,388.04,24.1,21.3,0.181,734743.8,734743.8,9052,0,0,0,L,1122011218,0,121.55,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961039,2079544.00
06/08/2017 18:30,2,0.824,ACTIVE,213.06,341.45,59.981,1496961004,"201051344001158","219011344069620",27.69,31.30,0,333.93,387.74,23.2,20.4,0.181,719918.3,719918.3,9058,0,0,0,L,1122011218,0,121.10,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961040,2079545.00
06/08/2017 18:30,2,0.781,ACTIVE,213.29,342.65,59.981,1496961004,"201051344000576","219011344069620",27.71,31.30,0,334.54,385.93,22.0,19.3,0.168,734493.2,734493.2,9053,0,0,0,L,1122011218,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961041,2079546.00
06/08/2017 18:30,2,0.746,ACTIVE,212.16,342.95,59.981,1496961004,"274151322000087","219011344069620",27.08,42.80,0,331.53,372.11,20.4,17.8,0.115,926001.5,926001.5,9144,0,0,0,L,1151911521,0,122.23,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961042,2079547.00
06/08/2017 18:45,2,1.588,ACTIVE,213.96,349.56,59.986,1496961903,"201051344000645","219011344069620",28.19,32.00,0,333.33,377.22,45.4,41.8,0.371,733458.3,733458.3,9046,0,0,0,L,1122011218,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961904,2079548.00
06/08/2017 18:45,2,1.549,ACTIVE,211.70,348.06,60.034,1496961903,"274151322000085","219011344069620",27.61,35.80,0,332.43,364.59,43.3,39.9,0.287,948885.9,948885.9,9002,0,0,0,L,1151911521,0,122.46,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961905,2079549.00
06/08/2017 18:45,2,1.635,ACTIVE,213.96,350.77,59.986,1496961903,"201051344000633","219011344069620",28.57,30.00,0,331.83,378.72,47.3,43.7,0.393,720023.7,720023.7,9080,0,0,0,L,1122011218,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961906,2079550.00
06/08/2017 18:45,2,1.602,ACTIVE,213.74,349.26,59.975,1496961903,"201051344000469","219011344069620",28.51,30.00,0,331.53,377.82,46.3,42.7,0.389,723165.7,723165.7,9058,0,0,0,L,1122011218,0,121.33,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961907,2079551.00
06/08/2017 18:45,2,1.645,ACTIVE,212.83,349.86,60.023,1496961903,"201051344000646","219011344069620",28.71,29.50,0,331.23,378.12,47.9,44.3,0.402,718830.2,718830.2,9059,0,0,0,L,1122011218,0,122.23,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961908,2079552.00
06/08/2017 18:45,2,1.621,ACTIVE,211.70,341.45,59.986,1496961903,"274151322000052","219011344069620",28.43,35.20,0,330.93,366.40,46.7,43.1,0.336,985573.1,985573.1,9006,0,0,0,L,1151911521,0,121.33,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961909,2079553.00
06/08/2017 18:45,2,1.811,ACTIVE,213.51,350.77,59.991,1496961903,"201051344000585","219011344069620",28.80,30.50,0,332.73,381.12,52.9,49.1,0.429,730892.1,730892.1,9059,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961910,2079554.00
06/08/2017 18:45,2,1.617,ACTIVE,213.06,348.06,59.991,1496961903,"201051344001230","219011344069620",28.55,28.30,0,331.23,376.31,46.8,43.2,0.384,723509.2,723509.2,9065,0,0,0,L,1122011218,0,122.23,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961911,2079555.00
