ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/08/2017 18:45,2,1.609,ACTIVE,213.74,350.47,59.938,1496961903,"201051344000582","219011344069620",28.86,32.20,0,332.43,378.72,47.1,43.6,0.389,713046.9,713046.9,9050,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961912,2079556.00
06/08/2017 18:45,2,1.604,ACTIVE,213.06,348.96,60.028,1496961903,"201051344000955","219011344069620",28.29,31.30,0,331.23,375.71,46.0,42.5,0.389,732154.9,732154.9,9065,0,0,0,L,1122011218,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961913,2079557.00
06/08/2017 18:45,2,1.006,ACTIVE,211.70,418.09,59.986,1496961903,"274151322000094","219011344069620",39.24,35.80,0,372.71,439.74,40.1,36.8,0.274,808637.4,808637.4,9242,0,0,0,L,1151911521,0,121.33,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961914,2079558.00
06/08/2017 18:45,2,1.650,ACTIVE,213.74,349.86,59.981,1496961903,"201051344000579","219011344069620",29.20,29.30,0,332.43,379.02,48.8,45.2,0.402,741279.0,741279.0,9052,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961914,2079559.00
06/08/2017 18:45,2,1.639,ACTIVE,213.06,348.66,60.012,1496961903,"201051344000890","219011344069620",28.69,29.30,0,331.83,378.12,47.6,44.1,0.371,726138.2,726138.2,9061,0,0,0,L,1122011218,0,122.23,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961915,2079560.00
06/08/2017 18:45,2,1.564,ACTIVE,213.51,349.56,59.986,1496961903,"201051344000438","219011344069620",29.00,30.80,0,332.73,378.42,46.0,42.5,0.384,728849.5,728849.5,9056,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961916,2079561.00
06/08/2017 18:45,2,1.596,ACTIVE,213.06,344.45,59.986,1496961903,"201051344000417","219011344069620",18.75,29.00,0,332.13,364.59,30.3,27.4,0.247,669290.9,669290.9,9083,0,0,0,L,1122011218,0,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961917,2079562.00
06/08/2017 18:45,2,1.588,ACTIVE,211.48,345.36,59.981,1496961903,"274151322000083","219011344069620",28.53,34.50,0,329.43,367.00,45.9,42.3,0.331,975600.8,975600.8,9009,0,0,0,L,1151911521,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961918,2079563.00
06/08/2017 18:45,2,1.580,ACTIVE,211.93,351.67,59.991,1496961903,"274151322000076","219011344069620",28.84,35.40,0,332.43,369.10,46.1,42.6,0.327,1040564.9,1040564.9,9002,0,0,0,L,1151911521,0,121.33,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961919,2079564.00
06/08/2017 18:45,2,1.600,ACTIVE,213.06,348.36,60.034,1496961903,"201051344000868","219011344069620",28.11,30.30,0,330.93,377.22,45.6,42.1,0.371,721649.7,721649.7,9062,0,0,0,L,1122011218,0,121.33,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961920,2079565.00
06/08/2017 18:45,2,1.566,ACTIVE,211.48,341.45,59.975,1496961903,"274151322000095","219011344069620",28.63,35.20,0,328.22,369.10,45.3,41.8,0.309,1030485.4,1030485.4,9013,0,0,0,L,1151911521,0,121.78,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961921,2079566.00
06/08/2017 18:45,2,1.553,ACTIVE,213.51,345.96,59.928,1496961903,"201051344000988","219011344069620",18.21,29.80,0,331.53,367.00,28.6,25.7,0.239,642382.6,642382.6,9071,0,0,0,L,1122011218,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961922,2079567.00
06/08/2017 18:45,2,1.514,ACTIVE,213.06,347.46,59.986,1496961903,"201051344001025","219011344069620",28.13,30.80,0,332.73,379.92,43.1,39.7,0.345,728427.0,728427.0,9072,0,0,0,L,1122011218,0,121.78,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961923,2079568.00
06/08/2017 18:45,2,1.436,ACTIVE,213.51,347.16,59.981,1496961903,"201051344000458","219011344069620",28.43,32.00,0,332.13,378.42,41.4,38.0,0.354,733581.0,733581.0,9042,0,0,0,L,1122011218,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961924,2079569.00
06/08/2017 18:45,2,1.408,ACTIVE,213.74,348.96,59.991,1496961903,"201051344000853","219011344069620",28.31,31.50,0,332.43,380.22,40.4,37.1,0.336,734309.7,734309.7,9054,0,0,0,L,1122011218,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961925,2079570.00
06/08/2017 18:45,2,1.309,ACTIVE,213.06,347.46,59.981,1496961903,"201051344000685","219011344069620",28.45,29.50,0,332.73,378.72,37.7,34.4,0.327,728883.4,728883.4,9072,0,0,0,L,1122011218,0,122.68,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961925,2079571.00
06/08/2017 18:45,2,1.344,ACTIVE,213.06,346.26,59.986,1496961903,"201051344000917","219011344069620",27.97,32.20,0,331.83,379.92,38.0,34.8,0.305,725496.0,725496.0,9058,0,0,0,L,1122011218,0,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961926,2079572.00
06/08/2017 18:45,2,1.334,ACTIVE,213.29,346.56,59.986,1496961903,"201051344001145","219011344069620",28.43,28.50,0,333.63,379.02,38.4,35.2,0.305,733501.1,733501.1,9055,0,0,0,L,1122011218,0,122.01,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961927,2079573.00
06/08/2017 18:45,2,1.295,ACTIVE,213.29,346.86,59.991,1496961903,"201051344000651","219011344069620",28.63,32.40,0,333.03,379.32,37.5,34.3,0.305,721982.9,721982.9,9064,0,0,0,L,1122011218,0,122.68,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961928,2079574.00
06/08/2017 18:45,2,1.232,ACTIVE,211.03,342.95,59.949,1496961903,"274151322000088","219011344069620",27.73,34.30,0,329.13,364.29,34.6,31.5,0.234,935467.6,935467.6,9009,0,0,0,L,1151911521,0,121.78,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961929,2079575.00
06/08/2017 18:45,2,0.883,ACTIVE,212.16,398.56,59.986,1496961903,"274151322000068","219011344069620",37.15,36.50,0,377.22,442.14,33.1,30.0,0.221,809095.3,809095.3,9258,0,0,0,L,1151911521,0,121.78,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961930,2079576.00
06/08/2017 18:45,2,1.328,ACTIVE,212.83,345.96,59.959,1496961903,"201051344001135","219011344069620",28.41,31.80,0,331.83,377.82,38.3,35.0,0.296,717417.1,717417.1,9051,0,0,0,L,1122011218,0,122.01,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961931,2079577.00
06/08/2017 18:45,2,1.283,ACTIVE,212.61,344.76,59.991,1496961903,"201051344000594","219011344069620",28.47,29.50,0,330.33,378.12,37.0,33.8,0.301,736278.6,736278.6,9052,0,0,0,L,1122011218,0,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961932,2079578.00
06/08/2017 18:45,2,1.256,ACTIVE,213.06,345.06,60.039,1496961903,"201051344001203","219011344069620",27.99,30.30,0,332.73,379.02,35.6,32.5,0.292,726703.4,726703.4,9084,0,0,0,L,1122011218,0,122.46,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961933,2079579.00
06/08/2017 18:45,2,1.107,ACTIVE,211.48,339.04,59.991,1496961903,"274151322000054","219011344069620",27.35,35.40,0,329.73,365.49,30.7,27.7,0.208,952774.9,952774.9,8996,0,0,0,L,1151911521,0,122.01,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961934,2079580.00
06/08/2017 18:45,2,1.227,ACTIVE,213.06,344.15,59.965,1496961903,"201051344000867","219011344069620",28.29,30.80,0,330.93,377.22,35.1,32.0,0.274,720523.9,720523.9,9081,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961935,2079581.00
06/08/2017 18:45,2,1.074,ACTIVE,213.06,345.06,59.991,1496961903,"201051344001093","219011344069620",28.51,29.80,0,332.43,376.31,31.0,28.0,0.239,725286.6,725286.6,9073,0,0,0,L,1122011218,0,122.01,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961936,2079582.00
06/08/2017 18:45,2,1.158,ACTIVE,213.06,345.06,59.996,1496961903,"201051344000900","219011344069620",27.87,31.80,0,331.53,378.12,32.7,29.6,0.265,741977.5,741977.5,9055,0,0,0,L,1122011218,0,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961936,2079583.00
06/08/2017 18:45,2,1.088,ACTIVE,213.06,344.15,60.028,1496961903,"201051344000648","219011344069620",28.15,30.30,0,332.13,377.52,31.0,28.0,0.247,730633.6,730633.6,9049,0,0,0,L,1122011218,0,121.10,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961937,2079584.00
06/08/2017 18:45,2,1.102,ACTIVE,213.06,344.15,59.996,1496961903,"201051344000569","219011344069620",27.75,32.20,0,331.83,378.12,30.9,27.9,0.243,744239.6,744239.6,9034,0,0,0,L,1122011218,0,121.10,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961938,2079585.00
06/08/2017 18:45,2,1.086,ACTIVE,213.06,344.15,60.007,1496961903,"201051344000983","219011344069620",28.15,32.00,0,331.23,378.72,31.0,28.0,0.252,734754.6,734754.6,9053,0,0,0,L,1122011218,0,121.55,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961939,2079586.00
06/08/2017 18:45,2,1.021,ACTIVE,212.83,343.25,59.975,1496961903,"201051344001158","219011344069620",27.91,30.00,0,331.53,378.12,28.9,25.9,0.230,719928.9,719928.9,9059,0,0,0,L,1122011218,0,121.33,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961940,2079587.00
06/08/2017 18:45,2,0.975,ACTIVE,213.29,343.85,60.028,1496961903,"201051344000576","219011344069620",27.87,30.80,0,333.03,377.82,27.6,24.7,0.225,734503.2,734503.2,9054,0,0,0,L,1122011218,0,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961941,2079588.00
06/08/2017 18:45,2,0.887,ACTIVE,211.48,341.75,59.996,1496961903,"274151322000087","219011344069620",27.25,40.60,0,329.73,364.89,24.4,21.7,0.150,926011.6,926011.6,9145,0,0,0,L,1151911521,0,121.78,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496961942,2079589.00
06/08/2017 19:00,2,1.062,ACTIVE,213.29,343.85,60.007,1496962804,"201051344000645","219011344069620",27.89,31.00,0,333.33,370.00,30.0,27.0,0.234,733466.5,733466.5,9047,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496962805,2079590.00
06/08/2017 19:00,2,0.729,ACTIVE,211.48,338.14,60.012,1496962804,"274151322000085","219011344069620",29.52,33.50,0,330.93,357.98,21.8,19.1,0.146,948892.5,948892.5,9003,0,0,0,L,1151911521,0,122.23,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496962806,2079591.00
06/08/2017 19:00,2,1.098,ACTIVE,213.29,345.06,60.023,1496962804,"201051344000633","219011344069620",28.49,28.80,0,332.13,371.21,31.7,28.7,0.256,720032.3,720032.3,9081,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496962807,2079592.00
06/08/2017 19:00,2,1.074,ACTIVE,213.06,343.85,60.007,1496962804,"201051344000469","219011344069620",28.35,28.80,0,331.83,369.70,30.9,27.9,0.256,723174.2,723174.2,9059,0,0,0,L,1122011218,0,121.10,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496962808,2079593.00
06/08/2017 19:00,2,1.115,ACTIVE,212.16,343.85,60.055,1496962804,"201051344000646","219011344069620",28.31,27.80,0,331.23,370.00,32.0,29.0,0.256,718839.0,718839.0,9060,0,0,0,L,1122011218,0,122.01,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496962809,2079594.00
06/08/2017 19:00,2,1.072,ACTIVE,211.03,343.25,60.018,1496962804,"274151322000052","219011344069620",28.27,32.40,0,329.13,358.88,30.7,27.7,0.217,985581.5,985581.5,9007,0,0,0,L,1151911521,0,121.10,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496962810,2079595.00
06/08/2017 19:00,2,1.244,ACTIVE,213.06,345.96,60.028,1496962804,"201051344000585","219011344069620",28.53,28.80,0,332.13,373.31,36.0,32.8,0.278,730901.8,730901.8,9060,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496962811,2079596.00
06/08/2017 19:00,2,1.059,ACTIVE,212.83,342.95,60.018,1496962804,"201051344001230","219011344069620",28.61,27.50,0,330.03,368.50,30.7,27.7,0.243,723517.7,723517.7,9066,0,0,0,L,1122011218,0,122.01,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496962812,2079597.00
06/08/2017 19:00,2,1.096,ACTIVE,213.29,344.45,60.018,1496962804,"201051344000582","219011344069620",27.95,31.00,0,333.63,370.30,31.0,28.0,0.247,713055.4,713055.4,9051,0,0,0,L,1122011218,0,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496962813,2079598.00
06/08/2017 19:00,2,1.037,ACTIVE,212.38,342.65,60.007,1496962804,"201051344000955","219011344069620",28.63,29.30,0,332.13,368.50,30.1,27.1,0.239,732163.3,732163.3,9066,0,0,0,L,1122011218,0,121.33,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496962814,2079599.00
06/08/2017 19:00,2,0.672,ACTIVE,211.48,405.17,60.018,1496962804,"274151322000094","219011344069620",37.93,34.30,0,331.23,434.02,25.9,23.0,0.172,808644.6,808644.6,9243,0,0,0,L,1151911521,0,121.10,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496962814,2079600.00
06/08/2017 19:00,2,1.119,ACTIVE,212.83,344.45,60.007,1496962804,"201051344000579","219011344069620",28.75,28.00,0,332.43,370.90,32.6,29.5,0.252,741287.9,741287.9,9053,0,0,0,L,1122011218,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496962815,2079601.00
06/08/2017 19:00,2,1.084,ACTIVE,212.61,342.95,60.023,1496962804,"201051344000890","219011344069620",28.27,28.00,0,332.43,370.60,31.1,28.0,0.239,726146.9,726146.9,9062,0,0,0,L,1122011218,0,122.01,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496962816,2079602.00
06/08/2017 19:00,2,1.037,ACTIVE,212.83,344.15,60.023,1496962804,"201051344000438","219011344069620",28.39,28.80,0,333.03,369.70,29.9,26.9,0.239,728858.0,728858.0,9057,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496962817,2079603.00
06/08/2017 19:00,2,1.059,ACTIVE,212.61,341.15,60.023,1496962804,"201051344000417","219011344069620",18.57,27.50,0,332.13,358.88,19.9,17.3,0.155,669296.3,669296.3,9084,0,0,0,L,1122011218,0,121.55,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496962818,2079604.00
06/08/2017 19:00,2,1.031,ACTIVE,211.25,343.25,60.028,1496962804,"274151322000083","219011344069620",28.09,32.60,0,329.13,359.18,29.3,26.4,0.203,975609.5,975609.5,9010,0,0,0,L,1151911521,0,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496962819,2079605.00
06/08/2017 19:00,2,1.014,ACTIVE,211.93,343.85,60.028,1496962804,"274151322000076","219011344069620",28.96,32.80,0,330.33,360.38,29.8,26.8,0.208,1040573.9,1040573.9,9003,0,0,0,L,1151911521,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496962820,2079606.00
06/08/2017 19:00,2,1.051,ACTIVE,212.61,342.95,60.034,1496962804,"201051344000868","219011344069620",28.19,29.30,0,331.83,368.50,30.1,27.1,0.230,721658.2,721658.2,9063,0,0,0,L,1122011218,0,121.10,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496962821,2079607.00
06/08/2017 19:00,2,1.047,ACTIVE,211.25,341.75,60.002,1496962804,"274151322000095","219011344069620",28.59,33.30,0,328.52,360.38,30.4,27.4,0.208,1030494.7,1030494.7,9014,0,0,0,L,1151911521,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496962822,2079608.00
06/08/2017 19:00,2,1.025,ACTIVE,212.83,342.35,59.965,1496962804,"201051344000988","219011344069620",18.47,28.50,0,332.13,359.18,19.2,16.6,0.159,642388.0,642388.0,9072,0,0,0,L,1122011218,0,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496962823,2079609.00
06/08/2017 19:00,2,1.037,ACTIVE,212.61,342.05,60.023,1496962804,"201051344001025","219011344069620",28.94,29.00,0,333.03,368.80,30.4,27.4,0.234,728436.0,728436.0,9073,0,0,0,L,1122011218,0,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496962824,2079610.00
06/08/2017 19:00,2,1.025,ACTIVE,212.61,342.95,60.002,1496962804,"201051344000458","219011344069620",28.19,30.80,0,331.53,367.30,29.3,26.4,0.239,733589.4,733589.4,9043,0,0,0,L,1122011218,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496962825,2079611.00
06/08/2017 19:00,2,1.041,ACTIVE,213.51,344.76,60.012,1496962804,"201051344000853","219011344069620",27.93,30.00,0,333.63,368.50,29.5,26.5,0.239,734318.2,734318.2,9055,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496962825,2079612.00
06/08/2017 19:00,2,0.996,ACTIVE,212.83,344.15,60.012,1496962804,"201051344000685","219011344069620",28.17,28.00,0,331.23,368.20,28.4,25.5,0.247,728891.8,728891.8,9073,0,0,0,L,1122011218,0,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496962826,2079613.00
06/08/2017 19:00,2,1.037,ACTIVE,212.83,344.15,60.007,1496962804,"201051344000917","219011344069620",28.11,30.80,0,331.83,368.20,29.6,26.6,0.234,725504.8,725504.8,9059,0,0,0,L,1122011218,0,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496962827,2079614.00
06/08/2017 19:00,2,1.031,ACTIVE,212.83,344.15,59.954,1496962804,"201051344001145","219011344069620",28.55,27.30,0,332.13,368.80,29.9,26.9,0.234,733509.9,733509.9,9056,0,0,0,L,1122011218,0,121.78,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496962828,2079615.00
06/08/2017 19:00,2,1.029,ACTIVE,212.83,344.15,60.007,1496962804,"201051344000651","219011344069620",28.29,30.30,0,332.43,368.50,29.5,26.6,0.234,721991.5,721991.5,9065,0,0,0,L,1122011218,0,122.46,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496962829,2079616.00
06/08/2017 19:00,2,0.916,ACTIVE,210.80,337.84,60.007,1496962804,"274151322000088","219011344069620",27.67,32.00,0,329.13,356.78,25.6,22.8,0.172,935475.2,935475.2,9010,0,0,0,L,1151911521,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496962830,2079617.00
06/08/2017 19:00,2,0.654,ACTIVE,211.93,410.88,60.007,1496962804,"274151322000068","219011344069620",38.29,34.30,0,332.73,442.44,25.2,22.4,0.159,809102.8,809102.8,9259,0,0,0,L,1151911521,0,122.01,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496962831,2079618.00
06/08/2017 19:00,2,1.057,ACTIVE,212.38,342.05,60.018,1496962804,"201051344001135","219011344069620",28.37,29.80,0,332.43,367.30,30.4,27.4,0.234,717425.9,717425.9,9052,0,0,0,L,1122011218,0,121.78,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496962832,2079619.00
06/08/2017 19:00,2,1.039,ACTIVE,212.38,342.95,60.007,1496962804,"201051344000594","219011344069620",28.47,28.50,0,330.03,366.70,30.0,27.0,0.239,736287.2,736287.2,9053,0,0,0,L,1122011218,0,121.33,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496962833,2079620.00
06/08/2017 19:00,2,1.006,ACTIVE,212.83,342.65,60.007,1496962804,"201051344001203","219011344069620",28.39,29.30,0,332.43,368.50,28.9,26.0,0.225,726711.9,726711.9,9085,0,0,0,L,1122011218,0,122.46,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496962834,2079621.00
06/08/2017 19:00,2,0.930,ACTIVE,211.25,338.44,59.991,1496962804,"274151322000054","219011344069620",27.77,33.00,0,329.43,357.68,26.1,23.3,0.177,952782.8,952782.8,8997,0,0,0,L,1151911521,0,121.78,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496962835,2079622.00
06/08/2017 19:00,2,1.027,ACTIVE,213.06,342.65,60.028,1496962804,"201051344000867","219011344069620",28.39,29.80,0,330.93,366.40,29.6,26.6,0.225,720532.5,720532.5,9082,0,0,0,L,1122011218,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496962836,2079623.00
06/08/2017 19:00,2,0.932,ACTIVE,212.83,342.95,60.002,1496962804,"201051344001093","219011344069620",28.43,28.80,0,331.83,366.10,26.8,24.0,0.203,725294.5,725294.5,9074,0,0,0,L,1122011218,0,122.01,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496962837,2079624.00
06/08/2017 19:00,2,1.002,ACTIVE,212.83,343.85,60.012,1496962804,"201051344000900","219011344069620",28.19,30.50,0,332.43,366.70,28.7,25.7,0.225,741985.8,741985.8,9056,0,0,0,L,1122011218,0,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496962837,2079625.00
06/08/2017 19:00,2,0.979,ACTIVE,213.06,343.25,60.018,1496962804,"201051344000648","219011344069620",28.13,29.30,0,330.63,367.00,27.9,25.0,0.221,730641.6,730641.6,9050,0,0,0,L,1122011218,0,121.10,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496962838,2079626.00
06/08/2017 19:00,2,1.035,ACTIVE,212.61,343.25,60.002,1496962804,"201051344000569","219011344069620",27.99,30.80,0,331.83,367.00,29.4,26.4,0.239,744248.0,744248.0,9035,0,0,0,L,1122011218,0,120.88,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496962839,2079627.00
06/08/2017 19:00,2,1.066,ACTIVE,213.06,342.65,59.996,1496962804,"201051344000983","219011344069620",28.11,30.30,0,331.23,367.30,30.4,27.4,0.243,734763.3,734763.3,9054,0,0,0,L,1122011218,0,121.55,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496962840,2079628.00
06/08/2017 19:00,2,1.047,ACTIVE,212.83,343.25,60.049,1496962804,"201051344001158","219011344069620",27.77,28.80,0,332.13,367.00,29.5,26.5,0.234,719937.3,719937.3,9060,0,0,0,L,1122011218,0,121.33,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496962841,2079629.00
06/08/2017 19:00,2,0.979,ACTIVE,213.29,343.85,60.018,1496962804,"201051344000576","219011344069620",27.93,29.80,0,332.13,366.70,27.7,24.8,0.221,734511.2,734511.2,9055,0,0,0,L,1122011218,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496962842,2079630.00
06/08/2017 19:00,2,0.973,ACTIVE,211.70,343.55,60.007,1496962804,"274151322000087","219011344069620",28.45,38.00,0,329.43,357.38,28.1,25.2,0.177,926019.7,926019.7,9146,0,0,0,L,1151911521,0,121.55,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496962843,2079631.00
06/08/2017 19:15,2,0.662,ACTIVE,212.83,340.25,59.986,1496963704,"201051344000645","219011344069620",27.55,30.00,0,332.13,358.88,18.5,15.9,0.137,733471.4,733471.4,9048,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496963705,2079632.00
06/08/2017 19:15,2,0.600,ACTIVE,211.25,337.54,59.970,1496963704,"274151322000085","219011344069620",27.08,32.40,0,328.82,346.86,16.5,14.0,0.102,948896.3,948896.3,9004,0,0,0,L,1151911521,0,122.01,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496963706,2079633.00
06/08/2017 19:15,2,0.678,ACTIVE,212.61,341.15,59.949,1496963704,"201051344000633","219011344069620",28.11,27.80,0,331.53,360.69,19.3,16.7,0.146,720037.5,720037.5,9082,0,0,0,L,1122011218,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496963707,2079634.00
06/08/2017 19:15,2,0.672,ACTIVE,212.61,340.55,59.975,1496963704,"201051344000469","219011344069620",27.91,28.30,0,330.93,358.88,19.1,16.5,0.150,723179.2,723179.2,9060,0,0,0,L,1122011218,0,120.65,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496963708,2079635.00
06/08/2017 19:15,2,0.686,ACTIVE,212.16,340.25,59.981,1496963704,"201051344000646","219011344069620",28.03,27.30,0,329.43,358.28,19.5,16.9,0.141,718844.3,718844.3,9061,0,0,0,L,1122011218,0,122.01,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496963708,2079636.00
06/08/2017 19:15,2,0.650,ACTIVE,210.80,338.44,59.954,1496963704,"274151322000052","219011344069620",27.41,31.00,0,329.43,351.37,18.1,15.5,0.119,985586.6,985586.6,9008,0,0,0,L,1151911521,0,121.10,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496963709,2079637.00
06/08/2017 19:15,2,0.736,ACTIVE,212.61,340.85,60.002,1496963704,"201051344000585","219011344069620",28.41,28.00,0,332.13,361.89,21.2,18.5,0.141,730907.8,730907.8,9061,0,0,0,L,1122011218,0,121.33,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496963710,2079638.00
06/08/2017 19:15,2,0.652,ACTIVE,211.93,338.74,59.986,1496963704,"201051344001230","219011344069620",27.75,26.80,0,330.03,356.78,18.4,15.8,0.128,723522.7,723522.7,9067,0,0,0,L,1122011218,0,121.78,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496963711,2079639.00
06/08/2017 19:15,2,0.666,ACTIVE,212.83,340.85,59.986,1496963704,"201051344000582","219011344069620",27.51,29.80,0,330.93,358.58,18.6,16.0,0.133,713060.5,713060.5,9052,0,0,0,L,1122011218,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496963712,2079640.00
06/08/2017 19:15,2,0.697,ACTIVE,212.16,339.95,59.991,1496963704,"201051344000955","219011344069620",27.83,28.30,0,330.03,356.78,19.7,17.1,0.141,732168.5,732168.5,9067,0,0,0,L,1122011218,0,121.33,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496963713,2079641.00
06/08/2017 19:15,2,0.395,ACTIVE,211.03,399.16,59.965,1496963704,"274151322000094","219011344069620",37.31,33.00,0,330.03,419.60,15.2,12.8,0.093,808648.8,808648.8,9244,0,0,0,L,1151911521,0,121.33,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496963714,2079642.00
06/08/2017 19:15,2,0.729,ACTIVE,212.38,339.95,59.975,1496963704,"201051344000579","219011344069620",27.79,27.50,0,331.83,358.28,20.5,17.9,0.146,741293.4,741293.4,9054,0,0,0,L,1122011218,0,120.88,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496963715,2079643.00
06/08/2017 19:15,2,0.697,ACTIVE,212.38,339.34,59.986,1496963704,"201051344000890","219011344069620",27.77,27.30,0,330.63,357.68,19.6,17.0,0.133,726152.1,726152.1,9063,0,0,0,L,1122011218,0,122.01,120.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496963716,2079644.00
06/08/2017 19:15,2,0.666,ACTIVE,212.61,340.25,59.986,1496963704,"201051344000438","219011344069620",28.65,28.00,0,331.23,357.98,19.4,16.8,0.141,728863.2,728863.2,9058,0,0,0,L,1122011218,0,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496963717,2079645.00
06/08/2017 19:15,2,0.697,ACTIVE,212.61,338.44,59.981,1496963704,"201051344000417","219011344069620",18.35,27.00,0,331.53,350.77,13.0,10.6,0.084,669299.6,669299.6,9085,0,0,0,L,1122011218,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496963717,2079646.00
06/08/2017 19:15,2,0.635,ACTIVE,211.03,340.55,59.949,1496963704,"274151322000083","219011344069620",27.37,31.30,0,329.43,351.97,17.6,15.1,0.110,975614.6,975614.6,9011,0,0,0,L,1151911521,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496963718,2079647.00
06/08/2017 19:15,2,0.666,ACTIVE,211.48,338.44,59.981,1496963704,"274151322000076","219011344069620",27.81,31.30,0,331.83,352.57,18.8,16.2,0.128,1040579.2,1040579.2,9004,0,0,0,L,1151911521,0,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496963719,2079648.00
06/08/2017 19:15,2,0.703,ACTIVE,212.16,339.34,59.986,1496963704,"201051344000868","219011344069620",27.59,28.50,0,330.63,357.38,19.7,17.1,0.141,721663.3,721663.3,9064,0,0,0,L,1122011218,0,120.88,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496963720,2079649.00
06/08/2017 19:15,2,0.650,ACTIVE,211.03,336.94,59.981,1496963704,"274151322000095","219011344069620",27.85,31.80,0,327.02,352.57,18.4,15.8,0.119,1030500.1,1030500.1,9015,0,0,0,L,1151911521,0,121.78,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496963721,2079650.00
06/08/2017 19:15,2,0.678,ACTIVE,212.38,339.65,59.944,1496963704,"201051344000988","219011344069620",17.97,27.80,0,331.53,352.57,12.4,10.0,0.093,642391.2,642391.2,9073,0,0,0,L,1122011218,0,120.88,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496963722,2079651.00
06/08/2017 19:15,2,0.701,ACTIVE,212.38,339.65,60.007,1496963704,"201051344001025","219011344069620",27.97,27.80,0,331.23,357.98,19.9,17.3,0.141,728441.4,728441.4,9074,0,0,0,L,1122011218,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496963723,2079652.00
06/08/2017 19:15,2,0.672,ACTIVE,212.38,339.34,59.991,1496963704,"201051344000458","219011344069620",28.17,30.00,0,331.23,357.38,19.2,16.7,0.141,733594.5,733594.5,9044,0,0,0,L,1122011218,0,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496963724,2079653.00
06/08/2017 19:15,2,0.684,ACTIVE,213.06,341.15,60.018,1496963704,"201051344000853","219011344069620",27.87,29.30,0,333.03,358.28,19.3,16.7,0.146,734323.3,734323.3,9056,0,0,0,L,1122011218,0,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496963725,2079654.00
06/08/2017 19:15,2,0.643,ACTIVE,212.61,340.85,59.949,1496963704,"201051344000685","219011344069620",28.21,27.30,0,331.83,357.68,18.4,15.9,0.146,728896.8,728896.8,9074,0,0,0,L,1122011218,0,122.46,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496963726,2079655.00
06/08/2017 19:15,2,0.652,ACTIVE,212.38,340.25,59.991,1496963704,"201051344000917","219011344069620",28.15,29.80,0,331.53,357.68,18.6,16.1,0.128,725509.9,725509.9,9060,0,0,0,L,1122011218,0,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496963727,2079656.00
06/08/2017 19:15,2,0.670,ACTIVE,212.61,340.25,59.975,1496963704,"201051344001145","219011344069620",27.77,26.50,0,332.73,358.28,18.9,16.3,0.137,733515.0,733515.0,9057,0,0,0,L,1122011218,0,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496963728,2079657.00
06/08/2017 19:15,2,0.678,ACTIVE,212.83,340.25,59.970,1496963704,"201051344000651","219011344069620",27.75,29.00,0,332.43,357.38,19.1,16.5,0.141,721996.6,721996.6,9066,0,0,0,L,1122011218,0,122.23,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496963728,2079658.00
06/08/2017 19:15,2,0.594,ACTIVE,210.80,335.74,59.970,1496963704,"274151322000088","219011344069620",27.37,30.80,0,328.82,349.86,16.4,14.0,0.084,935479.6,935479.6,9011,0,0,0,L,1151911521,0,121.78,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496963729,2079659.00
06/08/2017 19:15,2,0.400,ACTIVE,211.93,412.68,59.986,1496963704,"274151322000068","219011344069620",38.76,33.00,0,330.03,422.90,15.8,13.3,0.093,809107.2,809107.2,9260,0,0,0,L,1151911521,0,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496963730,2079660.00
06/08/2017 19:15,2,0.715,ACTIVE,212.16,338.74,59.933,1496963704,"201051344001135","219011344069620",28.27,28.50,0,331.23,356.78,20.5,17.8,0.141,717431.3,717431.3,9053,0,0,0,L,1122011218,0,121.78,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496963731,2079661.00
06/08/2017 19:15,2,0.682,ACTIVE,212.16,339.34,60.023,1496963704,"201051344000594","219011344069620",28.49,27.80,0,329.13,357.08,19.7,17.1,0.146,736292.4,736292.4,9054,0,0,0,L,1122011218,0,120.88,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496963732,2079662.00
06/08/2017 19:15,2,0.693,ACTIVE,212.83,339.65,59.986,1496963704,"201051344001203","219011344069620",27.41,28.50,0,331.83,357.98,19.3,16.7,0.146,726716.9,726716.9,9086,0,0,0,L,1122011218,0,122.46,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496963733,2079663.00
06/08/2017 19:15,2,0.623,ACTIVE,211.03,336.34,59.975,1496963704,"274151322000054","219011344069620",27.08,31.80,0,328.52,350.77,17.1,14.5,0.110,952787.4,952787.4,8998,0,0,0,L,1151911521,0,121.55,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496963734,2079664.00
06/08/2017 19:15,2,0.697,ACTIVE,212.38,338.44,59.970,1496963704,"201051344000867","219011344069620",28.03,28.80,0,331.83,356.48,19.8,17.2,0.137,720537.7,720537.7,9083,0,0,0,L,1122011218,0,121.33,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496963735,2079665.00
06/08/2017 19:15,2,0.648,ACTIVE,212.38,339.65,59.986,1496963704,"201051344001093","219011344069620",28.01,28.00,0,331.53,355.58,18.4,15.9,0.133,725299.2,725299.2,9075,0,0,0,L,1122011218,0,121.78,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496963736,2079666.00
06/08/2017 19:15,2,0.662,ACTIVE,212.16,339.34,59.991,1496963704,"201051344000900","219011344069620",28.27,30.00,0,331.53,356.18,18.9,16.4,0.141,741990.7,741990.7,9057,0,0,0,L,1122011218,0,121.10,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496963737,2079667.00
06/08/2017 19:15,2,0.672,ACTIVE,212.61,340.25,59.996,1496963704,"201051344000648","219011344069620",28.07,28.50,0,331.83,356.18,19.1,16.5,0.141,730646.5,730646.5,9051,0,0,0,L,1122011218,0,120.65,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496963738,2079668.00
06/08/2017 19:15,2,0.697,ACTIVE,212.38,339.65,59.986,1496963704,"201051344000569","219011344069620",27.85,30.00,0,330.93,356.48,19.7,17.1,0.141,744253.1,744253.1,9036,0,0,0,L,1122011218,0,120.65,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496963739,2079669.00
06/08/2017 19:15,2,0.723,ACTIVE,212.61,339.95,59.970,1496963704,"201051344000983","219011344069620",27.77,29.80,0,330.63,357.38,20.4,17.7,0.146,734768.6,734768.6,9055,0,0,0,L,1122011218,0,121.10,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496963740,2079670.00
06/08/2017 19:15,2,0.691,ACTIVE,212.38,339.65,59.965,1496963704,"201051344001158","219011344069620",27.61,27.80,0,331.23,357.38,19.4,16.8,0.146,719942.4,719942.4,9061,0,0,0,L,1122011218,0,120.88,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496963740,2079671.00
06/08/2017 19:15,2,0.650,ACTIVE,212.61,340.85,59.996,1496963704,"201051344000576","219011344069620",27.91,29.00,0,332.13,357.68,18.4,15.9,0.141,734515.9,734515.9,9056,0,0,0,L,1122011218,0,121.10,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496963741,2079672.00
06/08/2017 19:15,2,0.619,ACTIVE,211.03,336.04,59.954,1496963704,"274151322000087","219011344069620",27.27,36.00,0,328.22,349.86,17.1,14.6,0.097,926024.2,926024.2,9147,0,0,0,L,1151911521,0,121.55,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496963742,2079673.00
06/08/2017 19:30,2,0.631,ACTIVE,212.16,339.04,59.970,1496964604,"201051344000645","219011344069620",28.09,29.30,0,331.53,349.86,18.0,15.4,0.133,733475.3,733475.3,9049,0,0,0,L,1122011218,0,121.10,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496964605,2079674.00
06/08/2017 19:30,2,0.578,ACTIVE,210.57,338.74,59.986,1496964604,"274151322000085","219011344069620",27.14,31.30,0,330.03,343.55,15.9,13.5,0.102,948899.8,948899.8,9005,0,0,0,L,1151911521,0,121.55,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496964606,2079675.00
06/08/2017 19:30,2,0.650,ACTIVE,212.38,340.25,59.986,1496964604,"201051344000633","219011344069620",27.73,27.30,0,330.33,351.97,18.3,15.7,0.141,720041.6,720041.6,9083,0,0,0,L,1122011218,0,121.10,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496964606,2079676.00
06/08/2017 19:30,2,0.631,ACTIVE,211.70,338.74,59.991,1496964604,"201051344000469","219011344069620",28.25,27.80,0,329.43,349.26,18.1,15.5,0.137,723183.2,723183.2,9061,0,0,0,L,1122011218,0,120.20,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496964607,2079677.00
06/08/2017 19:30,2,0.637,ACTIVE,211.48,338.14,59.991,1496964604,"201051344000646","219011344069620",28.17,26.50,0,329.73,349.86,18.2,15.7,0.133,718848.4,718848.4,9062,0,0,0,L,1122011218,0,121.55,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496964608,2079678.00
06/08/2017 19:30,2,0.607,ACTIVE,210.12,336.34,59.981,1496964604,"274151322000052","219011344069620",27.69,29.80,0,329.73,344.45,17.1,14.6,0.110,985590.4,985590.4,9009,0,0,0,L,1151911521,0,120.65,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496964609,2079679.00
06/08/2017 19:30,2,0.705,ACTIVE,212.16,340.25,59.986,1496964604,"201051344000585","219011344069620",27.97,27.30,0,330.93,349.86,20.0,17.4,0.137,730912.3,730912.3,9062,0,0,0,L,1122011218,0,121.10,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496964610,2079680.00
06/08/2017 19:30,2,0.602,ACTIVE,211.70,337.54,59.981,1496964604,"201051344001230","219011344069620",28.27,26.30,0,330.03,348.06,17.3,14.7,0.119,723526.5,723526.5,9068,0,0,0,L,1122011218,0,121.55,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496964611,2079681.00
06/08/2017 19:30,2,0.611,ACTIVE,212.61,339.65,59.986,1496964604,"201051344000582","219011344069620",27.59,28.50,0,331.23,349.56,17.1,14.6,0.124,713064.3,713064.3,9053,0,0,0,L,1122011218,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496964612,2079682.00
06/08/2017 19:30,2,0.645,ACTIVE,211.48,338.14,60.002,1496964604,"201051344000955","219011344069620",27.85,27.50,0,329.43,348.96,18.2,15.7,0.128,732172.5,732172.5,9068,0,0,0,L,1122011218,0,120.88,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496964613,2079683.00
06/08/2017 19:30,2,0.371,ACTIVE,210.57,397.66,59.970,1496964604,"274151322000094","219011344069620",37.37,32.40,0,331.83,416.89,14.1,11.6,0.093,808651.9,808651.9,9245,0,0,0,L,1151911521,0,120.88,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496964614,2079684.00
06/08/2017 19:30,2,0.666,ACTIVE,211.70,338.14,59.996,1496964604,"201051344000579","219011344069620",28.05,27.00,0,330.33,349.56,18.9,16.4,0.128,741297.7,741297.7,9055,0,0,0,L,1122011218,0,120.65,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496964615,2079685.00
06/08/2017 19:30,2,0.629,ACTIVE,211.93,337.54,59.981,1496964604,"201051344000890","219011344069620",28.15,26.80,0,330.33,350.17,18.0,15.4,0.119,726156.2,726156.2,9064,0,0,0,L,1122011218,0,121.78,120.42,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496964615,2079686.00
06/08/2017 19:30,2,0.613,ACTIVE,211.93,339.04,59.981,1496964604,"201051344000438","219011344069620",28.37,27.00,0,330.93,350.17,17.6,15.1,0.119,728867.2,728867.2,9059,0,0,0,L,1122011218,0,121.78,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496964616,2079687.00
06/08/2017 19:30,2,0.643,ACTIVE,211.93,336.94,59.981,1496964604,"201051344000417","219011344069620",18.07,26.30,0,330.93,346.26,11.8,9.4,0.075,669302.1,669302.1,9086,0,0,0,L,1122011218,0,121.33,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496964617,2079688.00
06/08/2017 19:30,2,0.586,ACTIVE,210.35,338.44,59.975,1496964604,"274151322000083","219011344069620",27.95,30.30,0,330.03,344.76,16.6,14.1,0.102,975618.3,975618.3,9012,0,0,0,L,1151911521,0,121.10,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496964618,2079689.00
06/08/2017 19:30,2,0.615,ACTIVE,210.57,338.14,59.965,1496964604,"274151322000076","219011344069620",27.87,30.00,0,330.93,345.06,17.3,14.8,0.115,1040583.1,1040583.1,9005,0,0,0,L,1151911521,0,121.10,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496964619,2079690.00
06/08/2017 19:30,2,0.641,ACTIVE,211.93,338.44,59.981,1496964604,"201051344000868","219011344069620",27.87,27.80,0,330.33,349.56,18.1,15.6,0.124,721667.4,721667.4,9065,0,0,0,L,1122011218,0,120.65,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496964620,2079691.00
06/08/2017 19:30,2,0.619,ACTIVE,210.35,335.74,59.970,1496964604,"274151322000095","219011344069620",27.77,30.80,0,326.72,344.76,17.4,14.9,0.115,1030503.9,1030503.9,9016,0,0,0,L,1151911521,0,121.33,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496964621,2079692.00
06/08/2017 19:30,2,0.625,ACTIVE,211.93,337.84,59.986,1496964604,"201051344000988","219011344069620",17.95,27.30,0,330.03,347.46,11.4,9.0,0.088,642393.6,642393.6,9074,0,0,0,L,1122011218,0,120.42,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496964622,2079693.00
06/08/2017 19:30,2,0.633,ACTIVE,212.16,338.14,59.975,1496964604,"201051344001025","219011344069620",28.13,26.80,0,331.23,349.56,18.0,15.5,0.128,728445.5,728445.5,9075,0,0,0,L,1122011218,0,121.33,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496964623,2079694.00
06/08/2017 19:30,2,0.633,ACTIVE,211.93,337.84,59.986,1496964604,"201051344000458","219011344069620",27.83,29.50,0,330.63,349.26,17.9,15.3,0.133,733598.5,733598.5,9045,0,0,0,L,1122011218,0,120.88,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496964624,2079695.00
06/08/2017 19:30,2,0.631,ACTIVE,212.38,339.34,59.975,1496964604,"201051344000853","219011344069620",27.95,28.80,0,332.13,351.37,17.9,15.3,0.133,734327.3,734327.3,9057,0,0,0,L,1122011218,0,121.10,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496964625,2079696.00
06/08/2017 19:30,2,0.594,ACTIVE,212.16,339.65,60.018,1496964604,"201051344000685","219011344069620",28.03,26.80,0,330.93,351.07,16.9,14.4,0.137,728900.6,728900.6,9075,0,0,0,L,1122011218,0,122.23,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496964626,2079697.00
06/08/2017 19:30,2,0.617,ACTIVE,212.16,339.65,59.981,1496964604,"201051344000917","219011344069620",27.75,28.50,0,330.03,349.86,17.4,14.9,0.124,725513.7,725513.7,9061,0,0,0,L,1122011218,0,121.33,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496964627,2079698.00
