ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/08/2017 19:30,2,0.619,ACTIVE,212.16,339.04,59.975,1496964604,"201051344001145","219011344069620",28.05,26.00,0,331.83,350.17,17.6,15.1,0.124,733518.9,733518.9,9058,0,0,0,L,1122011218,0,121.55,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496964627,2079699.00
06/08/2017 19:30,2,0.625,ACTIVE,212.16,338.74,60.007,1496964604,"201051344000651","219011344069620",27.43,27.80,0,331.23,350.77,17.4,14.9,0.124,722000.6,722000.6,9067,0,0,0,L,1122011218,0,122.01,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496964628,2079700.00
06/08/2017 19:30,2,0.553,ACTIVE,210.12,336.04,59.970,1496964604,"274151322000088","219011344069620",27.25,29.80,0,329.73,343.55,15.2,12.8,0.097,935483.0,935483.0,9012,0,0,0,L,1151911521,0,121.55,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496964629,2079701.00
06/08/2017 19:30,2,0.398,ACTIVE,211.03,401.56,59.975,1496964604,"274151322000068","219011344069620",37.55,32.00,0,332.73,420.20,15.3,12.8,0.080,809110.5,809110.5,9261,0,0,0,L,1151911521,0,121.55,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496964630,2079702.00
06/08/2017 19:30,2,0.660,ACTIVE,211.70,337.54,59.975,1496964604,"201051344001135","219011344069620",27.91,27.50,0,329.73,349.56,18.7,16.1,0.128,717435.6,717435.6,9054,0,0,0,L,1122011218,0,121.33,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496964631,2079703.00
06/08/2017 19:30,2,0.648,ACTIVE,211.93,338.74,59.986,1496964604,"201051344000594","219011344069620",27.93,27.00,0,329.13,349.56,18.4,15.8,0.133,736296.5,736296.5,9055,0,0,0,L,1122011218,0,120.65,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496964632,2079704.00
06/08/2017 19:30,2,0.621,ACTIVE,212.16,338.14,59.975,1496964604,"201051344001203","219011344069620",28.27,27.50,0,331.53,350.77,17.8,15.2,0.128,726720.9,726720.9,9087,0,0,0,L,1122011218,0,122.01,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496964633,2079705.00
06/08/2017 19:30,2,0.576,ACTIVE,210.35,338.14,59.970,1496964604,"274151322000054","219011344069620",27.25,30.80,0,329.73,344.15,15.9,13.5,0.106,952790.9,952790.9,8999,0,0,0,L,1151911521,0,121.33,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496964634,2079706.00
06/08/2017 19:30,2,0.643,ACTIVE,211.93,337.24,60.018,1496964604,"201051344000867","219011344069620",28.37,28.30,0,330.93,348.96,18.5,15.9,0.124,720541.8,720541.8,9084,0,0,0,L,1122011218,0,120.88,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496964635,2079707.00
06/08/2017 19:30,2,0.621,ACTIVE,212.16,339.04,59.938,1496964604,"201051344001093","219011344069620",27.41,27.30,0,330.33,348.66,17.3,14.7,0.119,725303.0,725303.0,9076,0,0,0,L,1122011218,0,121.78,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496964636,2079708.00
06/08/2017 19:30,2,0.633,ACTIVE,211.70,338.74,59.959,1496964604,"201051344000900","219011344069620",27.91,29.30,0,330.63,349.26,17.9,15.4,0.133,741994.6,741994.6,9058,0,0,0,L,1122011218,0,120.88,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496964637,2079709.00
06/08/2017 19:30,2,0.646,ACTIVE,212.16,338.14,60.018,1496964604,"201051344000648","219011344069620",27.87,27.80,0,330.93,350.47,18.3,15.8,0.133,730650.5,730650.5,9052,0,0,0,L,1122011218,0,120.42,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496964638,2079710.00
06/08/2017 19:30,2,0.641,ACTIVE,211.93,338.44,59.991,1496964604,"201051344000569","219011344069620",28.17,29.50,0,330.03,349.86,18.3,15.7,0.133,744257.2,744257.2,9037,0,0,0,L,1122011218,0,120.20,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496964638,2079711.00
06/08/2017 19:30,2,0.678,ACTIVE,211.93,337.84,59.986,1496964604,"201051344000983","219011344069620",27.95,29.30,0,330.33,349.56,19.2,16.6,0.133,734772.9,734772.9,9056,0,0,0,L,1122011218,0,120.65,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496964639,2079712.00
06/08/2017 19:30,2,0.629,ACTIVE,211.93,338.74,60.018,1496964604,"201051344001158","219011344069620",28.07,27.50,0,329.73,349.86,17.9,15.4,0.133,719946.4,719946.4,9062,0,0,0,L,1122011218,0,120.42,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496964640,2079713.00
06/08/2017 19:30,2,0.631,ACTIVE,212.38,339.65,59.996,1496964604,"201051344000576","219011344069620",27.49,28.30,0,330.93,350.47,17.6,15.1,0.128,734519.7,734519.7,9057,0,0,0,L,1122011218,0,120.88,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496964641,2079714.00
06/08/2017 19:30,2,0.592,ACTIVE,210.35,334.54,59.991,1496964604,"274151322000087","219011344069620",27.17,35.00,0,330.33,343.85,16.3,13.8,0.088,926027.7,926027.7,9148,0,0,0,L,1151911521,0,121.33,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496964642,2079715.00
06/08/2017 19:45,2,0.502,ACTIVE,212.38,337.54,60.007,1496965503,"201051344000645","219011344069620",27.53,28.80,0,330.33,348.66,14.0,11.6,0.093,733478.8,733478.8,9050,0,0,0,L,1122011218,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496965504,2079716.00
06/08/2017 19:45,2,0.438,ACTIVE,211.03,336.64,59.996,1496965503,"274151322000085","219011344069620",27.23,30.50,0,330.63,342.65,12.1,9.7,0.066,948902.8,948902.8,9006,0,0,0,L,1151911521,0,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496965505,2079717.00
06/08/2017 19:45,2,0.521,ACTIVE,212.38,339.34,59.996,1496965503,"201051344000633","219011344069620",27.79,26.80,0,330.33,350.47,14.8,12.3,0.097,720045.2,720045.2,9084,0,0,0,L,1122011218,0,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496965506,2079718.00
06/08/2017 19:45,2,0.514,ACTIVE,212.16,337.24,59.975,1496965503,"201051344000469","219011344069620",27.83,28.00,0,328.82,348.06,14.5,12.1,0.102,723186.8,723186.8,9062,0,0,0,L,1122011218,0,120.65,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496965507,2079719.00
06/08/2017 19:45,2,0.529,ACTIVE,211.70,337.84,59.991,1496965503,"201051344000646","219011344069620",27.51,26.30,0,329.13,348.96,14.8,12.3,0.093,718852.0,718852.0,9063,0,0,0,L,1122011218,0,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496965508,2079720.00
06/08/2017 19:45,2,0.482,ACTIVE,211.03,336.04,59.991,1496965503,"274151322000052","219011344069620",27.23,29.30,0,329.13,343.55,13.3,10.9,0.084,985593.7,985593.7,9010,0,0,0,L,1151911521,0,120.88,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496965509,2079721.00
06/08/2017 19:45,2,0.564,ACTIVE,212.16,337.84,59.991,1496965503,"201051344000585","219011344069620",28.05,26.80,0,330.03,348.66,16.1,13.6,0.097,730916.2,730916.2,9063,0,0,0,L,1122011218,0,121.10,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496965510,2079722.00
06/08/2017 19:45,2,0.516,ACTIVE,212.16,336.64,59.986,1496965503,"201051344001230","219011344069620",26.48,25.80,0,327.32,347.16,13.9,11.5,0.093,723529.9,723529.9,9069,0,0,0,L,1122011218,0,121.78,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496965510,2079723.00
06/08/2017 19:45,2,0.500,ACTIVE,212.61,337.84,59.991,1496965503,"201051344000582","219011344069620",27.61,27.80,0,330.03,347.76,14.0,11.6,0.093,713067.7,713067.7,9054,0,0,0,L,1122011218,0,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496965511,2079724.00
06/08/2017 19:45,2,0.543,ACTIVE,211.70,337.54,60.012,1496965503,"201051344000955","219011344069620",27.61,26.80,0,328.22,347.16,15.2,12.7,0.097,732176.2,732176.2,9069,0,0,0,L,1122011218,0,121.10,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496965512,2079725.00
06/08/2017 19:45,2,0.295,ACTIVE,211.03,377.82,59.986,1496965503,"274151322000094","219011344069620",35.38,31.50,0,330.93,414.19,10.6,8.3,0.062,808654.5,808654.5,9246,0,0,0,L,1151911521,0,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496965513,2079726.00
06/08/2017 19:45,2,0.553,ACTIVE,211.93,336.94,59.986,1496965503,"201051344000579","219011344069620",28.21,27.30,0,328.22,347.16,15.8,13.3,0.097,741301.5,741301.5,9056,0,0,0,L,1122011218,0,120.88,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496965514,2079727.00
06/08/2017 19:45,2,0.535,ACTIVE,211.93,336.64,59.959,1496965503,"201051344000890","219011344069620",27.63,26.30,0,329.73,347.76,15.0,12.6,0.093,726159.9,726159.9,9065,0,0,0,L,1122011218,0,121.55,120.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496965515,2079728.00
06/08/2017 19:45,2,0.525,ACTIVE,212.38,337.84,59.981,1496965503,"201051344000438","219011344069620",27.57,26.30,0,330.03,348.36,14.7,12.2,0.097,728870.7,728870.7,9060,0,0,0,L,1122011218,0,121.78,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496965516,2079729.00
06/08/2017 19:45,2,0.541,ACTIVE,212.16,336.34,59.986,1496965503,"201051344000417","219011344069620",17.97,25.80,0,329.73,343.85,9.9,7.6,0.057,669304.3,669304.3,9087,0,0,0,L,1122011218,0,121.33,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496965517,2079730.00
06/08/2017 19:45,2,0.465,ACTIVE,211.03,334.24,59.965,1496965503,"274151322000083","219011344069620",26.98,29.50,0,330.03,343.25,12.7,10.3,0.066,975621.5,975621.5,9013,0,0,0,L,1151911521,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496965518,2079731.00
06/08/2017 19:45,2,0.484,ACTIVE,211.48,336.94,59.981,1496965503,"274151322000076","219011344069620",27.77,29.30,0,330.63,343.55,13.6,11.2,0.084,1040586.5,1040586.5,9006,0,0,0,L,1151911521,0,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496965519,2079732.00
06/08/2017 19:45,2,0.543,ACTIVE,211.93,337.24,59.938,1496965503,"201051344000868","219011344069620",27.21,27.30,0,328.52,348.06,15.0,12.5,0.093,721671.1,721671.1,9066,0,0,0,L,1122011218,0,120.88,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496965520,2079733.00
06/08/2017 19:45,2,0.479,ACTIVE,211.03,337.24,59.975,1496965503,"274151322000095","219011344069620",27.19,29.80,0,330.03,343.25,13.2,10.8,0.080,1030507.3,1030507.3,9017,0,0,0,L,1151911521,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496965520,2079734.00
06/08/2017 19:45,2,0.504,ACTIVE,212.16,337.54,59.986,1496965503,"201051344000988","219011344069620",17.95,27.50,0,329.13,345.66,9.2,6.9,0.066,642395.6,642395.6,9075,0,0,0,L,1122011218,0,120.88,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496965521,2079735.00
06/08/2017 19:45,2,0.529,ACTIVE,211.93,337.24,59.981,1496965503,"201051344001025","219011344069620",27.77,26.30,0,329.43,348.36,14.9,12.5,0.097,728449.1,728449.1,9076,0,0,0,L,1122011218,0,121.10,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496965522,2079736.00
06/08/2017 19:45,2,0.520,ACTIVE,211.93,336.94,60.034,1496965503,"201051344000458","219011344069620",27.63,29.50,0,330.33,347.46,14.5,12.1,0.102,733602.1,733602.1,9046,0,0,0,L,1122011218,0,121.10,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496965523,2079737.00
06/08/2017 19:45,2,0.510,ACTIVE,212.61,339.04,59.981,1496965503,"201051344000853","219011344069620",28.21,29.00,0,331.53,349.26,14.6,12.2,0.093,734330.8,734330.8,9058,0,0,0,L,1122011218,0,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496965524,2079738.00
06/08/2017 19:45,2,0.488,ACTIVE,212.61,338.44,59.986,1496965503,"201051344000685","219011344069620",27.95,26.00,0,330.03,348.36,13.8,11.4,0.097,728903.9,728903.9,9076,0,0,0,L,1122011218,0,122.23,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496965525,2079739.00
06/08/2017 19:45,2,0.521,ACTIVE,212.16,337.84,59.981,1496965503,"201051344000917","219011344069620",26.32,27.80,0,329.73,348.06,13.9,11.5,0.084,725517.1,725517.1,9062,0,0,0,L,1122011218,0,121.33,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496965526,2079740.00
06/08/2017 19:45,2,0.510,ACTIVE,212.38,338.14,59.938,1496965503,"201051344001145","219011344069620",27.29,25.50,0,330.93,348.06,14.1,11.7,0.097,733522.4,733522.4,9059,0,0,0,L,1122011218,0,121.55,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496965527,2079741.00
06/08/2017 19:45,2,0.504,ACTIVE,212.38,338.44,59.981,1496965503,"201051344000651","219011344069620",28.27,27.00,0,330.33,347.76,14.5,12.0,0.097,722004.0,722004.0,9068,0,0,0,L,1122011218,0,122.01,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496965528,2079742.00
06/08/2017 19:45,2,0.443,ACTIVE,210.57,336.04,59.970,1496965503,"274151322000088","219011344069620",26.36,29.00,0,329.73,342.65,11.8,9.5,0.075,935485.9,935485.9,9013,0,0,0,L,1151911521,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496965529,2079743.00
06/08/2017 19:45,2,0.314,ACTIVE,211.48,388.04,59.970,1496965503,"274151322000068","219011344069620",36.38,31.50,0,332.13,419.00,11.5,9.1,0.062,809113.3,809113.3,9262,0,0,0,L,1151911521,0,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496965529,2079744.00
06/08/2017 19:45,2,0.555,ACTIVE,211.93,336.34,59.975,1496965503,"201051344001135","219011344069620",27.77,26.80,0,329.13,348.36,15.6,13.1,0.097,717439.3,717439.3,9055,0,0,0,L,1122011218,0,121.55,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496965530,2079745.00
06/08/2017 19:45,2,0.539,ACTIVE,211.70,337.54,60.002,1496965503,"201051344000594","219011344069620",27.55,26.50,0,328.52,347.16,15.1,12.6,0.102,736300.1,736300.1,9056,0,0,0,L,1122011218,0,120.88,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496965531,2079746.00
06/08/2017 19:45,2,0.533,ACTIVE,212.38,337.24,59.981,1496965503,"201051344001203","219011344069620",27.49,26.80,0,330.93,348.36,14.9,12.4,0.097,726724.5,726724.5,9088,0,0,0,L,1122011218,0,122.01,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496965532,2079747.00
06/08/2017 19:45,2,0.455,ACTIVE,211.25,335.44,59.965,1496965503,"274151322000054","219011344069620",26.84,29.80,0,329.73,343.25,12.4,10.0,0.084,952793.9,952793.9,9000,0,0,0,L,1151911521,0,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496965533,2079748.00
06/08/2017 19:45,2,0.537,ACTIVE,212.16,336.94,59.975,1496965503,"201051344000867","219011344069620",27.61,27.80,0,328.82,347.46,15.1,12.6,0.093,720545.4,720545.4,9085,0,0,0,L,1122011218,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496965534,2079749.00
06/08/2017 19:45,2,0.506,ACTIVE,212.16,338.14,59.970,1496965503,"201051344001093","219011344069620",27.59,26.80,0,331.23,347.16,14.1,11.7,0.084,725306.4,725306.4,9077,0,0,0,L,1122011218,0,121.55,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496965535,2079750.00
06/08/2017 19:45,2,0.510,ACTIVE,212.16,338.14,59.986,1496965503,"201051344000900","219011344069620",27.57,29.50,0,328.82,347.76,14.3,11.8,0.097,741998.1,741998.1,9059,0,0,0,L,1122011218,0,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496965536,2079751.00
06/08/2017 19:45,2,0.520,ACTIVE,212.16,337.84,59.981,1496965503,"201051344000648","219011344069620",28.03,27.30,0,329.73,347.76,14.8,12.3,0.097,730654.1,730654.1,9053,0,0,0,L,1122011218,0,120.65,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496965537,2079752.00
06/08/2017 19:45,2,0.531,ACTIVE,211.93,337.54,59.975,1496965503,"201051344000569","219011344069620",27.61,29.50,0,330.33,347.16,14.9,12.4,0.097,744260.8,744260.8,9038,0,0,0,L,1122011218,0,120.42,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496965538,2079753.00
06/08/2017 19:45,2,0.551,ACTIVE,212.16,337.54,59.975,1496965503,"201051344000983","219011344069620",27.93,29.30,0,329.43,348.36,15.6,13.1,0.102,734776.7,734776.7,9057,0,0,0,L,1122011218,0,121.10,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496965539,2079754.00
06/08/2017 19:45,2,0.510,ACTIVE,212.16,337.54,59.975,1496965503,"201051344001158","219011344069620",27.97,27.50,0,329.43,347.76,14.5,12.1,0.102,719949.9,719949.9,9063,0,0,0,L,1122011218,0,120.88,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496965540,2079755.00
06/08/2017 19:45,2,0.500,ACTIVE,211.93,337.84,59.981,1496965503,"201051344000576","219011344069620",27.65,28.00,0,330.63,349.26,14.1,11.6,0.093,734523.1,734523.1,9058,0,0,0,L,1122011218,0,121.10,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496965541,2079756.00
06/08/2017 19:45,2,0.459,ACTIVE,211.48,336.94,60.002,1496965503,"274151322000087","219011344069620",26.82,33.80,0,330.33,343.25,12.5,10.1,0.066,926030.7,926030.7,9149,0,0,0,L,1151911521,0,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496965541,2079757.00
06/08/2017 20:00,2,0.539,ACTIVE,212.61,338.44,59.970,1496966403,"201051344000645","219011344069620",27.57,28.00,0,318.61,346.26,15.1,12.6,0.106,733481.9,733481.9,9051,0,0,0,L,1122011218,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496966404,2079758.00
06/08/2017 20:00,2,0.479,ACTIVE,211.03,337.24,59.954,1496966403,"274151322000085","219011344069620",27.25,29.80,0,318.30,342.35,13.2,10.8,0.084,948905.3,948905.3,9007,0,0,0,L,1151911521,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496966405,2079759.00
06/08/2017 20:00,2,0.557,ACTIVE,212.61,339.34,59.965,1496966403,"201051344000633","219011344069620",27.75,26.30,0,318.30,347.46,15.7,13.2,0.110,720048.4,720048.4,9085,0,0,0,L,1122011218,0,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496966406,2079760.00
06/08/2017 20:00,2,0.547,ACTIVE,212.16,338.14,59.981,1496966403,"201051344000469","219011344069620",28.01,27.30,0,318.00,346.26,15.6,13.1,0.106,723190.0,723190.0,9063,0,0,0,L,1122011218,0,120.65,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496966407,2079761.00
06/08/2017 20:00,2,0.545,ACTIVE,211.93,338.14,59.965,1496966403,"201051344000646","219011344069620",28.41,26.00,0,319.21,345.96,15.7,13.2,0.106,718855.2,718855.2,9064,0,0,0,L,1122011218,0,121.78,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496966408,2079762.00
06/08/2017 20:00,2,0.521,ACTIVE,210.57,335.74,59.970,1496966403,"274151322000052","219011344069620",27.17,29.00,0,318.61,343.25,14.4,11.9,0.080,985596.5,985596.5,9011,0,0,0,L,1151911521,0,120.88,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496966409,2079763.00
06/08/2017 20:00,2,0.592,ACTIVE,212.38,338.74,59.970,1496966403,"201051344000585","219011344069620",28.23,26.30,0,318.91,346.56,16.9,14.4,0.110,730919.7,730919.7,9064,0,0,0,L,1122011218,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496966410,2079764.00
06/08/2017 20:00,2,0.529,ACTIVE,212.16,337.54,59.975,1496966403,"201051344001230","219011344069620",28.13,25.00,0,317.70,344.76,15.1,12.7,0.097,723533.0,723533.0,9070,0,0,0,L,1122011218,0,121.78,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496966411,2079765.00
06/08/2017 20:00,2,0.529,ACTIVE,212.61,338.44,59.975,1496966403,"201051344000582","219011344069620",27.93,26.80,0,320.71,346.56,15.0,12.6,0.102,713070.7,713070.7,9055,0,0,0,L,1122011218,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496966411,2079766.00
06/08/2017 20:00,2,0.566,ACTIVE,211.70,336.64,59.975,1496966403,"201051344000955","219011344069620",27.89,26.30,0,318.91,345.06,16.1,13.6,0.106,732179.5,732179.5,9070,0,0,0,L,1122011218,0,121.10,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496966412,2079767.00
06/08/2017 20:00,2,0.307,ACTIVE,211.25,396.75,59.975,1496966403,"274151322000094","219011344069620",37.25,31.00,0,331.83,413.29,11.9,9.6,0.080,808656.8,808656.8,9247,0,0,0,L,1151911521,0,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496966413,2079768.00
06/08/2017 20:00,2,0.574,ACTIVE,212.16,337.54,59.970,1496966403,"201051344000579","219011344069620",28.71,26.80,0,317.70,345.96,16.7,14.2,0.106,741305.0,741305.0,9057,0,0,0,L,1122011218,0,120.88,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496966414,2079769.00
06/08/2017 20:00,2,0.561,ACTIVE,212.16,337.84,59.975,1496966403,"201051344000890","219011344069620",28.19,25.80,0,318.91,345.96,16.0,13.5,0.097,726163.1,726163.1,9066,0,0,0,L,1122011218,0,121.78,120.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496966415,2079770.00
06/08/2017 20:00,2,0.545,ACTIVE,212.38,338.44,59.986,1496966403,"201051344000438","219011344069620",28.29,25.80,0,319.81,346.56,15.7,13.2,0.106,728874.0,728874.0,9061,0,0,0,L,1122011218,0,122.01,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496966416,2079771.00
06/08/2017 20:00,2,0.568,ACTIVE,212.16,336.94,60.007,1496966403,"201051344000417","219011344069620",18.17,25.30,0,320.11,342.35,10.5,8.2,0.066,669306.3,669306.3,9088,0,0,0,L,1122011218,0,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496966417,2079772.00
06/08/2017 20:00,2,0.492,ACTIVE,210.80,334.54,59.970,1496966403,"274151322000083","219011344069620",27.33,28.80,0,318.91,342.95,13.6,11.2,0.093,975624.3,975624.3,9014,0,0,0,L,1151911521,0,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496966418,2079773.00
06/08/2017 20:00,2,0.527,ACTIVE,211.48,337.84,59.986,1496966403,"274151322000076","219011344069620",27.67,28.80,0,318.91,343.85,14.8,12.3,0.093,1040589.5,1040589.5,9007,0,0,0,L,1151911521,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496966419,2079774.00
06/08/2017 20:00,2,0.568,ACTIVE,212.16,337.84,59.981,1496966403,"201051344000868","219011344069620",27.69,26.50,0,318.00,345.96,15.9,13.5,0.106,721674.4,721674.4,9067,0,0,0,L,1122011218,0,120.88,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496966420,2079775.00
06/08/2017 20:00,2,0.518,ACTIVE,210.57,336.34,59.965,1496966403,"274151322000095","219011344069620",27.23,29.00,0,318.00,342.65,14.2,11.8,0.093,1030510.2,1030510.2,9018,0,0,0,L,1151911521,0,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496966421,2079776.00
06/08/2017 20:00,2,0.537,ACTIVE,212.16,338.14,59.975,1496966403,"201051344000988","219011344069620",17.99,27.00,0,318.61,344.45,9.8,7.5,0.071,642397.5,642397.5,9076,0,0,0,L,1122011218,0,120.88,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496966422,2079777.00
06/08/2017 20:00,2,0.553,ACTIVE,212.16,337.24,59.981,1496966403,"201051344001025","219011344069620",27.99,25.80,0,319.21,346.56,15.7,13.2,0.106,728452.3,728452.3,9077,0,0,0,L,1122011218,0,121.33,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496966422,2079778.00
06/08/2017 20:00,2,0.533,ACTIVE,212.16,337.54,59.965,1496966403,"201051344000458","219011344069620",28.39,28.80,0,318.61,345.66,15.4,12.9,0.102,733605.2,733605.2,9047,0,0,0,L,1122011218,0,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496966423,2079779.00
06/08/2017 20:00,2,0.559,ACTIVE,212.83,339.34,59.991,1496966403,"201051344000853","219011344069620",27.02,28.50,0,320.41,346.86,15.3,12.9,0.106,734334.0,734334.0,9059,0,0,0,L,1122011218,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496966424,2079780.00
06/08/2017 20:00,2,0.525,ACTIVE,212.38,339.34,59.991,1496966403,"201051344000685","219011344069620",27.45,25.50,0,319.81,346.56,14.6,12.2,0.106,728906.9,728906.9,9077,0,0,0,L,1122011218,0,122.46,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496966425,2079781.00
06/08/2017 20:00,2,0.529,ACTIVE,212.16,338.44,59.965,1496966403,"201051344000917","219011344069620",28.13,27.00,0,318.61,346.26,15.1,12.7,0.097,725520.2,725520.2,9063,0,0,0,L,1122011218,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496966426,2079782.00
06/08/2017 20:00,2,0.525,ACTIVE,212.61,338.74,59.949,1496966403,"201051344001145","219011344069620",28.41,25.00,0,321.31,346.56,15.2,12.7,0.097,733525.5,733525.5,9060,0,0,0,L,1122011218,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496966427,2079783.00
06/08/2017 20:00,2,0.549,ACTIVE,212.38,338.74,59.975,1496966403,"201051344000651","219011344069620",27.49,26.30,0,319.81,347.16,15.3,12.8,0.102,722007.1,722007.1,9069,0,0,0,L,1122011218,0,122.23,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496966428,2079784.00
06/08/2017 20:00,2,0.465,ACTIVE,210.57,336.64,59.975,1496966403,"274151322000088","219011344069620",27.04,28.50,0,318.30,341.75,12.7,10.3,0.075,935488.4,935488.4,9014,0,0,0,L,1151911521,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496966429,2079785.00
06/08/2017 20:00,2,0.332,ACTIVE,211.48,394.35,59.991,1496966403,"274151322000068","219011344069620",37.11,31.00,0,332.43,419.30,12.5,10.2,0.071,809115.7,809115.7,9263,0,0,0,L,1151911521,0,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496966430,2079786.00
06/08/2017 20:00,2,0.578,ACTIVE,211.70,336.94,59.991,1496966403,"201051344001135","219011344069620",27.97,26.30,0,317.70,345.36,16.4,13.9,0.106,717442.7,717442.7,9056,0,0,0,L,1122011218,0,121.33,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496966431,2079787.00
06/08/2017 20:00,2,0.555,ACTIVE,211.93,338.14,59.975,1496966403,"201051344000594","219011344069620",28.17,26.30,0,317.70,345.66,15.8,13.4,0.115,736303.4,736303.4,9057,0,0,0,L,1122011218,0,121.10,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496966431,2079788.00
06/08/2017 20:00,2,0.557,ACTIVE,212.38,337.84,59.986,1496966403,"201051344001203","219011344069620",27.69,26.30,0,318.91,346.86,15.6,13.2,0.106,726727.7,726727.7,9089,0,0,0,L,1122011218,0,122.23,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496966432,2079789.00
06/08/2017 20:00,2,0.482,ACTIVE,210.80,336.94,60.023,1496966403,"274151322000054","219011344069620",27.14,29.50,0,318.61,342.95,13.2,10.8,0.084,952796.5,952796.5,9001,0,0,0,L,1151911521,0,121.55,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496966433,2079790.00
06/08/2017 20:00,2,0.564,ACTIVE,212.38,337.54,60.028,1496966403,"201051344000867","219011344069620",27.69,27.30,0,317.70,345.96,15.9,13.4,0.097,720548.7,720548.7,9086,0,0,0,L,1122011218,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496966434,2079791.00
06/08/2017 20:00,2,0.539,ACTIVE,212.38,338.14,59.981,1496966403,"201051344001093","219011344069620",27.69,26.00,0,319.81,345.96,15.1,12.7,0.097,725309.5,725309.5,9078,0,0,0,L,1122011218,0,121.55,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496966435,2079792.00
06/08/2017 20:00,2,0.531,ACTIVE,212.16,338.44,59.996,1496966403,"201051344000900","219011344069620",27.81,28.50,0,317.70,345.96,15.0,12.6,0.102,742001.2,742001.2,9060,0,0,0,L,1122011218,0,121.33,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496966436,2079793.00
06/08/2017 20:00,2,0.551,ACTIVE,212.38,338.44,59.991,1496966403,"201051344000648","219011344069620",27.63,26.50,0,318.91,345.96,15.5,13.0,0.106,730657.3,730657.3,9054,0,0,0,L,1122011218,0,120.88,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496966437,2079794.00
06/08/2017 20:00,2,0.561,ACTIVE,212.16,337.84,60.028,1496966403,"201051344000569","219011344069620",27.25,29.30,0,317.70,345.96,15.5,13.0,0.106,744264.0,744264.0,9039,0,0,0,L,1122011218,0,120.65,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496966438,2079795.00
06/08/2017 20:00,2,0.578,ACTIVE,212.38,337.54,59.991,1496966403,"201051344000983","219011344069620",27.89,28.80,0,318.00,346.56,16.4,13.9,0.110,734780.1,734780.1,9058,0,0,0,L,1122011218,0,121.10,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496966439,2079796.00
06/08/2017 20:00,2,0.557,ACTIVE,212.16,337.84,59.991,1496966403,"201051344001158","219011344069620",27.10,27.00,0,318.30,345.36,15.3,12.8,0.110,719953.1,719953.1,9064,0,0,0,L,1122011218,0,120.88,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496966440,2079797.00
06/08/2017 20:00,2,0.531,ACTIVE,212.61,339.04,59.981,1496966403,"201051344000576","219011344069620",27.55,27.00,0,320.11,346.26,14.9,12.4,0.102,734526.2,734526.2,9059,0,0,0,L,1122011218,0,121.10,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496966441,2079798.00
06/08/2017 20:00,2,0.482,ACTIVE,211.03,337.84,59.991,1496966403,"274151322000087","219011344069620",27.02,33.00,0,318.91,342.95,13.2,10.8,0.071,926033.4,926033.4,9150,0,0,0,L,1151911521,0,121.33,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496966442,2079799.00
06/08/2017 20:15,2,0.518,ACTIVE,212.61,338.14,59.981,1496967303,"201051344000645","219011344069620",27.39,27.30,0,330.63,346.26,14.3,11.9,0.093,733484.9,733484.9,9052,0,0,0,L,1122011218,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496967304,2079800.00
06/08/2017 20:15,2,0.459,ACTIVE,210.57,336.04,59.975,1496967303,"274151322000085","219011344069620",26.94,28.80,0,330.33,341.75,12.5,10.1,0.071,948907.9,948907.9,9008,0,0,0,L,1151911521,0,121.78,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496967305,2079801.00
06/08/2017 20:15,2,0.533,ACTIVE,212.38,339.04,59.975,1496967303,"201051344000633","219011344069620",27.83,26.00,0,330.03,348.36,15.1,12.6,0.097,720051.5,720051.5,9086,0,0,0,L,1122011218,0,121.10,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496967306,2079802.00
06/08/2017 20:15,2,0.525,ACTIVE,212.16,337.54,60.012,1496967303,"201051344000469","219011344069620",27.93,27.00,0,327.32,345.66,14.9,12.5,0.106,723193.1,723193.1,9064,0,0,0,L,1122011218,0,120.42,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496967307,2079803.00
06/08/2017 20:15,2,0.531,ACTIVE,211.70,337.84,59.986,1496967303,"201051344000646","219011344069620",28.07,25.50,0,329.13,351.97,15.1,12.7,0.102,718858.3,718858.3,9065,0,0,0,L,1122011218,0,121.55,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496967308,2079804.00
06/08/2017 20:15,2,0.488,ACTIVE,210.35,332.73,60.002,1496967303,"274151322000052","219011344069620",27.65,28.80,0,330.03,342.05,13.7,11.3,0.075,985599.4,985599.4,9012,0,0,0,L,1151911521,0,120.65,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496967309,2079805.00
06/08/2017 20:15,2,0.570,ACTIVE,212.38,339.04,59.959,1496967303,"201051344000585","219011344069620",28.21,26.00,0,330.33,351.97,16.3,13.8,0.102,730923.2,730923.2,9065,0,0,0,L,1122011218,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496967310,2079806.00
06/08/2017 20:15,2,0.518,ACTIVE,212.16,336.94,59.991,1496967303,"201051344001230","219011344069620",27.89,24.50,0,329.13,351.07,14.6,12.2,0.084,723536.0,723536.0,9071,0,0,0,L,1122011218,0,121.78,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496967311,2079807.00
06/08/2017 20:15,2,0.518,ACTIVE,212.61,338.44,59.975,1496967303,"201051344000582","219011344069620",27.59,26.30,0,330.63,352.57,14.5,12.1,0.097,713073.7,713073.7,9056,0,0,0,L,1122011218,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496967312,2079808.00
06/08/2017 20:15,2,0.541,ACTIVE,211.93,338.74,59.981,1496967303,"201051344000955","219011344069620",27.91,25.80,0,328.52,349.26,15.3,12.9,0.093,732182.7,732182.7,9071,0,0,0,L,1122011218,0,121.33,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496967313,2079809.00
06/08/2017 20:15,2,0.285,ACTIVE,210.80,403.37,59.986,1496967303,"274151322000094","219011344069620",37.95,30.50,0,331.53,408.48,10.9,8.6,0.053,808658.9,808658.9,9248,0,0,0,L,1151911521,0,121.10,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496967313,2079810.00
06/08/2017 20:15,2,0.566,ACTIVE,211.93,336.34,59.975,1496967303,"201051344000579","219011344069620",27.93,26.50,0,330.03,346.56,16.0,13.6,0.097,741308.4,741308.4,9058,0,0,0,L,1122011218,0,120.65,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496967314,2079811.00
06/08/2017 20:15,2,0.537,ACTIVE,212.16,337.84,59.981,1496967303,"201051344000890","219011344069620",28.35,25.30,0,330.03,347.46,15.5,13.0,0.102,726166.3,726166.3,9067,0,0,0,L,1122011218,0,121.78,120.42,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496967315,2079812.00
06/08/2017 20:15,2,0.533,ACTIVE,212.61,338.74,59.996,1496967303,"201051344000438","219011344069620",27.83,25.00,0,330.63,353.47,15.1,12.6,0.097,728877.1,728877.1,9062,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496967316,2079813.00
06/08/2017 20:15,2,0.551,ACTIVE,212.38,337.54,60.028,1496967303,"201051344000417","219011344069620",18.05,25.00,0,330.03,348.96,10.1,7.8,0.062,669308.3,669308.3,9089,0,0,0,L,1122011218,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496967317,2079814.00
06/08/2017 20:15,2,0.471,ACTIVE,210.57,336.34,59.928,1496967303,"274151322000083","219011344069620",27.59,28.30,0,330.03,342.35,13.2,10.8,0.075,975626.9,975626.9,9015,0,0,0,L,1151911521,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496967318,2079815.00
06/08/2017 20:15,2,0.506,ACTIVE,211.25,334.24,59.981,1496967303,"274151322000076","219011344069620",27.65,28.50,0,330.93,342.65,14.2,11.8,0.075,1040592.4,1040592.4,9008,0,0,0,L,1151911521,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496967319,2079816.00
06/08/2017 20:15,2,0.551,ACTIVE,211.70,336.64,59.981,1496967303,"201051344000868","219011344069620",27.33,26.00,0,329.73,346.26,15.3,12.9,0.093,721677.6,721677.6,9068,0,0,0,L,1122011218,0,120.42,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496967320,2079817.00
06/08/2017 20:15,2,0.484,ACTIVE,210.57,333.93,59.981,1496967303,"274151322000095","219011344069620",27.79,28.30,0,330.33,342.05,13.7,11.3,0.084,1030513.0,1030513.0,9019,0,0,0,L,1151911521,0,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496967321,2079818.00
06/08/2017 20:15,2,0.516,ACTIVE,211.93,336.94,59.996,1496967303,"201051344000988","219011344069620",17.95,26.80,0,328.82,344.76,9.4,7.1,0.066,642399.3,642399.3,9077,0,0,0,L,1122011218,0,120.42,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496967322,2079819.00
06/08/2017 20:15,2,0.541,ACTIVE,212.16,337.54,59.975,1496967303,"201051344001025","219011344069620",27.71,25.50,0,330.33,351.67,15.2,12.8,0.097,728455.5,728455.5,9078,0,0,0,L,1122011218,0,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496967322,2079820.00
06/08/2017 20:15,2,0.523,ACTIVE,212.16,337.24,60.012,1496967303,"201051344000458","219011344069620",27.91,28.30,0,330.03,346.26,14.8,12.4,0.106,733608.3,733608.3,9048,0,0,0,L,1122011218,0,120.88,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496967323,2079821.00
06/08/2017 20:15,2,0.555,ACTIVE,212.61,337.84,59.975,1496967303,"201051344000853","219011344069620",24.97,28.00,0,332.13,347.76,14.1,11.6,0.093,734337.1,734337.1,9060,0,0,0,L,1122011218,0,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496967324,2079822.00
06/08/2017 20:15,2,0.504,ACTIVE,212.38,339.34,60.007,1496967303,"201051344000685","219011344069620",27.73,24.80,0,330.33,352.57,14.2,11.8,0.102,728909.7,728909.7,9078,0,0,0,L,1122011218,0,122.46,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496967325,2079823.00
06/08/2017 20:15,2,0.518,ACTIVE,212.38,338.44,59.970,1496967303,"201051344000917","219011344069620",27.99,26.50,0,330.03,351.37,14.7,12.2,0.097,725523.2,725523.2,9064,0,0,0,L,1122011218,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496967326,2079824.00
06/08/2017 20:15,2,0.521,ACTIVE,212.61,338.44,59.986,1496967303,"201051344001145","219011344069620",27.83,24.50,0,331.53,349.56,14.7,12.3,0.088,733528.5,733528.5,9061,0,0,0,L,1122011218,0,121.78,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496967327,2079825.00
06/08/2017 20:15,2,0.490,ACTIVE,212.38,338.74,60.012,1496967303,"201051344000651","219011344069620",29.14,26.00,0,330.63,352.27,14.5,12.1,0.088,722010.2,722010.2,9070,0,0,0,L,1122011218,0,122.23,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496967328,2079826.00
06/08/2017 20:15,2,0.451,ACTIVE,210.12,333.63,59.970,1496967303,"274151322000088","219011344069620",26.64,28.50,0,330.03,341.75,12.2,9.8,0.066,935490.8,935490.8,9015,0,0,0,L,1151911521,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496967329,2079827.00
06/08/2017 20:15,2,0.316,ACTIVE,211.25,396.45,59.975,1496967303,"274151322000068","219011344069620",37.29,31.30,0,332.73,411.78,11.9,9.6,0.062,809118.1,809118.1,9264,0,0,0,L,1151911521,0,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496967330,2079828.00
06/08/2017 20:15,2,0.555,ACTIVE,211.93,336.94,59.986,1496967303,"201051344001135","219011344069620",28.11,25.80,0,329.43,350.17,15.8,13.3,0.097,717446.0,717446.0,9057,0,0,0,L,1122011218,0,121.55,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496967331,2079829.00
06/08/2017 20:15,2,0.549,ACTIVE,211.93,336.64,60.002,1496967303,"201051344000594","219011344069620",27.21,25.80,0,329.13,346.26,15.2,12.7,0.106,736306.6,736306.6,9058,0,0,0,L,1122011218,0,120.65,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496967331,2079830.00
06/08/2017 20:15,2,0.543,ACTIVE,212.61,337.84,59.959,1496967303,"201051344001203","219011344069620",27.55,25.50,0,330.33,349.86,15.2,12.7,0.097,726730.8,726730.8,9090,0,0,0,L,1122011218,0,122.23,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496967333,2079831.00
06/08/2017 20:15,2,0.469,ACTIVE,210.80,333.63,59.975,1496967303,"274151322000054","219011344069620",26.86,29.00,0,329.43,342.05,12.8,10.4,0.062,952799.1,952799.1,9002,0,0,0,L,1151911521,0,121.55,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496967334,2079832.00
06/08/2017 20:15,2,0.549,ACTIVE,211.93,336.04,59.996,1496967303,"201051344000867","219011344069620",27.61,26.80,0,329.13,346.56,15.4,12.9,0.097,720551.9,720551.9,9087,0,0,0,L,1122011218,0,120.88,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496967334,2079833.00
06/08/2017 20:15,2,0.523,ACTIVE,212.38,338.44,59.933,1496967303,"201051344001093","219011344069620",27.75,25.50,0,330.63,351.07,14.8,12.3,0.088,725312.5,725312.5,9079,0,0,0,L,1122011218,0,121.78,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496967335,2079834.00
06/08/2017 20:15,2,0.514,ACTIVE,212.16,338.44,59.975,1496967303,"201051344000900","219011344069620",27.63,27.80,0,330.03,346.26,14.4,12.0,0.097,742004.2,742004.2,9061,0,0,0,L,1122011218,0,121.10,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496967336,2079835.00
06/08/2017 20:15,2,0.525,ACTIVE,212.16,336.94,60.007,1496967303,"201051344000648","219011344069620",28.11,26.00,0,330.63,346.86,15.0,12.5,0.102,730660.4,730660.4,9055,0,0,0,L,1122011218,0,120.42,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496967337,2079836.00
06/08/2017 20:15,2,0.539,ACTIVE,211.93,337.54,59.965,1496967303,"201051344000569","219011344069620",27.73,28.50,0,329.73,345.96,15.2,12.7,0.102,744267.2,744267.2,9040,0,0,0,L,1122011218,0,120.20,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496967338,2079837.00
06/08/2017 20:15,2,0.555,ACTIVE,212.16,337.24,59.981,1496967303,"201051344000983","219011344069620",28.13,28.00,0,330.03,346.26,15.8,13.3,0.106,734783.4,734783.4,9059,0,0,0,L,1122011218,0,120.88,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496967339,2079838.00
06/08/2017 20:15,2,0.531,ACTIVE,212.16,337.54,59.981,1496967303,"201051344001158","219011344069620",27.63,26.80,0,330.03,346.26,14.9,12.5,0.097,719956.1,719956.1,9065,0,0,0,L,1122011218,0,120.42,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496967340,2079839.00
06/08/2017 20:15,2,0.512,ACTIVE,212.38,338.74,59.970,1496967303,"201051344000576","219011344069620",27.83,26.50,0,330.93,346.56,14.4,12.0,0.097,734529.2,734529.2,9060,0,0,0,L,1122011218,0,120.88,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496967341,2079840.00
06/08/2017 20:15,2,0.467,ACTIVE,210.57,335.44,59.975,1496967303,"274151322000087","219011344069620",27.14,32.60,0,330.03,342.65,12.8,10.5,0.066,926035.9,926035.9,9151,0,0,0,L,1151911521,0,121.55,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496967342,2079841.00
