ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/08/2017 20:30,2,0.443,ACTIVE,212.61,337.24,59.922,1496968204,"201051344000645","219011344069620",27.83,26.50,0,330.33,345.96,12.6,10.2,0.080,733487.7,733487.7,9053,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496968205,2079842.00
06/08/2017 20:30,2,0.396,ACTIVE,211.25,335.14,59.965,1496968204,"274151322000085","219011344069620",26.38,28.30,0,330.63,341.45,10.6,8.3,0.062,948910.2,948910.2,9009,0,0,0,L,1151911521,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496968206,2079843.00
06/08/2017 20:30,2,0.479,ACTIVE,212.61,338.74,59.959,1496968204,"201051344000633","219011344069620",27.19,25.50,0,329.73,347.46,13.2,10.8,0.084,720054.5,720054.5,9087,0,0,0,L,1122011218,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496968207,2079844.00
06/08/2017 20:30,2,0.490,ACTIVE,212.38,337.24,59.986,1496968204,"201051344000469","219011344069620",25.39,26.00,0,327.32,344.76,12.6,10.2,0.088,723196.0,723196.0,9065,0,0,0,L,1122011218,0,120.65,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496968208,2079845.00
06/08/2017 20:30,2,0.455,ACTIVE,212.16,336.94,59.970,1496968204,"201051344000646","219011344069620",28.55,25.30,0,330.33,345.66,13.2,10.8,0.071,718861.3,718861.3,9066,0,0,0,L,1122011218,0,122.01,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496968209,2079846.00
06/08/2017 20:30,2,0.428,ACTIVE,211.03,334.84,59.970,1496968204,"274151322000052","219011344069620",26.90,28.50,0,329.43,341.75,11.7,9.3,0.071,985602.0,985602.0,9013,0,0,0,L,1151911521,0,120.88,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496968209,2079847.00
06/08/2017 20:30,2,0.500,ACTIVE,212.61,338.44,59.996,1496968204,"201051344000585","219011344069620",28.03,25.50,0,330.93,346.86,14.2,11.8,0.084,730926.4,730926.4,9066,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496968210,2079848.00
06/08/2017 20:30,2,0.457,ACTIVE,212.38,336.94,60.002,1496968204,"201051344001230","219011344069620",27.41,24.00,0,329.43,344.76,12.7,10.4,0.080,723538.8,723538.8,9072,0,0,0,L,1122011218,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496968211,2079849.00
06/08/2017 20:30,2,0.477,ACTIVE,212.61,337.54,59.949,1496968204,"201051344000582","219011344069620",24.53,25.50,0,330.93,345.96,11.9,9.6,0.075,713076.5,713076.5,9057,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496968212,2079850.00
06/08/2017 20:30,2,0.479,ACTIVE,211.93,336.94,59.965,1496968204,"201051344000955","219011344069620",27.85,25.30,0,330.33,344.76,13.5,11.1,0.066,732185.8,732185.8,9072,0,0,0,L,1122011218,0,121.10,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496968213,2079851.00
06/08/2017 20:30,2,0.252,ACTIVE,211.25,390.74,59.959,1496968204,"274151322000094","219011344069620",36.58,30.00,0,331.83,410.28,9.4,7.1,0.057,808660.9,808660.9,9249,0,0,0,L,1151911521,0,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496968214,2079852.00
06/08/2017 20:30,2,0.523,ACTIVE,212.16,336.34,59.965,1496968204,"201051344000579","219011344069620",25.86,25.80,0,328.52,345.96,13.7,11.3,0.080,741311.6,741311.6,9059,0,0,0,L,1122011218,0,120.88,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496968215,2079853.00
06/08/2017 20:30,2,0.465,ACTIVE,212.38,337.24,59.970,1496968204,"201051344000890","219011344069620",28.61,24.80,0,329.73,346.26,13.5,11.1,0.084,726169.4,726169.4,9068,0,0,0,L,1122011218,0,122.01,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496968216,2079854.00
06/08/2017 20:30,2,0.453,ACTIVE,212.61,337.84,59.954,1496968204,"201051344000438","219011344069620",28.63,24.80,0,331.53,346.56,13.1,10.7,0.080,728880.0,728880.0,9063,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496968217,2079855.00
06/08/2017 20:30,2,0.480,ACTIVE,212.38,336.94,59.954,1496968204,"201051344000417","219011344069620",18.09,24.50,0,330.33,343.85,8.8,6.6,0.057,669310.1,669310.1,9090,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496968218,2079856.00
06/08/2017 20:30,2,0.402,ACTIVE,210.80,334.54,59.922,1496968204,"274151322000083","219011344069620",27.19,27.50,0,330.03,341.75,11.1,8.8,0.071,975629.4,975629.4,9016,0,0,0,L,1151911521,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496968219,2079857.00
06/08/2017 20:30,2,0.428,ACTIVE,211.70,337.24,59.959,1496968204,"274151322000076","219011344069620",27.77,28.30,0,330.93,342.35,12.0,9.7,0.071,1040595.1,1040595.1,9009,0,0,0,L,1151911521,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496968220,2079858.00
06/08/2017 20:30,2,0.486,ACTIVE,212.16,336.94,59.965,1496968204,"201051344000868","219011344069620",26.74,25.50,0,326.72,345.96,13.2,10.8,0.080,721680.6,721680.6,9069,0,0,0,L,1122011218,0,120.88,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496968220,2079859.00
06/08/2017 20:30,2,0.416,ACTIVE,211.03,335.74,59.938,1496968204,"274151322000095","219011344069620",27.53,27.50,0,330.33,341.75,11.6,9.3,0.062,1030515.6,1030515.6,9020,0,0,0,L,1151911521,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496968221,2079860.00
06/08/2017 20:30,2,0.445,ACTIVE,212.38,337.84,59.965,1496968204,"201051344000988","219011344069620",17.93,26.00,0,328.52,344.15,8.1,5.9,0.049,642400.9,642400.9,9078,0,0,0,L,1122011218,0,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496968222,2079861.00
06/08/2017 20:30,2,0.455,ACTIVE,212.61,336.64,59.981,1496968204,"201051344001025","219011344069620",28.45,25.00,0,330.63,346.26,13.1,10.7,0.080,728458.5,728458.5,9079,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496968223,2079862.00
06/08/2017 20:30,2,0.451,ACTIVE,212.16,336.34,59.970,1496968204,"201051344000458","219011344069620",28.27,27.30,0,329.43,345.66,12.9,10.6,0.080,733611.2,733611.2,9049,0,0,0,L,1122011218,0,121.10,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496968224,2079863.00
06/08/2017 20:30,2,0.459,ACTIVE,213.06,338.74,59.975,1496968204,"201051344000853","219011344069620",27.67,27.00,0,330.03,346.56,12.9,10.5,0.084,734340.0,734340.0,9061,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496968225,2079864.00
06/08/2017 20:30,2,0.467,ACTIVE,212.83,338.74,59.970,1496968204,"201051344000685","219011344069620",24.39,24.30,0,330.63,347.76,11.5,9.2,0.075,728912.4,728912.4,9079,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496968226,2079865.00
06/08/2017 20:30,2,0.463,ACTIVE,212.38,337.84,59.975,1496968204,"201051344000917","219011344069620",27.21,26.30,0,330.33,346.56,12.8,10.4,0.080,725526.0,725526.0,9065,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496968227,2079866.00
06/08/2017 20:30,2,0.453,ACTIVE,212.61,338.14,59.928,1496968204,"201051344001145","219011344069620",27.91,24.30,0,331.83,347.46,12.8,10.4,0.080,733531.3,733531.3,9062,0,0,0,L,1122011218,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496968228,2079867.00
06/08/2017 20:30,2,0.486,ACTIVE,212.61,337.84,59.970,1496968204,"201051344000651","219011344069620",24.45,25.50,0,331.23,346.86,12.1,9.8,0.075,722013.0,722013.0,9071,0,0,0,L,1122011218,0,122.23,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496968229,2079868.00
06/08/2017 20:30,2,0.381,ACTIVE,211.25,336.34,59.975,1496968204,"274151322000088","219011344069620",26.34,28.00,0,330.03,341.15,10.2,7.9,0.062,935493.1,935493.1,9016,0,0,0,L,1151911521,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496968230,2079869.00
06/08/2017 20:30,2,0.266,ACTIVE,211.93,398.86,59.981,1496968204,"274151322000068","219011344069620",37.57,30.80,0,332.73,412.98,10.1,7.9,0.049,809120.4,809120.4,9265,0,0,0,L,1151911521,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496968231,2079870.00
06/08/2017 20:30,2,0.480,ACTIVE,212.16,336.34,59.970,1496968204,"201051344001135","219011344069620",28.31,25.50,0,330.93,345.96,13.8,11.4,0.080,717449.1,717449.1,9058,0,0,0,L,1122011218,0,121.55,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496968232,2079871.00
06/08/2017 20:30,2,0.477,ACTIVE,212.16,336.94,59.986,1496968204,"201051344000594","219011344069620",27.63,25.50,0,327.92,345.36,13.4,11.0,0.080,736309.6,736309.6,9059,0,0,0,L,1122011218,0,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496968233,2079872.00
06/08/2017 20:30,2,0.477,ACTIVE,212.61,337.24,59.991,1496968204,"201051344001203","219011344069620",27.49,25.30,0,331.53,347.46,13.3,10.9,0.084,726733.8,726733.8,9091,0,0,0,L,1122011218,0,122.23,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496968234,2079873.00
06/08/2017 20:30,2,0.393,ACTIVE,211.03,336.64,59.975,1496968204,"274151322000054","219011344069620",27.17,28.80,0,330.03,341.75,10.8,8.5,0.066,952801.5,952801.5,9003,0,0,0,L,1151911521,0,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496968234,2079874.00
06/08/2017 20:30,2,0.500,ACTIVE,212.61,336.64,59.991,1496968204,"201051344000867","219011344069620",25.09,26.30,0,328.52,345.66,12.7,10.3,0.075,720554.9,720554.9,9088,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496968235,2079875.00
06/08/2017 20:30,2,0.463,ACTIVE,212.38,337.84,59.986,1496968204,"201051344001093","219011344069620",27.59,25.30,0,330.63,345.96,13.0,10.6,0.075,725315.4,725315.4,9080,0,0,0,L,1122011218,0,121.78,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496968236,2079876.00
06/08/2017 20:30,2,0.439,ACTIVE,212.16,336.94,59.996,1496968204,"201051344000900","219011344069620",27.81,26.50,0,329.43,345.06,12.4,10.0,0.075,742007.0,742007.0,9062,0,0,0,L,1122011218,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496968237,2079877.00
06/08/2017 20:30,2,0.465,ACTIVE,212.83,337.24,59.986,1496968204,"201051344000648","219011344069620",27.61,25.50,0,330.33,346.26,13.0,10.6,0.084,730663.4,730663.4,9056,0,0,0,L,1122011218,0,120.88,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496968238,2079878.00
06/08/2017 20:30,2,0.461,ACTIVE,212.38,337.24,59.996,1496968204,"201051344000569","219011344069620",27.97,27.50,0,328.82,345.36,13.1,10.7,0.084,744270.1,744270.1,9041,0,0,0,L,1122011218,0,120.65,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496968239,2079879.00
06/08/2017 20:30,2,0.475,ACTIVE,212.38,336.34,59.996,1496968204,"201051344000983","219011344069620",28.43,27.30,0,330.03,345.66,13.7,11.3,0.080,734786.5,734786.5,9060,0,0,0,L,1122011218,0,121.10,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496968240,2079880.00
06/08/2017 20:30,2,0.486,ACTIVE,212.61,336.94,59.986,1496968204,"201051344001158","219011344069620",24.33,26.00,0,328.52,345.66,12.0,9.7,0.080,719959.0,719959.0,9066,0,0,0,L,1122011218,0,120.88,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496968241,2079881.00
06/08/2017 20:30,2,0.443,ACTIVE,212.83,337.84,59.991,1496968204,"201051344000576","219011344069620",27.71,25.80,0,330.63,345.96,12.5,10.1,0.080,734531.9,734531.9,9061,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496968242,2079882.00
06/08/2017 20:30,2,0.400,ACTIVE,211.03,334.84,59.981,1496968204,"274151322000087","219011344069620",26.84,32.20,0,330.33,341.75,10.9,8.6,0.049,926038.3,926038.3,9152,0,0,0,L,1151911521,0,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496968243,2079883.00
06/08/2017 20:45,2,0.338,ACTIVE,212.83,337.24,59.933,1496969103,"201051344000645","219011344069620",26.80,25.80,0,330.93,344.76,9.2,6.9,0.053,733489.8,733489.8,9054,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496969104,2079884.00
06/08/2017 20:45,2,0.279,ACTIVE,211.25,335.74,59.986,1496969103,"274151322000085","219011344069620",26.30,27.80,0,330.93,339.95,7.5,5.3,0.035,948912.0,948912.0,9010,0,0,0,L,1151911521,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496969105,2079885.00
06/08/2017 20:45,2,0.350,ACTIVE,212.83,338.14,59.986,1496969103,"201051344000633","219011344069620",27.57,24.80,0,329.43,346.26,9.8,7.5,0.049,720056.8,720056.8,9088,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496969106,2079886.00
06/08/2017 20:45,2,0.367,ACTIVE,212.38,336.64,59.981,1496969103,"201051344000469","219011344069620",25.80,24.80,0,328.82,343.85,9.6,7.4,0.057,723198.2,723198.2,9066,0,0,0,L,1122011218,0,120.65,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496969107,2079887.00
06/08/2017 20:45,2,0.355,ACTIVE,212.16,337.24,59.986,1496969103,"201051344000646","219011344069620",27.59,24.50,0,329.43,344.15,9.9,7.7,0.053,718863.6,718863.6,9067,0,0,0,L,1122011218,0,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496969108,2079888.00
06/08/2017 20:45,2,0.305,ACTIVE,211.03,336.04,59.975,1496969103,"274151322000052","219011344069620",26.78,28.00,0,330.03,340.85,8.3,6.1,0.049,985603.9,985603.9,9014,0,0,0,L,1151911521,0,120.88,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496969109,2079889.00
06/08/2017 20:45,2,0.385,ACTIVE,212.38,337.54,59.981,1496969103,"201051344000585","219011344069620",27.55,25.00,0,328.82,344.76,10.8,8.5,0.049,730929.0,730929.0,9067,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496969110,2079890.00
06/08/2017 20:45,2,0.350,ACTIVE,212.16,335.74,59.986,1496969103,"201051344001230","219011344069620",26.50,23.80,0,328.82,343.85,9.4,7.2,0.044,723541.0,723541.0,9073,0,0,0,L,1122011218,0,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496969111,2079891.00
06/08/2017 20:45,2,0.344,ACTIVE,213.06,337.84,60.023,1496969103,"201051344000582","219011344069620",26.76,25.00,0,330.63,344.45,9.3,7.1,0.040,713078.5,713078.5,9058,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496969112,2079892.00
06/08/2017 20:45,2,0.363,ACTIVE,211.93,336.34,59.975,1496969103,"201051344000955","219011344069620",27.55,24.80,0,329.13,344.45,10.2,7.9,0.053,732188.2,732188.2,9073,0,0,0,L,1122011218,0,121.10,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496969112,2079893.00
06/08/2017 20:45,2,0.174,ACTIVE,211.25,379.62,59.981,1496969103,"274151322000094","219011344069620",35.62,29.50,0,332.13,403.07,6.3,4.1,0.027,808662.3,808662.3,9250,0,0,0,L,1151911521,0,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496969113,2079894.00
06/08/2017 20:45,2,0.383,ACTIVE,212.61,335.74,59.991,1496969103,"201051344000579","219011344069620",27.61,25.00,0,329.73,344.15,10.7,8.4,0.044,741314.1,741314.1,9060,0,0,0,L,1122011218,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496969114,2079895.00
06/08/2017 20:45,2,0.365,ACTIVE,212.16,336.34,59.991,1496969103,"201051344000890","219011344069620",27.61,24.30,0,330.03,345.06,10.3,8.0,0.044,726171.8,726171.8,9069,0,0,0,L,1122011218,0,121.78,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496969115,2079896.00
06/08/2017 20:45,2,0.357,ACTIVE,212.38,337.24,59.981,1496969103,"201051344000438","219011344069620",26.88,24.30,0,330.93,345.06,9.8,7.5,0.044,728882.3,728882.3,9064,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496969116,2079897.00
06/08/2017 20:45,2,0.371,ACTIVE,212.61,336.64,59.959,1496969103,"201051344000417","219011344069620",17.95,24.00,0,330.63,342.95,6.8,4.6,0.027,669311.5,669311.5,9091,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496969117,2079898.00
06/08/2017 20:45,2,0.283,ACTIVE,211.25,335.44,59.975,1496969103,"274151322000083","219011344069620",26.82,27.50,0,330.63,340.85,7.7,5.5,0.035,975631.2,975631.2,9017,0,0,0,L,1151911521,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496969118,2079899.00
06/08/2017 20:45,2,0.305,ACTIVE,211.48,335.44,59.970,1496969103,"274151322000076","219011344069620",26.94,27.80,0,331.23,341.45,8.3,6.1,0.053,1040597.1,1040597.1,9010,0,0,0,L,1151911521,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496969119,2079900.00
06/08/2017 20:45,2,0.359,ACTIVE,212.38,336.04,59.970,1496969103,"201051344000868","219011344069620",27.00,24.80,0,329.13,344.45,9.9,7.6,0.049,721682.9,721682.9,9070,0,0,0,L,1122011218,0,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496969120,2079901.00
06/08/2017 20:45,2,0.289,ACTIVE,211.25,334.84,59.944,1496969103,"274151322000095","219011344069620",26.80,26.80,0,330.33,340.85,7.9,5.7,0.044,1030517.4,1030517.4,9021,0,0,0,L,1151911521,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496969121,2079902.00
06/08/2017 20:45,2,0.318,ACTIVE,212.16,337.24,59.975,1496969103,"201051344000988","219011344069620",18.03,25.30,0,329.73,343.85,5.8,3.7,0.027,642402.1,642402.1,9079,0,0,0,L,1122011218,0,120.88,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496969122,2079903.00
06/08/2017 20:45,2,0.348,ACTIVE,212.38,335.74,59.986,1496969103,"201051344001025","219011344069620",27.61,24.50,0,330.63,344.45,9.8,7.5,0.049,728460.7,728460.7,9080,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496969123,2079904.00
06/08/2017 20:45,2,0.350,ACTIVE,212.16,335.74,60.012,1496969103,"201051344000458","219011344069620",26.86,26.30,0,330.33,344.45,9.6,7.3,0.053,733613.5,733613.5,9050,0,0,0,L,1122011218,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496969124,2079905.00
06/08/2017 20:45,2,0.346,ACTIVE,213.06,337.24,59.981,1496969103,"201051344000853","219011344069620",26.80,26.00,0,331.53,345.96,9.4,7.2,0.049,734342.2,734342.2,9062,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496969124,2079906.00
06/08/2017 20:45,2,0.328,ACTIVE,212.83,338.44,59.975,1496969103,"201051344000685","219011344069620",26.42,24.00,0,330.93,345.06,8.8,6.6,0.057,728914.4,728914.4,9080,0,0,0,L,1122011218,0,122.68,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496969125,2079907.00
06/08/2017 20:45,2,0.334,ACTIVE,212.61,337.54,59.965,1496969103,"201051344000917","219011344069620",27.53,25.80,0,329.43,344.45,9.3,7.1,0.040,725528.2,725528.2,9066,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496969126,2079908.00
06/08/2017 20:45,2,0.334,ACTIVE,212.61,337.54,59.970,1496969103,"201051344001145","219011344069620",27.77,23.80,0,330.93,345.36,9.4,7.2,0.044,733533.5,733533.5,9063,0,0,0,L,1122011218,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496969127,2079909.00
06/08/2017 20:45,2,0.336,ACTIVE,212.61,337.84,59.981,1496969103,"201051344000651","219011344069620",27.33,25.00,0,330.33,344.76,9.3,7.1,0.053,722015.1,722015.1,9072,0,0,0,L,1122011218,0,122.23,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496969128,2079910.00
06/08/2017 20:45,2,0.264,ACTIVE,210.80,333.93,59.970,1496969103,"274151322000088","219011344069620",25.86,27.50,0,330.33,340.55,6.9,4.7,0.040,935494.6,935494.6,9017,0,0,0,L,1151911521,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496969129,2079911.00
06/08/2017 20:45,2,0.193,ACTIVE,211.70,381.73,59.975,1496969103,"274151322000068","219011344069620",35.84,30.50,0,333.03,407.87,7.0,4.8,0.027,809121.9,809121.9,9266,0,0,0,L,1151911521,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496969130,2079912.00
06/08/2017 20:45,2,0.371,ACTIVE,212.16,336.04,59.975,1496969103,"201051344001135","219011344069620",27.67,25.00,0,330.03,343.85,10.4,8.1,0.049,717451.5,717451.5,9059,0,0,0,L,1122011218,0,121.78,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496969131,2079913.00
06/08/2017 20:45,2,0.350,ACTIVE,212.16,336.34,59.970,1496969103,"201051344000594","219011344069620",27.71,25.00,0,328.52,344.76,9.9,7.6,0.053,736311.9,736311.9,9060,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496969132,2079914.00
06/08/2017 20:45,2,0.355,ACTIVE,212.61,336.34,59.970,1496969103,"201051344001203","219011344069620",27.17,24.50,0,330.33,345.96,9.8,7.6,0.053,726736.0,726736.0,9092,0,0,0,L,1122011218,0,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496969133,2079915.00
06/08/2017 20:45,2,0.279,ACTIVE,211.03,336.04,59.965,1496969103,"274151322000054","219011344069620",26.26,28.30,0,330.33,340.55,7.4,5.2,0.044,952803.2,952803.2,9004,0,0,0,L,1151911521,0,121.33,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496969134,2079916.00
06/08/2017 20:45,2,0.359,ACTIVE,212.61,335.44,59.981,1496969103,"201051344000867","219011344069620",26.98,25.50,0,330.33,343.55,9.8,7.6,0.049,720557.1,720557.1,9089,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496969135,2079917.00
06/08/2017 20:45,2,0.348,ACTIVE,212.38,337.54,59.975,1496969103,"201051344001093","219011344069620",27.23,24.80,0,330.63,344.15,9.7,7.4,0.049,725317.6,725317.6,9081,0,0,0,L,1122011218,0,121.78,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496969136,2079918.00
06/08/2017 20:45,2,0.316,ACTIVE,212.38,336.04,59.975,1496969103,"201051344000900","219011344069620",27.53,25.50,0,330.03,344.15,8.9,6.6,0.057,742009.0,742009.0,9063,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496969137,2079919.00
06/08/2017 20:45,2,0.344,ACTIVE,212.83,336.64,59.981,1496969103,"201051344000648","219011344069620",27.57,24.80,0,330.93,344.45,9.7,7.4,0.049,730665.4,730665.4,9057,0,0,0,L,1122011218,0,120.88,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496969138,2079920.00
06/08/2017 20:45,2,0.359,ACTIVE,212.38,336.34,59.981,1496969103,"201051344000569","219011344069620",26.60,26.50,0,329.73,344.45,9.7,7.5,0.053,744272.3,744272.3,9042,0,0,0,L,1122011218,0,120.65,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496969139,2079921.00
06/08/2017 20:45,2,0.369,ACTIVE,212.38,335.74,60.012,1496969103,"201051344000983","219011344069620",27.59,26.30,0,329.43,344.45,10.3,8.1,0.053,734788.9,734788.9,9061,0,0,0,L,1122011218,0,121.10,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496969139,2079922.00
06/08/2017 20:45,2,0.346,ACTIVE,212.38,336.34,59.965,1496969103,"201051344001158","219011344069620",26.92,25.00,0,329.13,344.45,9.5,7.2,0.053,719961.0,719961.0,9067,0,0,0,L,1122011218,0,120.88,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496969140,2079923.00
06/08/2017 20:45,2,0.332,ACTIVE,213.06,337.54,59.975,1496969103,"201051344000576","219011344069620",26.92,25.00,0,330.03,345.66,9.1,6.8,0.049,734534.0,734534.0,9062,0,0,0,L,1122011218,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496969141,2079924.00
06/08/2017 20:45,2,0.285,ACTIVE,211.25,335.44,59.944,1496969103,"274151322000087","219011344069620",26.10,31.50,0,330.63,340.55,7.5,5.4,0.035,926040.0,926040.0,9153,0,0,0,L,1151911521,0,121.55,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496969142,2079925.00
06/08/2017 21:00,2,0.250,ACTIVE,212.61,336.34,60.007,1496970003,"201051344000645","219011344069620",26.48,25.00,0,331.23,342.65,6.7,4.6,0.022,733491.1,733491.1,9055,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970004,2079926.00
06/08/2017 21:00,2,0.191,ACTIVE,211.25,334.54,60.028,1496970003,"274151322000085","219011344069620",25.70,27.30,0,331.53,338.44,5.0,2.9,0.022,948912.9,948912.9,9011,0,0,0,L,1151911521,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970005,2079927.00
06/08/2017 21:00,2,0.264,ACTIVE,212.61,337.54,60.002,1496970003,"201051344000633","219011344069620",27.43,24.30,0,328.82,345.06,7.3,5.2,0.031,720058.3,720058.3,9089,0,0,0,L,1122011218,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970006,2079928.00
06/08/2017 21:00,2,0.258,ACTIVE,212.16,335.44,60.007,1496970003,"201051344000469","219011344069620",27.93,24.00,0,328.52,342.65,7.3,5.2,0.031,723199.7,723199.7,9067,0,0,0,L,1122011218,0,120.42,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970007,2079929.00
06/08/2017 21:00,2,0.271,ACTIVE,211.93,335.14,60.012,1496970003,"201051344000646","219011344069620",26.98,24.00,0,330.03,342.65,7.5,5.3,0.027,718865.1,718865.1,9068,0,0,0,L,1122011218,0,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970008,2079930.00
06/08/2017 21:00,2,0.221,ACTIVE,210.57,333.03,59.996,1496970003,"274151322000052","219011344069620",25.72,27.50,0,330.33,339.34,5.8,3.7,0.018,985605.0,985605.0,9015,0,0,0,L,1151911521,0,120.88,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970009,2079931.00
06/08/2017 21:00,2,0.293,ACTIVE,212.38,336.94,60.007,1496970003,"201051344000585","219011344069620",27.51,24.50,0,330.63,343.85,8.2,6.0,0.022,730930.7,730930.7,9068,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970010,2079932.00
06/08/2017 21:00,2,0.264,ACTIVE,212.38,336.04,60.007,1496970003,"201051344001230","219011344069620",26.98,23.30,0,328.82,341.45,7.2,5.1,0.022,723542.5,723542.5,9074,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970011,2079933.00
06/08/2017 21:00,2,0.248,ACTIVE,212.61,336.64,60.007,1496970003,"201051344000582","219011344069620",27.47,24.30,0,331.53,342.95,6.9,4.8,0.022,713079.9,713079.9,9059,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970012,2079934.00
06/08/2017 21:00,2,0.277,ACTIVE,211.70,335.74,60.012,1496970003,"201051344000955","219011344069620",27.39,24.30,0,329.73,342.95,7.7,5.5,0.031,732189.7,732189.7,9074,0,0,0,L,1122011218,0,121.10,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970013,2079935.00
06/08/2017 21:00,2,0.119,ACTIVE,211.25,335.14,60.012,1496970003,"274151322000094","219011344069620",30.18,28.30,0,331.53,383.53,3.7,1.6,0.018,808662.9,808662.9,9251,0,0,0,L,1151911521,0,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970013,2079936.00
06/08/2017 21:00,2,0.303,ACTIVE,212.16,335.74,60.018,1496970003,"201051344000579","219011344069620",26.94,24.30,0,330.63,341.75,8.3,6.1,0.027,741315.8,741315.8,9061,0,0,0,L,1122011218,0,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970014,2079937.00
06/08/2017 21:00,2,0.283,ACTIVE,211.93,335.44,60.055,1496970003,"201051344000890","219011344069620",27.10,24.00,0,330.63,342.95,7.8,5.6,0.027,726173.4,726173.4,9070,0,0,0,L,1122011218,0,121.78,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970015,2079938.00
06/08/2017 21:00,2,0.268,ACTIVE,212.38,336.64,60.023,1496970003,"201051344000438","219011344069620",26.96,24.00,0,331.53,343.25,7.3,5.2,0.027,728883.8,728883.8,9065,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970016,2079939.00
06/08/2017 21:00,2,0.291,ACTIVE,212.16,335.74,60.023,1496970003,"201051344000417","219011344069620",17.87,23.80,0,330.33,341.45,5.3,3.2,0.013,669312.4,669312.4,9092,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970017,2079940.00
06/08/2017 21:00,2,0.193,ACTIVE,211.03,333.93,60.007,1496970003,"274151322000083","219011344069620",26.16,26.80,0,330.93,339.34,5.2,3.1,0.018,975632.1,975632.1,9018,0,0,0,L,1151911521,0,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970018,2079941.00
06/08/2017 21:00,2,0.207,ACTIVE,211.70,334.24,60.007,1496970003,"274151322000076","219011344069620",26.76,27.30,0,331.83,339.04,5.6,3.5,0.027,1040598.2,1040598.2,9011,0,0,0,L,1151911521,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970019,2079942.00
06/08/2017 21:00,2,0.270,ACTIVE,211.93,335.14,60.012,1496970003,"201051344000868","219011344069620",27.35,24.00,0,330.03,342.05,7.5,5.3,0.022,721684.4,721684.4,9071,0,0,0,L,1122011218,0,120.65,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970020,2079943.00
06/08/2017 21:00,2,0.197,ACTIVE,210.80,333.63,60.007,1496970003,"274151322000095","219011344069620",26.32,26.50,0,330.93,338.44,5.2,3.1,0.022,1030518.4,1030518.4,9022,0,0,0,L,1151911521,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970021,2079944.00
06/08/2017 21:00,2,0.236,ACTIVE,212.16,336.34,60.023,1496970003,"201051344000988","219011344069620",17.89,24.30,0,329.73,342.95,4.3,2.2,0.018,642402.8,642402.8,9080,0,0,0,L,1122011218,0,120.88,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970022,2079945.00
06/08/2017 21:00,2,0.258,ACTIVE,212.16,335.44,60.012,1496970003,"201051344001025","219011344069620",27.45,24.00,0,330.03,343.25,7.2,5.0,0.022,728462.2,728462.2,9081,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970022,2079946.00
06/08/2017 21:00,2,0.256,ACTIVE,211.93,334.54,60.007,1496970003,"201051344000458","219011344069620",27.53,25.30,0,330.33,341.75,7.1,5.0,0.027,733614.9,733614.9,9051,0,0,0,L,1122011218,0,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970023,2079947.00
06/08/2017 21:00,2,0.264,ACTIVE,212.83,336.94,60.012,1496970003,"201051344000853","219011344069620",26.72,24.80,0,331.23,344.45,7.2,5.0,0.027,734343.6,734343.6,9063,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970024,2079948.00
06/08/2017 21:00,2,0.227,ACTIVE,212.61,336.64,60.012,1496970003,"201051344000685","219011344069620",27.43,23.80,0,331.23,343.85,6.3,4.2,0.031,728915.7,728915.7,9081,0,0,0,L,1122011218,0,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970025,2079949.00
06/08/2017 21:00,2,0.252,ACTIVE,212.16,336.34,60.023,1496970003,"201051344000917","219011344069620",27.31,25.30,0,330.33,343.85,7.0,4.8,0.027,725529.6,725529.6,9067,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970026,2079950.00
06/08/2017 21:00,2,0.248,ACTIVE,212.38,337.24,60.018,1496970003,"201051344001145","219011344069620",27.53,23.30,0,332.13,344.45,7.0,4.8,0.027,733534.9,733534.9,9064,0,0,0,L,1122011218,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970027,2079951.00
06/08/2017 21:00,2,0.258,ACTIVE,212.38,336.34,60.018,1496970003,"201051344000651","219011344069620",26.74,24.30,0,330.63,344.15,7.0,4.8,0.031,722016.5,722016.5,9073,0,0,0,L,1122011218,0,122.23,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970028,2079952.00
06/08/2017 21:00,2,0.184,ACTIVE,210.57,332.73,60.002,1496970003,"274151322000088","219011344069620",24.75,26.80,0,330.63,338.74,4.6,2.5,0.009,935495.4,935495.4,9018,0,0,0,L,1151911521,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970029,2079953.00
06/08/2017 21:00,2,0.139,ACTIVE,211.70,335.14,60.002,1496970003,"274151322000068","219011344069620",30.55,29.30,0,332.13,390.14,4.3,2.2,0.018,809122.7,809122.7,9267,0,0,0,L,1151911521,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970030,2079954.00
06/08/2017 21:00,2,0.285,ACTIVE,212.16,335.44,60.023,1496970003,"201051344001135","219011344069620",27.19,24.50,0,330.63,342.65,7.9,5.7,0.031,717453.1,717453.1,9060,0,0,0,L,1122011218,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970031,2079955.00
06/08/2017 21:00,2,0.270,ACTIVE,211.93,335.44,60.007,1496970003,"201051344000594","219011344069620",26.90,24.30,0,328.52,342.05,7.4,5.2,0.031,736313.4,736313.4,9061,0,0,0,L,1122011218,0,120.88,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970031,2079956.00
06/08/2017 21:00,2,0.260,ACTIVE,212.38,336.04,60.023,1496970003,"201051344001203","219011344069620",27.87,24.00,0,332.13,343.55,7.3,5.2,0.022,726737.5,726737.5,9093,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970032,2079957.00
06/08/2017 21:00,2,0.189,ACTIVE,210.80,335.74,60.007,1496970003,"274151322000054","219011344069620",25.80,27.80,0,330.03,339.04,5.0,2.9,0.027,952804.1,952804.1,9005,0,0,0,L,1151911521,0,121.33,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970033,2079958.00
06/08/2017 21:00,2,0.266,ACTIVE,212.38,335.74,60.007,1496970003,"201051344000867","219011344069620",27.33,24.80,0,330.33,341.45,7.4,5.2,0.027,720558.6,720558.6,9090,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970034,2079959.00
06/08/2017 21:00,2,0.270,ACTIVE,212.38,336.64,60.007,1496970003,"201051344001093","219011344069620",27.15,24.30,0,331.53,343.25,7.4,5.2,0.027,725319.1,725319.1,9082,0,0,0,L,1122011218,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970035,2079960.00
06/08/2017 21:00,2,0.232,ACTIVE,212.16,336.34,59.981,1496970003,"201051344000900","219011344069620",27.06,24.50,0,330.03,342.65,6.4,4.2,0.027,742010.3,742010.3,9064,0,0,0,L,1122011218,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970036,2079961.00
06/08/2017 21:00,2,0.264,ACTIVE,212.38,336.04,59.970,1496970003,"201051344000648","219011344069620",27.15,23.80,0,330.63,342.95,7.3,5.1,0.027,730666.9,730666.9,9058,0,0,0,L,1122011218,0,120.65,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970037,2079962.00
06/08/2017 21:00,2,0.256,ACTIVE,212.16,335.74,60.012,1496970003,"201051344000569","219011344069620",27.75,25.30,0,330.03,342.05,7.2,5.0,0.027,744273.7,744273.7,9043,0,0,0,L,1122011218,0,120.42,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970038,2079963.00
06/08/2017 21:00,2,0.283,ACTIVE,212.38,335.74,60.007,1496970003,"201051344000983","219011344069620",27.65,25.00,0,330.03,342.35,8.0,5.7,0.035,734790.5,734790.5,9062,0,0,0,L,1122011218,0,121.10,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970039,2079964.00
06/08/2017 21:00,2,0.260,ACTIVE,212.16,335.74,60.028,1496970003,"201051344001158","219011344069620",26.68,24.00,0,330.03,342.35,7.1,4.9,0.031,719962.4,719962.4,9068,0,0,0,L,1122011218,0,120.65,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970040,2079965.00
06/08/2017 21:00,2,0.248,ACTIVE,212.61,336.64,60.012,1496970003,"201051344000576","219011344069620",26.98,24.00,0,330.93,342.65,6.8,4.7,0.027,734535.4,734535.4,9063,0,0,0,L,1122011218,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970041,2079966.00
06/08/2017 21:00,2,0.199,ACTIVE,211.03,333.93,60.044,1496970003,"274151322000087","219011344069620",25.37,30.50,0,330.93,339.04,5.1,3.0,0.018,926041.0,926041.0,9154,0,0,0,L,1151911521,0,121.55,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970042,2079967.00
06/08/2017 21:15,2,0.174,ACTIVE,212.61,335.44,59.970,1496970903,"201051344000645","219011344069620",26.06,23.50,0,330.93,341.15,4.6,2.5,0.004,733492.0,733492.0,9056,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970904,2079968.00
06/08/2017 21:15,2,0.113,ACTIVE,211.25,334.24,59.975,1496970903,"274151322000085","219011344069620",24.25,26.30,0,331.23,337.84,2.8,0.8,0.004,948913.3,948913.3,9012,0,0,0,L,1151911521,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970905,2079969.00
06/08/2017 21:15,2,0.203,ACTIVE,212.61,336.94,59.965,1496970903,"201051344000633","219011344069620",25.37,23.30,0,330.03,343.25,5.2,3.1,0.004,720059.4,720059.4,9090,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970906,2079970.00
06/08/2017 21:15,2,0.205,ACTIVE,212.16,335.14,59.970,1496970903,"201051344000469","219011344069620",25.84,22.80,0,328.82,340.55,5.3,3.2,0.004,723200.7,723200.7,9068,0,0,0,L,1122011218,0,120.65,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970907,2079971.00
06/08/2017 21:15,2,0.197,ACTIVE,211.48,334.84,59.959,1496970903,"201051344000646","219011344069620",25.92,23.50,0,330.63,340.55,5.2,3.1,0.004,718866.2,718866.2,9069,0,0,0,L,1122011218,0,121.55,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970908,2079972.00
06/08/2017 21:15,2,0.133,ACTIVE,210.80,334.54,59.954,1496970903,"274151322000052","219011344069620",26.02,26.30,0,330.33,338.14,3.5,1.5,0.000,985605.7,985605.7,9016,0,0,0,L,1151911521,0,121.10,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970909,2079973.00
06/08/2017 21:15,2,0.221,ACTIVE,212.38,335.74,60.002,1496970903,"201051344000585","219011344069620",26.12,23.80,0,330.33,341.45,5.9,3.7,0.009,730931.9,730931.9,9069,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970910,2079974.00
06/08/2017 21:15,2,0.203,ACTIVE,211.93,334.24,59.965,1496970903,"201051344001230","219011344069620",23.78,23.00,0,329.43,340.25,4.9,2.8,0.004,723543.5,723543.5,9075,0,0,0,L,1122011218,0,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970911,2079975.00
06/08/2017 21:15,2,0.184,ACTIVE,212.61,335.44,59.965,1496970903,"201051344000582","219011344069620",25.80,23.80,0,330.63,341.15,4.8,2.8,0.009,713080.9,713080.9,9060,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970912,2079976.00
06/08/2017 21:15,2,0.213,ACTIVE,211.93,334.84,59.954,1496970903,"201051344000955","219011344069620",25.78,23.50,0,329.43,340.55,5.6,3.4,0.004,732190.9,732190.9,9075,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970912,2079977.00
06/08/2017 21:15,2,0.059,ACTIVE_NO_POWER,211.25,334.24,59.970,1496970903,"274151322000094","219011344069620",28.39,27.00,0,331.53,337.84,1.8,0.0,0.000,808663.1,808663.1,9252,0,0,0,L,1151911521,0,121.10,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970913,2079978.00
06/08/2017 21:15,2,0.227,ACTIVE,211.93,334.24,59.996,1496970903,"201051344000579","219011344069620",26.28,23.30,0,330.33,340.25,6.0,3.9,0.009,741317.1,741317.1,9062,0,0,0,L,1122011218,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970914,2079979.00
06/08/2017 21:15,2,0.205,ACTIVE,211.93,334.24,59.965,1496970903,"201051344000890","219011344069620",25.64,23.50,0,330.33,341.15,5.4,3.3,0.009,726174.5,726174.5,9071,0,0,0,L,1122011218,0,121.78,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970915,2079980.00
06/08/2017 21:15,2,0.199,ACTIVE,212.38,335.14,59.965,1496970903,"201051344000438","219011344069620",25.49,23.30,0,330.63,340.85,5.2,3.1,0.009,728884.8,728884.8,9066,0,0,0,L,1122011218,0,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970916,2079981.00
06/08/2017 21:15,2,0.199,ALERT,211.93,312.89,59.954,1496970903,"201051344000417","219011344069620",17.93,23.00,0,296.66,348.66,3.6,1.6,0.000,669313.0,669313.0,9093,0,0,0,L,1122011218,0,121.33,121.33,0002,20,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970918,2079982.00
06/08/2017 21:15,2,0.113,ACTIVE,211.25,333.63,59.965,1496970903,"274151322000083","219011344069620",24.91,26.00,0,330.63,338.74,2.9,0.9,0.004,975632.6,975632.6,9019,0,0,0,L,1151911521,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970919,2079983.00
06/08/2017 21:15,2,0.119,ACTIVE,211.70,334.54,59.938,1496970903,"274151322000076","219011344069620",25.66,26.30,0,332.13,338.44,3.1,1.1,0.009,1040598.8,1040598.8,9012,0,0,0,L,1151911521,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970920,2079984.00
06/08/2017 21:15,2,0.201,ACTIVE,212.16,334.84,59.965,1496970903,"201051344000868","219011344069620",25.27,23.00,0,329.73,340.25,5.2,3.0,0.009,721685.5,721685.5,9072,0,0,0,L,1122011218,0,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970921,2079985.00
