ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/08/2017 21:15,2,0.109,ACTIVE,211.48,333.63,59.965,1496970903,"274151322000095","219011344069620",25.29,25.80,0,330.33,337.84,2.8,0.8,0.004,1030518.9,1030518.9,9023,0,0,0,L,1151911521,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970921,2079986.00
06/08/2017 21:15,2,0.145,ACTIVE,211.70,318.30,59.954,1496970903,"201051344000988","219011344069620",17.87,23.30,0,313.80,343.25,2.6,0.6,0.000,642403.1,642403.1,9081,0,0,0,L,1122011218,0,120.65,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970922,2079987.00
06/08/2017 21:15,2,0.186,ACTIVE,211.93,334.54,59.949,1496970903,"201051344001025","219011344069620",25.78,23.30,0,330.93,340.85,4.9,2.8,0.009,728463.2,728463.2,9082,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970923,2079988.00
06/08/2017 21:15,2,0.189,ACTIVE,212.16,334.54,59.959,1496970903,"201051344000458","219011344069620",25.64,24.30,0,329.73,340.25,4.9,2.8,0.009,733615.9,733615.9,9052,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970924,2079989.00
06/08/2017 21:15,2,0.188,ACTIVE,212.61,336.04,59.970,1496970903,"201051344000853","219011344069620",24.19,23.80,0,330.93,341.75,4.6,2.5,0.004,734344.6,734344.6,9064,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970925,2079990.00
06/08/2017 21:15,2,0.168,ACTIVE,212.38,336.04,59.959,1496970903,"201051344000685","219011344069620",25.09,23.30,0,330.93,341.45,4.3,2.2,0.004,728916.5,728916.5,9082,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970926,2079991.00
06/08/2017 21:15,2,0.195,ACTIVE,212.38,335.74,59.996,1496970903,"201051344000917","219011344069620",24.47,24.50,0,329.73,341.75,4.9,2.8,0.004,725530.6,725530.6,9068,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970927,2079992.00
06/08/2017 21:15,2,0.184,ACTIVE,212.38,335.14,59.965,1496970903,"201051344001145","219011344069620",25.21,22.80,0,330.93,341.75,4.7,2.6,0.004,733535.8,733535.8,9065,0,0,0,L,1122011218,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970928,2079993.00
06/08/2017 21:15,2,0.188,ACTIVE,212.16,335.14,59.959,1496970903,"201051344000651","219011344069620",25.41,23.50,0,331.23,340.85,4.8,2.8,0.004,722017.5,722017.5,9074,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970929,2079994.00
06/08/2017 21:15,2,0.100,ACTIVE,210.80,333.63,59.944,1496970903,"274151322000088","219011344069620",22.94,25.80,0,330.63,337.84,2.3,0.3,0.004,935495.8,935495.8,9019,0,0,0,L,1151911521,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970930,2079995.00
06/08/2017 21:15,2,0.076,ACTIVE,211.70,335.14,59.965,1496970903,"274151322000068","219011344069620",28.53,27.50,0,332.43,338.44,2.2,0.2,0.000,809123.0,809123.0,9268,0,0,0,L,1151911521,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970931,2079996.00
06/08/2017 21:15,2,0.209,ACTIVE,211.70,334.24,59.938,1496970903,"201051344001135","219011344069620",25.88,23.50,0,330.33,340.25,5.5,3.4,0.000,717454.3,717454.3,9061,0,0,0,L,1122011218,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970932,2079997.00
06/08/2017 21:15,2,0.193,ACTIVE,211.93,335.14,59.996,1496970903,"201051344000594","219011344069620",25.68,23.50,0,329.13,341.15,5.0,2.9,0.004,736314.4,736314.4,9062,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970933,2079998.00
06/08/2017 21:15,2,0.203,ACTIVE,212.38,335.74,59.975,1496970903,"201051344001203","219011344069620",25.01,23.50,0,331.23,341.45,5.2,3.0,0.004,726738.6,726738.6,9094,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970934,2079999.00
06/08/2017 21:15,2,0.107,ACTIVE,211.25,334.84,59.954,1496970903,"274151322000054","219011344069620",24.03,26.80,0,330.03,338.14,2.6,0.6,0.000,952804.6,952804.6,9006,0,0,0,L,1151911521,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970935,2080000.00
06/08/2017 21:15,2,0.193,ACTIVE,212.38,334.54,59.959,1496970903,"201051344000867","219011344069620",25.52,24.00,0,330.03,341.15,5.0,2.9,0.004,720559.7,720559.7,9091,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970935,2080001.00
06/08/2017 21:15,2,0.209,ACTIVE,212.38,335.74,60.002,1496970903,"201051344001093","219011344069620",24.77,23.80,0,330.03,340.85,5.2,3.1,0.000,725320.1,725320.1,9083,0,0,0,L,1122011218,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970936,2080002.00
06/08/2017 21:15,2,0.156,ACTIVE,211.93,335.14,59.970,1496970903,"201051344000900","219011344069620",25.03,23.30,0,329.73,340.85,4.0,1.9,0.004,742011.1,742011.1,9065,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970937,2080003.00
06/08/2017 21:15,2,0.195,ACTIVE,212.38,334.84,59.970,1496970903,"201051344000648","219011344069620",25.70,22.50,0,330.63,341.15,5.1,3.0,0.004,730667.9,730667.9,9059,0,0,0,L,1122011218,0,120.65,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970938,2080004.00
06/08/2017 21:15,2,0.188,ACTIVE,212.38,334.84,59.965,1496970903,"201051344000569","219011344069620",26.46,24.00,0,330.33,340.55,5.0,2.9,0.004,744274.7,744274.7,9044,0,0,0,L,1122011218,0,120.88,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970939,2080005.00
06/08/2017 21:15,2,0.215,ACTIVE,211.93,334.24,59.959,1496970903,"201051344000983","219011344069620",25.35,24.00,0,329.73,340.25,5.5,3.4,0.004,734791.7,734791.7,9063,0,0,0,L,1122011218,0,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970940,2080006.00
06/08/2017 21:15,2,0.184,ACTIVE,212.16,334.54,59.965,1496970903,"201051344001158","219011344069620",25.05,23.00,0,329.73,340.85,4.7,2.6,0.004,719963.4,719963.4,9069,0,0,0,L,1122011218,0,120.88,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970941,2080007.00
06/08/2017 21:15,2,0.184,ACTIVE,212.61,336.04,59.959,1496970903,"201051344000576","219011344069620",24.81,22.80,0,330.33,341.45,4.6,2.5,0.004,734536.3,734536.3,9064,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970942,2080008.00
06/08/2017 21:15,2,0.115,ACTIVE,211.25,334.54,59.959,1496970903,"274151322000087","219011344069620",24.83,29.50,0,307.18,381.42,2.9,0.9,0.000,926041.5,926041.5,9155,0,0,0,L,1151911521,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496970943,2080009.00
06/08/2017 21:30,2,0.047,ALERT,212.61,297.26,59.986,1496971803,"201051344000645","219011344069620",27.77,22.30,0,295.46,337.84,1.3,0.0,0.000,733492.3,733492.3,9057,0,0,0,L,1122011218,0,121.55,122.01,0100,20,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1496971805,2080010.00
06/08/2017 21:30,2,0.020,ALERT,211.25,295.46,59.970,1496971803,"274151322000085","219011344069620",26.28,24.50,0,293.96,351.37,0.0,0.0,0.000,948913.4,948913.4,9013,0,0,0,L,1151911521,0,121.78,121.78,0100,23,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1496971807,2080011.00
06/08/2017 21:30,2,0.068,ALERT,212.38,296.36,59.970,1496971803,"201051344000633","219011344069620",27.59,21.80,0,294.26,339.65,1.9,0.0,0.000,720059.7,720059.7,9091,0,0,0,L,1122011218,0,121.33,122.01,0100,21,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1496971809,2080012.00
06/08/2017 21:30,2,0.070,ALERT,212.16,297.26,59.991,1496971803,"201051344000469","219011344069620",27.35,21.50,0,294.56,338.14,2.0,0.0,0.000,723201.1,723201.1,9069,0,0,0,L,1122011218,0,120.65,122.23,0100,19,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1496971811,2080013.00
06/08/2017 21:30,2,0.062,ALERT,211.70,297.26,59.975,1496971803,"201051344000646","219011344069620",27.35,22.30,0,295.46,338.14,1.7,0.0,0.000,718866.5,718866.5,9070,0,0,0,L,1122011218,0,121.55,121.10,0100,20,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1496971813,2080014.00
06/08/2017 21:30,2,0.043,ALERT,210.57,294.56,59.981,1496971803,"274151322000052","219011344069620",26.82,24.50,0,293.66,343.85,0.0,0.0,0.000,985605.8,985605.8,9017,0,0,0,L,1151911521,0,120.65,121.78,0100,22,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1496971814,2080015.00
06/08/2017 21:30,2,0.092,ALERT,212.38,297.87,59.991,1496971803,"201051344000585","219011344069620",27.65,22.50,0,295.16,338.14,2.6,0.6,0.000,730932.3,730932.3,9070,0,0,0,L,1122011218,0,121.33,121.78,0100,20,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1496971816,2080016.00
06/08/2017 21:30,2,0.076,ALERT,211.93,297.87,59.981,1496971803,"201051344001230","219011344069620",27.10,21.50,0,296.36,337.24,2.1,0.1,0.000,723543.7,723543.7,9076,0,0,0,L,1122011218,0,121.78,121.10,0100,19,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1496971818,2080017.00
06/08/2017 21:30,2,0.062,ALERT,212.61,298.47,60.002,1496971803,"201051344000582","219011344069620",27.39,22.50,0,296.66,338.44,1.8,0.0,0.000,713081.1,713081.1,9061,0,0,0,L,1122011218,0,121.78,121.78,0100,21,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1496971820,2080018.00
06/08/2017 21:30,2,0.078,ALERT,211.48,297.57,59.975,1496971803,"201051344000955","219011344069620",27.59,22.30,0,296.06,336.94,2.2,0.2,0.000,732191.2,732191.2,9076,0,0,0,L,1122011218,0,120.88,121.10,0100,20,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1496971822,2080019.00
06/08/2017 21:30,2,0.000,ALERT,211.25,295.46,59.986,1496971803,"274151322000094","219011344069620",36.72,25.00,0,293.36,385.33,0.0,0.0,0.000,808663.1,808663.1,9253,0,0,0,L,1151911521,0,121.33,122.23,0100,21,0,0,0,0,0,0,158,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1496971824,2080020.00
06/08/2017 21:30,2,0.094,ALERT,211.93,297.57,59.959,1496971803,"201051344000579","219011344069620",27.81,22.00,0,296.66,337.84,2.6,0.6,0.000,741317.6,741317.6,9063,0,0,0,L,1122011218,0,120.65,121.55,0100,18,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1496971826,2080021.00
06/08/2017 21:30,2,0.094,ALERT,211.70,297.57,59.986,1496971803,"201051344000890","219011344069620",27.67,22.00,0,296.96,338.14,2.7,0.6,0.000,726174.9,726174.9,9072,0,0,0,L,1122011218,0,121.55,120.65,0100,22,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1496971828,2080022.00
06/08/2017 21:30,2,0.072,ALERT,211.70,296.66,59.944,1496971803,"201051344000438","219011344069620",27.69,22.00,0,296.36,338.44,2.1,0.1,0.000,728885.2,728885.2,9067,0,0,0,L,1122011218,0,121.55,121.33,0100,21,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1496971829,2080023.00
06/08/2017 21:30,2,0.105,ALERT,212.16,296.96,59.975,1496971803,"201051344000417","219011344069620",17.79,21.80,0,295.46,313.50,1.9,0.0,0.000,669313.2,669313.2,9095,0,0,0,L,1122011218,0,121.33,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1496971831,2080024.00
06/08/2017 21:30,2,0.020,ALERT,210.80,295.76,59.981,1496971803,"274151322000083","219011344069620",26.64,24.00,0,293.96,336.64,0.0,0.0,0.000,975632.6,975632.6,9020,0,0,0,L,1151911521,0,121.10,122.01,0100,19,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1496971833,2080025.00
06/08/2017 21:30,2,0.018,ALERT,211.70,295.16,59.991,1496971803,"274151322000076","219011344069620",27.53,24.50,0,293.96,341.15,0.0,0.0,0.000,1040598.8,1040598.8,9013,0,0,0,L,1151911521,0,121.55,122.23,0100,23,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1496971835,2080026.00
06/08/2017 21:30,2,0.076,ALERT,211.93,297.87,59.981,1496971803,"201051344000868","219011344069620",27.31,21.80,0,295.76,338.44,2.1,0.1,0.000,721685.8,721685.8,9073,0,0,0,L,1122011218,0,120.88,122.01,0100,19,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1496971837,2080027.00
06/08/2017 21:30,2,0.010,ALERT,210.80,296.36,59.965,1496971803,"274151322000095","219011344069620",26.82,24.00,0,295.16,351.07,0.0,0.0,0.000,1030518.9,1030518.9,9024,0,0,0,L,1151911521,0,121.78,121.55,0100,20,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1496971839,2080028.00
06/08/2017 21:30,2,0.047,ALERT,211.70,297.26,59.986,1496971803,"201051344000988","219011344069620",17.99,21.80,0,293.36,335.14,0.9,0.0,0.000,642403.2,642403.2,9082,0,0,0,L,1122011218,0,120.65,121.78,0100,17,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1496971840,2080029.00
06/08/2017 21:30,2,0.064,ALERT,211.93,296.96,59.975,1496971803,"201051344001025","219011344069620",27.67,22.00,0,295.46,338.74,1.8,0.0,0.000,728463.4,728463.4,9083,0,0,0,L,1122011218,0,121.33,121.33,0100,19,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1496971842,2080030.00
06/08/2017 21:30,2,0.068,ALERT,212.16,297.57,59.986,1496971803,"201051344000458","219011344069620",27.29,22.80,0,295.76,337.54,1.9,0.0,0.000,733616.2,733616.2,9053,0,0,0,L,1122011218,0,121.10,122.01,0100,20,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1496971844,2080031.00
06/08/2017 21:30,2,0.057,ALERT,212.83,297.26,59.991,1496971803,"201051344000853","219011344069620",27.73,22.00,0,296.06,338.44,1.6,0.0,0.000,734344.8,734344.8,9065,0,0,0,L,1122011218,0,121.55,122.23,0100,22,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1496971846,2080032.00
06/08/2017 21:30,2,0.033,ALERT,212.38,297.87,60.023,1496971803,"201051344000685","219011344069620",27.33,21.80,0,295.76,338.44,1.0,0.0,0.000,728916.6,728916.6,9083,0,0,0,L,1122011218,0,122.46,121.33,0100,19,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1496971848,2080033.00
06/08/2017 21:30,2,0.066,ALERT,212.16,296.96,59.991,1496971803,"201051344000917","219011344069620",27.00,23.00,0,294.86,337.84,1.9,0.0,0.000,725530.8,725530.8,9069,0,0,0,L,1122011218,0,121.33,121.55,0100,20,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1496971849,2080034.00
06/08/2017 21:30,2,0.066,ALERT,212.16,297.87,59.975,1496971803,"201051344001145","219011344069620",27.37,21.50,0,296.66,338.44,1.9,0.0,0.000,733536.1,733536.1,9066,0,0,0,L,1122011218,0,121.55,121.33,0100,21,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1496971851,2080035.00
06/08/2017 21:30,2,0.057,ALERT,212.16,296.96,59.981,1496971803,"201051344000651","219011344069620",27.33,22.00,0,295.76,338.44,1.6,0.0,0.000,722017.7,722017.7,9075,0,0,0,L,1122011218,0,122.01,121.10,0100,20,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1496971853,2080036.00
06/08/2017 21:30,2,0.008,ALERT,210.80,295.76,59.970,1496971803,"274151322000088","219011344069620",25.19,24.30,0,293.66,349.56,0.0,0.0,0.000,935495.8,935495.8,9020,0,0,0,L,1151911521,0,122.01,121.55,0100,20,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1496971855,2080037.00
06/08/2017 21:30,2,0.000,ALERT,211.70,294.56,59.975,1496971803,"274151322000068","219011344069620",0.00,25.50,0,293.06,384.13,0.0,0.0,0.000,809123.0,809123.0,9269,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,161,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1496971857,2080038.00
06/08/2017 21:30,2,0.094,ALERT,211.70,297.57,59.996,1496971803,"201051344001135","219011344069620",25.33,22.30,0,296.06,337.54,2.4,0.4,0.000,717454.7,717454.7,9062,0,0,0,L,1122011218,0,121.33,121.10,0100,21,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1496971858,2080039.00
06/08/2017 21:30,2,0.070,ALERT,212.16,298.47,59.975,1496971803,"201051344000594","219011344069620",27.75,22.30,0,295.16,338.14,2.0,0.0,0.000,736314.7,736314.7,9063,0,0,0,L,1122011218,0,121.10,121.55,0100,19,0,0,0,0,0,0,3,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1496971860,2080040.00
06/08/2017 21:30,2,0.072,ALERT,212.16,297.26,59.970,1496971803,"201051344001203","219011344069620",27.06,22.00,0,296.06,339.65,2.0,0.0,0.000,726738.9,726738.9,9095,0,0,0,L,1122011218,0,122.01,121.10,0100,19,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1496971862,2080041.00
06/08/2017 21:30,2,0.016,ALERT,211.25,296.06,59.981,1496971803,"274151322000054","219011344069620",26.06,25.00,0,293.96,348.36,0.0,0.0,0.000,952804.6,952804.6,9007,0,0,0,L,1151911521,0,121.78,121.78,0100,23,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1496971864,2080042.00
06/08/2017 21:30,2,0.078,ALERT,212.38,297.26,60.023,1496971803,"201051344000867","219011344069620",27.00,22.50,0,295.46,337.24,2.2,0.2,0.000,720560.0,720560.0,9092,0,0,0,L,1122011218,0,121.33,121.55,0100,20,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1496971866,2080043.00
06/08/2017 21:30,2,0.094,ALERT,211.48,296.66,59.965,1496971803,"201051344001093","219011344069620",26.74,22.50,0,296.06,337.54,2.6,0.6,0.000,725320.5,725320.5,9084,0,0,0,L,1122011218,0,121.10,120.88,0100,22,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1496971867,2080044.00
06/08/2017 21:30,2,0.039,ALERT,212.16,297.57,59.981,1496971803,"201051344000900","219011344069620",27.17,21.80,0,295.76,337.24,1.1,0.0,0.000,742011.2,742011.2,9066,0,0,0,L,1122011218,0,121.10,121.78,0100,19,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1496971869,2080045.00
06/08/2017 21:30,2,0.070,ALERT,212.16,296.66,59.981,1496971803,"201051344000648","219011344069620",27.41,21.30,0,295.16,337.84,2.0,0.0,0.000,730668.2,730668.2,9060,0,0,0,L,1122011218,0,120.65,122.01,0100,18,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1496971871,2080046.00
06/08/2017 21:30,2,0.076,ALERT,211.93,297.57,60.028,1496971803,"201051344000569","219011344069620",27.57,22.50,0,296.36,338.44,2.2,0.2,0.000,744275.1,744275.1,9045,0,0,0,L,1122011218,0,120.42,122.01,0100,20,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1496971873,2080047.00
06/08/2017 21:30,2,0.092,ALERT,212.38,298.17,59.981,1496971803,"201051344000983","219011344069620",27.39,22.30,0,296.06,337.84,2.6,0.6,0.000,734792.1,734792.1,9064,0,0,0,L,1122011218,0,121.10,121.78,0100,21,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1496971875,2080048.00
06/08/2017 21:30,2,0.057,ALERT,211.93,296.66,59.986,1496971803,"201051344001158","219011344069620",27.25,21.80,0,295.16,337.84,1.6,0.0,0.000,719963.6,719963.6,9070,0,0,0,L,1122011218,0,120.65,121.55,0100,21,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1496971877,2080049.00
06/08/2017 21:30,2,0.061,ALERT,212.38,297.87,59.944,1496971803,"201051344000576","219011344069620",26.72,21.50,0,296.06,337.84,1.7,0.0,0.000,734536.5,734536.5,9065,0,0,0,L,1122011218,0,121.10,121.78,0100,18,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1496971878,2080050.00
06/08/2017 21:30,2,0.031,ALERT,211.03,295.46,59.991,1496971803,"274151322000087","219011344069620",25.41,26.80,0,293.06,334.84,0.0,0.0,0.000,926041.5,926041.5,9156,0,0,0,L,1151911521,0,121.55,122.01,0100,24,0,0,0,0,0,0,29,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1496971880,2080051.00
06/08/2017 21:45,2,0.000,ALERT,211.93,296.66,59.991,1496972703,"201051344000645","219011344069620",0.00,21.00,0,294.86,307.48,0.0,0.0,0.000,733492.3,733492.3,9059,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496972705,2080052.00
06/08/2017 21:45,2,0.000,ALERT,210.80,295.16,59.981,1496972703,"274151322000085","219011344069620",0.00,23.30,0,293.36,297.26,0.0,0.0,0.000,948913.4,948913.4,9015,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1496972706,2080053.00
06/08/2017 21:45,2,0.000,ALERT,212.16,296.66,59.991,1496972703,"201051344000633","219011344069620",0.00,20.30,0,293.66,308.09,0.0,0.0,0.000,720059.7,720059.7,9093,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1496972708,2080054.00
06/08/2017 21:45,2,0.000,ALERT,211.70,296.96,60.018,1496972703,"201051344000469","219011344069620",0.00,20.00,0,294.26,306.88,0.0,0.0,0.000,723201.1,723201.1,9071,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496972710,2080055.00
06/08/2017 21:45,2,0.000,ALERT,211.48,297.57,59.991,1496972703,"201051344000646","219011344069620",0.00,21.00,0,294.56,299.37,0.0,0.0,0.000,718866.5,718866.5,9072,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1496972712,2080056.00
06/08/2017 21:45,2,0.000,ALERT,210.57,294.86,59.991,1496972703,"274151322000052","219011344069620",0.00,23.30,0,293.36,297.87,0.0,0.0,0.000,985605.8,985605.8,9019,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1496972714,2080057.00
06/08/2017 21:45,2,0.000,ALERT,211.93,298.17,59.991,1496972703,"201051344000585","219011344069620",0.00,21.00,0,295.16,299.37,0.0,0.0,0.000,730932.4,730932.4,9072,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496972715,2080058.00
06/08/2017 21:45,2,0.000,ALERT,211.93,298.77,59.991,1496972703,"201051344001230","219011344069620",0.00,20.30,0,295.46,299.67,0.0,0.0,0.000,723543.7,723543.7,9078,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1496972717,2080059.00
06/08/2017 21:45,2,0.000,ALERT,212.38,299.07,59.991,1496972703,"201051344000582","219011344069620",0.00,21.30,0,296.36,300.27,0.0,0.0,0.000,713081.1,713081.1,9063,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1496972719,2080060.00
06/08/2017 21:45,2,0.000,ALERT,211.48,297.87,59.981,1496972703,"201051344000955","219011344069620",0.00,21.00,0,295.76,299.37,0.0,0.0,0.000,732191.3,732191.3,9078,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1496972721,2080061.00
06/08/2017 21:45,2,0.000,ALERT,211.03,294.86,59.991,1496972703,"274151322000094","219011344069620",0.00,23.30,0,293.06,350.77,0.0,0.0,0.000,808663.1,808663.1,9255,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1496972722,2080062.00
06/08/2017 21:45,2,0.000,ALERT,211.70,297.87,59.991,1496972703,"201051344000579","219011344069620",0.00,21.00,0,295.76,307.48,0.0,0.0,0.000,741317.6,741317.6,9065,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1496972724,2080063.00
06/08/2017 21:45,2,0.000,ALERT,211.70,298.47,60.018,1496972703,"201051344000890","219011344069620",0.00,21.00,0,295.46,300.57,0.0,0.0,0.000,726175.0,726175.0,9074,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1496972726,2080064.00
06/08/2017 21:45,2,0.000,ALERT,212.16,298.17,59.996,1496972703,"201051344000438","219011344069620",0.00,20.70,0,295.46,299.97,0.0,0.0,0.000,728885.2,728885.2,9069,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1496972728,2080065.00
06/08/2017 21:45,2,0.000,ALERT,212.16,297.57,59.991,1496972703,"201051344000417","219011344069620",0.00,20.70,0,294.86,298.77,0.0,0.0,0.000,669313.2,669313.2,9097,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1496972730,2080066.00
06/08/2017 21:45,2,0.000,ALERT,210.80,295.76,59.991,1496972703,"274151322000083","219011344069620",0.00,22.80,0,293.66,297.87,0.0,0.0,0.000,975632.6,975632.6,9022,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1496972732,2080067.00
06/08/2017 21:45,2,0.000,ALERT,211.48,295.46,59.996,1496972703,"274151322000076","219011344069620",0.00,23.00,0,293.06,297.57,0.0,0.0,0.000,1040598.8,1040598.8,9015,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1496972733,2080068.00
06/08/2017 21:45,2,0.000,ALERT,211.48,297.57,59.986,1496972703,"201051344000868","219011344069620",0.00,20.30,0,295.76,308.99,0.0,0.0,0.000,721685.8,721685.8,9075,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1496972735,2080069.00
06/08/2017 21:45,2,0.000,ALERT,210.80,296.36,59.996,1496972703,"274151322000095","219011344069620",0.00,22.80,0,294.56,298.17,0.0,0.0,0.000,1030518.9,1030518.9,9026,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1496972737,2080070.00
06/08/2017 21:45,2,0.000,ALERT,211.70,297.26,59.986,1496972703,"201051344000988","219011344069620",0.00,20.70,0,292.76,306.58,0.0,0.0,0.000,642403.2,642403.2,9084,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1496972739,2080071.00
06/08/2017 21:45,2,0.000,ALERT,211.70,296.96,59.986,1496972703,"201051344001025","219011344069620",0.00,20.70,0,295.16,299.97,0.0,0.0,0.000,728463.4,728463.4,9085,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1496972741,2080072.00
06/08/2017 21:45,2,0.000,ALERT,211.48,296.96,59.986,1496972703,"201051344000458","219011344069620",0.00,21.50,0,295.46,307.18,0.0,0.0,0.000,733616.2,733616.2,9055,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1496972743,2080073.00
06/08/2017 21:45,2,0.000,ALERT,211.93,296.96,59.981,1496972703,"201051344000853","219011344069620",0.00,20.70,0,295.46,307.18,0.0,0.0,0.000,734344.8,734344.8,9067,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1496972744,2080074.00
06/08/2017 21:45,2,0.000,ALERT,211.93,297.57,59.986,1496972703,"201051344000685","219011344069620",0.00,20.30,0,295.46,299.37,0.0,0.0,0.000,728916.6,728916.6,9085,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1496972746,2080075.00
06/08/2017 21:45,2,0.000,ALERT,211.93,297.26,59.949,1496972703,"201051344000917","219011344069620",0.00,21.80,0,294.26,299.07,0.0,0.0,0.000,725530.8,725530.8,9071,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1496972748,2080076.00
06/08/2017 21:45,2,0.000,ALERT,212.16,298.17,59.954,1496972703,"201051344001145","219011344069620",0.00,20.30,0,296.06,300.27,0.0,0.0,0.000,733536.1,733536.1,9068,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1496972750,2080077.00
06/08/2017 21:45,2,0.000,ALERT,211.93,296.96,59.981,1496972703,"201051344000651","219011344069620",0.00,20.70,0,295.16,299.07,0.0,0.0,0.000,722017.7,722017.7,9077,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1496972751,2080078.00
06/08/2017 21:45,2,0.000,ALERT,210.35,295.46,59.970,1496972703,"274151322000088","219011344069620",0.00,23.00,0,293.66,297.57,0.0,0.0,0.000,935495.8,935495.8,9022,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1496972753,2080079.00
06/08/2017 21:45,2,0.000,ALERT,211.48,294.56,59.981,1496972703,"274151322000068","219011344069620",0.00,23.80,0,293.06,296.06,0.0,0.0,0.000,809123.0,809123.0,9271,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496972755,2080080.00
06/08/2017 21:45,2,0.000,ALERT,211.70,297.87,59.975,1496972703,"201051344001135","219011344069620",0.00,21.30,0,295.16,299.97,0.0,0.0,0.000,717454.7,717454.7,9064,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1496972757,2080081.00
06/08/2017 21:45,2,0.000,ALERT,211.70,298.17,59.981,1496972703,"201051344000594","219011344069620",0.00,21.00,0,295.16,309.59,0.0,0.0,0.000,736314.7,736314.7,9065,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1496972759,2080082.00
06/08/2017 21:45,2,0.000,ALERT,212.16,297.87,59.975,1496972703,"201051344001203","219011344069620",0.00,21.00,0,295.46,301.47,0.0,0.0,0.000,726738.9,726738.9,9097,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1496972760,2080083.00
06/08/2017 21:45,2,0.000,ALERT,210.80,295.46,59.975,1496972703,"274151322000054","219011344069620",0.00,23.80,0,293.66,297.87,0.0,0.0,0.000,952804.6,952804.6,9009,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1496972762,2080084.00
06/08/2017 21:45,2,0.000,ALERT,211.93,296.96,60.002,1496972703,"201051344000867","219011344069620",0.00,21.30,0,295.16,308.39,0.0,0.0,0.000,720560.0,720560.0,9094,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1496972764,2080085.00
06/08/2017 21:45,2,0.000,ALERT,212.16,298.17,59.981,1496972703,"201051344001093","219011344069620",0.00,21.30,0,294.86,299.37,0.0,0.0,0.000,725320.6,725320.6,9086,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1496972766,2080086.00
06/08/2017 21:45,2,0.000,ALERT,211.48,296.96,59.970,1496972703,"201051344000900","219011344069620",0.00,20.30,0,295.16,307.48,0.0,0.0,0.000,742011.2,742011.2,9068,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1496972768,2080087.00
06/08/2017 21:45,2,0.000,ALERT,211.93,296.96,59.981,1496972703,"201051344000648","219011344069620",0.00,19.80,0,294.56,307.48,0.0,0.0,0.000,730668.2,730668.2,9062,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1496972770,2080088.00
06/08/2017 21:45,2,0.000,ALERT,211.48,297.57,59.970,1496972703,"201051344000569","219011344069620",0.00,21.00,0,296.06,307.78,0.0,0.0,0.000,744275.1,744275.1,9047,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1496972771,2080089.00
06/08/2017 21:45,2,0.000,ALERT,211.70,297.57,59.981,1496972703,"201051344000983","219011344069620",0.00,21.00,0,295.76,307.48,0.0,0.0,0.000,734792.1,734792.1,9066,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1496972773,2080090.00
06/08/2017 21:45,2,0.000,ALERT,211.70,296.96,59.981,1496972703,"201051344001158","219011344069620",0.00,20.70,0,294.56,306.58,0.0,0.0,0.000,719963.6,719963.6,9072,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1496972775,2080091.00
06/08/2017 21:45,2,0.000,ALERT,211.93,297.26,59.975,1496972703,"201051344000576","219011344069620",0.00,20.30,0,295.16,307.78,0.0,0.0,0.000,734536.5,734536.5,9067,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1496972777,2080092.00
06/08/2017 21:45,2,0.000,ALERT,210.80,294.86,59.981,1496972703,"274151322000087","219011344069620",0.00,25.00,0,293.06,297.26,0.0,0.0,0.000,926041.5,926041.5,9158,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1496972778,2080093.00
06/08/2017 22:00,2,0.000,ALERT,212.38,297.87,60.002,1496973604,"201051344000645","219011344069620",0.00,19.80,0,294.86,299.67,0.0,0.0,0.000,733492.3,733492.3,9061,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496973606,2080094.00
06/08/2017 22:00,2,0.000,ALERT,210.57,294.86,59.996,1496973604,"274151322000085","219011344069620",0.00,22.30,0,293.36,296.96,0.0,0.0,0.000,948913.4,948913.4,9017,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496973607,2080095.00
06/08/2017 22:00,2,0.000,ALERT,212.61,297.87,60.002,1496973604,"201051344000633","219011344069620",0.00,19.50,0,293.06,299.07,0.0,0.0,0.000,720059.7,720059.7,9095,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496973610,2080096.00
06/08/2017 22:00,2,0.000,ALERT,211.70,297.57,60.023,1496973604,"201051344000469","219011344069620",0.00,19.00,0,294.26,299.37,0.0,0.0,0.000,723201.1,723201.1,9073,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496973611,2080097.00
06/08/2017 22:00,2,0.000,ALERT,211.25,297.26,60.018,1496973604,"201051344000646","219011344069620",0.00,19.80,0,295.16,299.37,0.0,0.0,0.000,718866.5,718866.5,9074,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496973613,2080098.00
06/08/2017 22:00,2,0.000,ALERT,210.35,295.76,60.007,1496973604,"274151322000052","219011344069620",0.00,22.00,0,293.36,297.26,0.0,0.0,0.000,985605.8,985605.8,9021,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496973615,2080099.00
06/08/2017 22:00,2,0.000,ALERT,211.48,297.57,60.012,1496973604,"201051344000585","219011344069620",0.00,20.00,0,295.16,299.67,0.0,0.0,0.000,730932.4,730932.4,9074,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496973617,2080100.00
06/08/2017 22:00,2,0.000,ALERT,211.48,297.57,60.034,1496973604,"201051344001230","219011344069620",0.00,19.30,0,296.06,299.97,0.0,0.0,0.000,723543.7,723543.7,9080,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496973618,2080101.00
06/08/2017 22:00,2,0.000,ALERT,211.93,298.47,60.012,1496973604,"201051344000582","219011344069620",0.00,20.00,0,296.66,300.57,0.0,0.0,0.000,713081.1,713081.1,9065,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496973620,2080102.00
06/08/2017 22:00,2,0.000,ALERT,211.03,297.26,59.965,1496973604,"201051344000955","219011344069620",0.00,19.80,0,295.76,299.97,0.0,0.0,0.000,732191.3,732191.3,9080,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496973622,2080103.00
06/08/2017 22:00,2,0.000,ALERT,210.80,294.86,59.996,1496973604,"274151322000094","219011344069620",0.00,22.00,0,293.06,296.36,0.0,0.0,0.000,808663.1,808663.1,9257,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496973624,2080104.00
06/08/2017 22:00,2,0.000,ALERT,211.70,298.47,59.996,1496973604,"201051344000579","219011344069620",0.00,19.80,0,296.06,300.27,0.0,0.0,0.000,741317.6,741317.6,9067,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496973626,2080105.00
06/08/2017 22:00,2,0.000,ALERT,211.25,297.87,60.023,1496973604,"201051344000890","219011344069620",0.00,19.80,0,296.36,300.87,0.0,0.0,0.000,726175.0,726175.0,9076,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496973627,2080106.00
06/08/2017 22:00,2,0.000,ALERT,211.93,297.57,60.018,1496973604,"201051344000438","219011344069620",0.00,19.50,0,296.06,300.27,0.0,0.0,0.000,728885.2,728885.2,9071,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496973629,2080107.00
06/08/2017 22:00,2,0.000,ALERT,211.93,297.26,60.007,1496973604,"201051344000417","219011344069620",0.00,19.50,0,295.46,299.07,0.0,0.0,0.000,669313.2,669313.2,9099,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496973631,2080108.00
06/08/2017 22:00,2,0.000,ALERT,210.57,295.76,60.007,1496973604,"274151322000083","219011344069620",0.00,21.50,0,293.66,297.57,0.0,0.0,0.000,975632.6,975632.6,9024,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496973633,2080109.00
06/08/2017 22:00,2,0.000,ALERT,211.25,294.86,59.975,1496973604,"274151322000076","219011344069620",0.00,22.00,0,293.36,297.26,0.0,0.0,0.000,1040598.8,1040598.8,9017,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496973635,2080110.00
06/08/2017 22:00,2,0.000,ALERT,211.48,298.47,60.007,1496973604,"201051344000868","219011344069620",0.00,19.50,0,295.76,300.27,0.0,0.0,0.000,721685.8,721685.8,9077,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496973637,2080111.00
06/08/2017 22:00,2,0.000,ALERT,210.57,296.66,60.007,1496973604,"274151322000095","219011344069620",0.00,21.50,0,294.56,297.87,0.0,0.0,0.000,1030518.9,1030518.9,9028,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496973639,2080112.00
06/08/2017 22:00,2,0.000,ALERT,211.70,297.87,60.007,1496973604,"201051344000988","219011344069620",0.00,19.80,0,293.06,299.67,0.0,0.0,0.000,642403.2,642403.2,9086,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496973640,2080113.00
06/08/2017 22:00,2,0.000,ALERT,211.25,296.66,59.996,1496973604,"201051344001025","219011344069620",0.00,19.80,0,295.16,300.27,0.0,0.0,0.000,728463.4,728463.4,9087,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496973642,2080114.00
06/08/2017 22:00,2,0.000,ALERT,211.93,298.17,60.007,1496973604,"201051344000458","219011344069620",0.00,20.30,0,294.86,300.27,0.0,0.0,0.000,733616.2,733616.2,9057,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496973644,2080115.00
06/08/2017 22:00,2,0.000,ALERT,212.38,297.87,60.007,1496973604,"201051344000853","219011344069620",0.00,19.50,0,295.16,299.97,0.0,0.0,0.000,734344.8,734344.8,9069,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496973646,2080116.00
06/08/2017 22:00,2,0.000,ALERT,211.93,297.87,60.002,1496973604,"201051344000685","219011344069620",0.00,19.50,0,295.46,299.97,0.0,0.0,0.000,728916.6,728916.6,9087,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496973648,2080117.00
06/08/2017 22:00,2,0.000,ALERT,211.70,297.26,59.986,1496973604,"201051344000917","219011344069620",0.00,21.00,0,294.56,299.07,0.0,0.0,0.000,725530.8,725530.8,9073,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496973649,2080118.00
06/08/2017 22:00,2,0.000,ALERT,212.16,298.47,60.018,1496973604,"201051344001145","219011344069620",0.00,19.30,0,296.06,300.57,0.0,0.0,0.000,733536.1,733536.1,9070,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496973651,2080119.00
06/08/2017 22:00,2,0.000,ALERT,211.93,296.96,60.007,1496973604,"201051344000651","219011344069620",0.00,19.80,0,295.46,299.37,0.0,0.0,0.000,722017.7,722017.7,9079,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496973653,2080120.00
06/08/2017 22:00,2,0.000,ALERT,210.35,294.86,59.970,1496973604,"274151322000088","219011344069620",0.00,22.00,0,293.36,297.26,0.0,0.0,0.000,935495.8,935495.8,9024,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496973655,2080121.00
06/08/2017 22:00,2,0.000,ALERT,211.25,294.86,60.007,1496973604,"274151322000068","219011344069620",0.00,22.80,0,292.76,296.36,0.0,0.0,0.000,809123.0,809123.0,9273,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496973656,2080122.00
06/08/2017 22:00,2,0.000,ALERT,211.25,297.57,60.012,1496973604,"201051344001135","219011344069620",0.00,20.00,0,295.76,300.27,0.0,0.0,0.000,717454.7,717454.7,9066,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496973658,2080123.00
06/08/2017 22:00,2,0.000,ALERT,211.48,298.47,60.007,1496973604,"201051344000594","219011344069620",0.00,19.80,0,295.16,300.27,0.0,0.0,0.000,736314.7,736314.7,9067,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496973660,2080124.00
06/08/2017 22:00,2,0.000,ALERT,211.93,297.87,59.991,1496973604,"201051344001203","219011344069620",0.00,19.80,0,295.76,301.47,0.0,0.0,0.000,726738.9,726738.9,9099,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496973662,2080125.00
06/08/2017 22:00,2,0.000,ALERT,209.90,294.26,59.996,1496973604,"274151322000054","219011344069620",0.00,22.50,0,293.36,297.87,0.0,0.0,0.000,952804.6,952804.6,9011,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496973664,2080126.00
06/08/2017 22:00,2,0.000,ALERT,211.93,297.57,60.039,1496973604,"201051344000867","219011344069620",0.00,20.00,0,294.56,299.97,0.0,0.0,0.000,720560.0,720560.0,9096,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496973666,2080127.00
06/08/2017 22:00,2,0.000,ALERT,211.93,298.17,59.991,1496973604,"201051344001093","219011344069620",0.00,20.00,0,295.76,299.67,0.0,0.0,0.000,725320.6,725320.6,9088,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496973667,2080128.00
06/08/2017 22:00,2,0.000,ALERT,211.70,297.87,60.002,1496973604,"201051344000900","219011344069620",0.00,19.30,0,294.86,299.67,0.0,0.0,0.000,742011.2,742011.2,9070,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496973669,2080129.00
