ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/08/2017 22:00,2,0.000,ALERT,212.16,297.57,60.002,1496973604,"201051344000648","219011344069620",0.00,19.00,0,294.86,299.67,0.0,0.0,0.000,730668.2,730668.2,9064,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496973671,2080130.00
06/08/2017 22:00,2,0.000,ALERT,211.70,298.17,60.002,1496973604,"201051344000569","219011344069620",0.00,20.00,0,295.76,300.57,0.0,0.0,0.000,744275.1,744275.1,9049,0,0,0,L,1122011218,0,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496973673,2080131.00
06/08/2017 22:00,2,0.000,ALERT,211.70,298.17,60.034,1496973604,"201051344000983","219011344069620",0.00,19.80,0,295.46,300.27,0.0,0.0,0.000,734792.1,734792.1,9068,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496973675,2080132.00
06/08/2017 22:00,2,0.000,ALERT,211.93,297.87,59.986,1496973604,"201051344001158","219011344069620",0.00,19.50,0,294.56,299.07,0.0,0.0,0.000,719963.6,719963.6,9074,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496973676,2080133.00
06/08/2017 22:00,2,0.000,ALERT,211.93,297.87,59.996,1496973604,"201051344000576","219011344069620",0.00,19.30,0,295.16,299.97,0.0,0.0,0.000,734536.5,734536.5,9069,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496973678,2080134.00
06/08/2017 22:00,2,0.000,ALERT,210.80,295.46,60.007,1496973604,"274151322000087","219011344069620",0.00,23.80,0,292.76,296.66,0.0,0.0,0.000,926041.5,926041.5,9160,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496973680,2080135.00
06/08/2017 22:15,2,0.000,ALERT,212.61,298.47,60.002,1496974503,"201051344000645","219011344069620",0.00,19.30,0,296.06,299.67,0.0,0.0,0.000,733492.3,733492.3,9063,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496974505,2080136.00
06/08/2017 22:15,2,0.000,ALERT,211.03,295.76,59.996,1496974503,"274151322000085","219011344069620",0.00,21.30,0,293.06,297.26,0.0,0.0,0.000,948913.4,948913.4,9019,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496974507,2080137.00
06/08/2017 22:15,2,0.000,ALERT,212.61,297.87,59.996,1496974503,"201051344000633","219011344069620",0.00,18.70,0,293.96,299.07,0.0,0.0,0.000,720059.7,720059.7,9097,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496974509,2080138.00
06/08/2017 22:15,2,0.000,ALERT,212.16,298.17,59.991,1496974503,"201051344000469","219011344069620",0.00,18.30,0,294.86,299.37,0.0,0.0,0.000,723201.1,723201.1,9075,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496974511,2080139.00
06/08/2017 22:15,2,0.000,ALERT,211.48,297.87,59.991,1496974503,"201051344000646","219011344069620",0.00,19.00,0,295.16,299.07,0.0,0.0,0.000,718866.5,718866.5,9076,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496974512,2080140.00
06/08/2017 22:15,2,0.000,ALERT,210.57,295.76,59.996,1496974503,"274151322000052","219011344069620",0.00,21.30,0,292.76,297.57,0.0,0.0,0.000,985605.8,985605.8,9023,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496974514,2080141.00
06/08/2017 22:15,2,0.000,ALERT,212.16,298.47,59.991,1496974503,"201051344000585","219011344069620",0.00,19.30,0,294.86,299.37,0.0,0.0,0.000,730932.4,730932.4,9076,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496974516,2080142.00
06/08/2017 22:15,2,0.000,ALERT,211.70,298.47,59.986,1496974503,"201051344001230","219011344069620",0.00,18.30,0,295.76,299.67,0.0,0.0,0.000,723543.7,723543.7,9082,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496974518,2080143.00
06/08/2017 22:15,2,0.000,ALERT,212.38,299.07,60.002,1496974503,"201051344000582","219011344069620",0.00,19.30,0,296.36,300.27,0.0,0.0,0.000,713081.1,713081.1,9067,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496974520,2080144.00
06/08/2017 22:15,2,0.000,ALERT,211.70,298.47,59.981,1496974503,"201051344000955","219011344069620",0.00,19.00,0,295.16,299.37,0.0,0.0,0.000,732191.3,732191.3,9082,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496974521,2080145.00
06/08/2017 22:15,2,0.000,ALERT,210.80,295.46,59.991,1496974503,"274151322000094","219011344069620",0.00,21.30,0,292.76,296.66,0.0,0.0,0.000,808663.1,808663.1,9259,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496974523,2080146.00
06/08/2017 22:15,2,0.000,ALERT,212.16,299.07,60.002,1496974503,"201051344000579","219011344069620",0.00,19.30,0,296.66,300.27,0.0,0.0,0.000,741317.6,741317.6,9069,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496974525,2080147.00
06/08/2017 22:15,2,0.000,ALERT,211.93,299.07,60.044,1496974503,"201051344000890","219011344069620",0.00,19.00,0,296.06,300.57,0.0,0.0,0.000,726175.0,726175.0,9078,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496974527,2080148.00
06/08/2017 22:15,2,0.000,ALERT,211.93,297.87,60.012,1496974503,"201051344000438","219011344069620",0.00,18.70,0,295.76,299.97,0.0,0.0,0.000,728885.2,728885.2,9073,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496974529,2080149.00
06/08/2017 22:15,2,0.000,ALERT,212.16,297.87,60.039,1496974503,"201051344000417","219011344069620",0.00,19.00,0,294.86,298.77,0.0,0.0,0.000,669313.2,669313.2,9101,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496974530,2080150.00
06/08/2017 22:15,2,0.000,ALERT,211.03,296.36,60.002,1496974503,"274151322000083","219011344069620",0.00,20.70,0,293.36,297.57,0.0,0.0,0.000,975632.6,975632.6,9026,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496974532,2080151.00
06/08/2017 22:15,2,0.000,ALERT,211.48,296.06,60.002,1496974503,"274151322000076","219011344069620",0.00,21.00,0,293.06,297.26,0.0,0.0,0.000,1040598.8,1040598.8,9019,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496974534,2080152.00
06/08/2017 22:15,2,0.000,ALERT,212.16,299.37,59.965,1496974503,"201051344000868","219011344069620",0.00,19.00,0,296.36,300.27,0.0,0.0,0.000,721685.8,721685.8,9079,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496974536,2080153.00
06/08/2017 22:15,2,0.000,ALERT,210.57,296.06,60.023,1496974503,"274151322000095","219011344069620",0.00,20.30,0,294.26,298.17,0.0,0.0,0.000,1030518.9,1030518.9,9030,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496974538,2080154.00
06/08/2017 22:15,2,0.000,ALERT,211.93,298.47,60.018,1496974503,"201051344000988","219011344069620",0.00,19.00,0,293.36,299.37,0.0,0.0,0.000,642403.2,642403.2,9088,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496974540,2080155.00
06/08/2017 22:15,2,0.000,ALERT,211.93,297.87,60.018,1496974503,"201051344001025","219011344069620",0.00,19.00,0,295.16,300.27,0.0,0.0,0.000,728463.4,728463.4,9089,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496974541,2080156.00
06/08/2017 22:15,2,0.000,ALERT,211.93,298.47,59.959,1496974503,"201051344000458","219011344069620",0.00,19.50,0,296.06,300.57,0.0,0.0,0.000,733616.2,733616.2,9059,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496974543,2080157.00
06/08/2017 22:15,2,0.000,ALERT,212.38,298.17,60.012,1496974503,"201051344000853","219011344069620",0.00,18.70,0,295.76,299.97,0.0,0.0,0.000,734344.8,734344.8,9071,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496974545,2080158.00
06/08/2017 22:15,2,0.000,ALERT,212.38,298.47,60.023,1496974503,"201051344000685","219011344069620",0.00,18.70,0,295.76,299.67,0.0,0.0,0.000,728916.6,728916.6,9089,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496974547,2080159.00
06/08/2017 22:15,2,0.000,ALERT,211.93,297.57,60.049,1496974503,"201051344000917","219011344069620",0.00,20.00,0,294.56,299.07,0.0,0.0,0.000,725530.8,725530.8,9075,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496974548,2080160.00
06/08/2017 22:15,2,0.000,ALERT,212.16,298.47,60.012,1496974503,"201051344001145","219011344069620",0.00,18.30,0,296.36,300.57,0.0,0.0,0.000,733536.1,733536.1,9072,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496974550,2080161.00
06/08/2017 22:15,2,0.000,ALERT,211.93,297.57,60.039,1496974503,"201051344000651","219011344069620",0.00,19.00,0,295.16,299.37,0.0,0.0,0.000,722017.7,722017.7,9081,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496974552,2080162.00
06/08/2017 22:15,2,0.000,ALERT,210.35,295.46,59.996,1496974503,"274151322000088","219011344069620",0.00,21.00,0,293.06,297.26,0.0,0.0,0.000,935495.8,935495.8,9026,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496974554,2080163.00
06/08/2017 22:15,2,0.000,ALERT,211.48,294.86,60.002,1496974503,"274151322000068","219011344069620",0.00,21.80,0,291.85,296.36,0.0,0.0,0.000,809123.0,809123.0,9275,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496974556,2080164.00
06/08/2017 22:15,2,0.000,ALERT,211.48,298.17,60.007,1496974503,"201051344001135","219011344069620",0.00,19.30,0,295.76,300.27,0.0,0.0,0.000,717454.7,717454.7,9068,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496974557,2080165.00
06/08/2017 22:15,2,0.000,ALERT,211.70,298.77,60.007,1496974503,"201051344000594","219011344069620",0.00,19.30,0,295.46,300.27,0.0,0.0,0.000,736314.7,736314.7,9069,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496974559,2080166.00
06/08/2017 22:15,2,0.000,ALERT,211.93,297.87,60.007,1496974503,"201051344001203","219011344069620",0.00,19.00,0,295.46,301.47,0.0,0.0,0.000,726738.9,726738.9,9101,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496974561,2080167.00
06/08/2017 22:15,2,0.000,ALERT,211.03,296.06,59.996,1496974503,"274151322000054","219011344069620",0.00,21.50,0,293.36,297.87,0.0,0.0,0.000,952804.6,952804.6,9013,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496974563,2080168.00
06/08/2017 22:15,2,0.000,ALERT,212.16,298.17,59.991,1496974503,"201051344000867","219011344069620",0.00,19.50,0,295.46,299.97,0.0,0.0,0.000,720560.0,720560.0,9098,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496974565,2080169.00
06/08/2017 22:15,2,0.000,ALERT,211.70,297.87,59.996,1496974503,"201051344001093","219011344069620",0.00,19.50,0,295.76,299.67,0.0,0.0,0.000,725320.6,725320.6,9090,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496974566,2080170.00
06/08/2017 22:15,2,0.000,ALERT,211.93,298.47,59.996,1496974503,"201051344000900","219011344069620",0.00,18.70,0,295.76,299.67,0.0,0.0,0.000,742011.2,742011.2,9072,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496974568,2080171.00
06/08/2017 22:15,2,0.000,ALERT,212.16,297.57,59.944,1496974503,"201051344000648","219011344069620",0.00,18.00,0,295.16,299.97,0.0,0.0,0.000,730668.2,730668.2,9066,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496974570,2080172.00
06/08/2017 22:15,2,0.000,ALERT,211.93,298.77,59.991,1496974503,"201051344000569","219011344069620",0.00,19.30,0,296.36,300.57,0.0,0.0,0.000,744275.1,744275.1,9051,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496974572,2080173.00
06/08/2017 22:15,2,0.000,ALERT,212.16,298.47,59.949,1496974503,"201051344000983","219011344069620",0.00,19.00,0,296.06,300.27,0.0,0.0,0.000,734792.1,734792.1,9070,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496974574,2080174.00
06/08/2017 22:15,2,0.000,ALERT,211.93,297.57,59.991,1496974503,"201051344001158","219011344069620",0.00,18.70,0,295.16,299.07,0.0,0.0,0.000,719963.6,719963.6,9076,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496974575,2080175.00
06/08/2017 22:15,2,0.000,ALERT,212.61,299.07,59.996,1496974503,"201051344000576","219011344069620",0.00,18.30,0,295.76,299.97,0.0,0.0,0.000,734536.5,734536.5,9071,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496974577,2080176.00
06/08/2017 22:15,2,0.000,ALERT,211.03,294.86,59.986,1496974503,"274151322000087","219011344069620",0.00,22.50,0,292.76,296.96,0.0,0.0,0.000,926041.5,926041.5,9162,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496974579,2080177.00
06/08/2017 22:30,2,0.000,ALERT,212.61,298.47,59.986,1496975404,"201051344000645","219011344069620",0.00,18.30,0,296.36,299.97,0.0,0.0,0.000,733492.3,733492.3,9065,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496975406,2080178.00
06/08/2017 22:30,2,0.000,ALERT,211.25,295.76,60.002,1496975404,"274151322000085","219011344069620",0.00,20.30,0,293.66,297.87,0.0,0.0,0.000,948913.4,948913.4,9021,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496975407,2080179.00
06/08/2017 22:30,2,0.000,ALERT,212.61,298.17,60.002,1496975404,"201051344000633","219011344069620",0.00,17.80,0,294.26,299.67,0.0,0.0,0.000,720059.7,720059.7,9099,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496975409,2080180.00
06/08/2017 22:30,2,0.000,ALERT,212.38,298.77,60.034,1496975404,"201051344000469","219011344069620",0.00,17.50,0,295.16,299.67,0.0,0.0,0.000,723201.1,723201.1,9077,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496975411,2080181.00
06/08/2017 22:30,2,0.000,ALERT,211.25,297.57,59.996,1496975404,"201051344000646","219011344069620",0.00,18.00,0,295.46,299.67,0.0,0.0,0.000,718866.5,718866.5,9078,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496975413,2080182.00
06/08/2017 22:30,2,0.000,ALERT,211.25,296.96,60.002,1496975404,"274151322000052","219011344069620",0.00,20.30,0,293.66,298.17,0.0,0.0,0.000,985605.8,985605.8,9025,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496975415,2080183.00
06/08/2017 22:30,2,0.000,ALERT,211.93,298.17,59.996,1496975404,"201051344000585","219011344069620",0.00,18.70,0,295.76,299.97,0.0,0.0,0.000,730932.4,730932.4,9078,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496975417,2080184.00
06/08/2017 22:30,2,0.000,ALERT,211.48,297.87,60.002,1496975404,"201051344001230","219011344069620",0.00,17.80,0,296.36,299.97,0.0,0.0,0.000,723543.7,723543.7,9084,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496975418,2080185.00
06/08/2017 22:30,2,0.000,ALERT,212.38,298.77,60.007,1496975404,"201051344000582","219011344069620",0.00,18.70,0,296.96,300.57,0.0,0.0,0.000,713081.1,713081.1,9069,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496975420,2080186.00
06/08/2017 22:30,2,0.000,ALERT,211.25,297.87,60.018,1496975404,"201051344000955","219011344069620",0.00,18.30,0,296.36,299.67,0.0,0.0,0.000,732191.3,732191.3,9084,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496975422,2080187.00
06/08/2017 22:30,2,0.000,ALERT,211.25,296.06,59.996,1496975404,"274151322000094","219011344069620",0.00,20.00,0,293.06,297.26,0.0,0.0,0.000,808663.1,808663.1,9261,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496975424,2080188.00
06/08/2017 22:30,2,0.000,ALERT,212.16,299.37,59.986,1496975404,"201051344000579","219011344069620",0.00,18.30,0,296.96,300.57,0.0,0.0,0.000,741317.6,741317.6,9071,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496975425,2080189.00
06/08/2017 22:30,2,0.000,ALERT,211.70,298.47,59.996,1496975404,"201051344000890","219011344069620",0.00,18.30,0,296.66,301.17,0.0,0.0,0.000,726175.0,726175.0,9080,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496975427,2080190.00
06/08/2017 22:30,2,0.000,ALERT,211.70,297.57,60.039,1496975404,"201051344000438","219011344069620",0.00,17.80,0,296.36,299.97,0.0,0.0,0.000,728885.2,728885.2,9075,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496975429,2080191.00
06/08/2017 22:30,2,0.000,ALERT,212.16,297.57,60.007,1496975404,"201051344000417","219011344069620",0.00,18.30,0,296.06,299.37,0.0,0.0,0.000,669313.2,669313.2,9103,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496975431,2080192.00
06/08/2017 22:30,2,0.000,ALERT,211.03,296.36,60.002,1496975404,"274151322000083","219011344069620",0.00,19.80,0,293.96,298.17,0.0,0.0,0.000,975632.6,975632.6,9028,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496975433,2080193.00
06/08/2017 22:30,2,0.000,ALERT,211.70,296.36,60.002,1496975404,"274151322000076","219011344069620",0.00,20.00,0,293.66,297.87,0.0,0.0,0.000,1040598.8,1040598.8,9021,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496975434,2080194.00
06/08/2017 22:30,2,0.000,ALERT,211.93,299.07,60.002,1496975404,"201051344000868","219011344069620",0.00,18.00,0,296.96,300.87,0.0,0.0,0.000,721685.8,721685.8,9081,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496975436,2080195.00
06/08/2017 22:30,2,0.000,ALERT,211.03,296.96,60.007,1496975404,"274151322000095","219011344069620",0.00,19.50,0,294.86,298.47,0.0,0.0,0.000,1030518.9,1030518.9,9032,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496975438,2080196.00
06/08/2017 22:30,2,0.000,ALERT,211.93,298.47,60.002,1496975404,"201051344000988","219011344069620",0.00,18.30,0,293.96,299.97,0.0,0.0,0.000,642403.2,642403.2,9090,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496975440,2080197.00
06/08/2017 22:30,2,0.000,ALERT,211.70,297.26,59.981,1496975404,"201051344001025","219011344069620",0.00,18.00,0,296.06,300.57,0.0,0.0,0.000,728463.4,728463.4,9091,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496975442,2080198.00
06/08/2017 22:30,2,0.000,ALERT,211.70,298.17,60.002,1496975404,"201051344000458","219011344069620",0.00,19.00,0,296.66,300.57,0.0,0.0,0.000,733616.2,733616.2,9061,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496975443,2080199.00
06/08/2017 22:30,2,0.000,ALERT,212.61,298.47,60.012,1496975404,"201051344000853","219011344069620",0.00,18.00,0,296.06,300.27,0.0,0.0,0.000,734344.8,734344.8,9073,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496975445,2080200.00
06/08/2017 22:30,2,0.000,ALERT,212.16,297.87,60.049,1496975404,"201051344000685","219011344069620",0.00,18.00,0,296.06,299.67,0.0,0.0,0.000,728916.6,728916.6,9091,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496975447,2080201.00
06/08/2017 22:30,2,0.000,ALERT,211.70,296.96,60.012,1496975404,"201051344000917","219011344069620",0.00,19.30,0,294.86,299.07,0.0,0.0,0.000,725530.8,725530.8,9077,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496975449,2080202.00
06/08/2017 22:30,2,0.000,ALERT,212.16,298.47,60.012,1496975404,"201051344001145","219011344069620",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,733536.1,733536.1,9074,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496975451,2080203.00
06/08/2017 22:30,2,0.000,ALERT,211.93,297.26,60.002,1496975404,"201051344000651","219011344069620",0.00,18.00,0,295.76,299.37,0.0,0.0,0.000,722017.7,722017.7,9083,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496975453,2080204.00
06/08/2017 22:30,2,0.000,ALERT,211.03,296.66,60.012,1496975404,"274151322000088","219011344069620",0.00,20.30,0,293.96,297.87,0.0,0.0,0.000,935495.8,935495.8,9028,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496975454,2080205.00
06/08/2017 22:30,2,0.000,ALERT,211.70,295.46,60.002,1496975404,"274151322000068","219011344069620",0.00,21.00,0,293.06,296.96,0.0,0.0,0.000,809123.0,809123.0,9277,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496975456,2080206.00
06/08/2017 22:30,2,0.000,ALERT,211.48,297.57,59.996,1496975404,"201051344001135","219011344069620",0.00,18.70,0,296.36,300.27,0.0,0.0,0.000,717454.7,717454.7,9070,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496975458,2080207.00
06/08/2017 22:30,2,0.000,ALERT,211.70,298.77,60.007,1496975404,"201051344000594","219011344069620",0.00,18.30,0,296.06,300.57,0.0,0.0,0.000,736314.7,736314.7,9071,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496975460,2080208.00
06/08/2017 22:30,2,0.000,ALERT,211.93,297.57,60.007,1496975404,"201051344001203","219011344069620",0.00,18.30,0,296.06,301.77,0.0,0.0,0.000,726738.9,726738.9,9103,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496975461,2080209.00
06/08/2017 22:30,2,0.000,ALERT,211.25,296.06,60.007,1496975404,"274151322000054","219011344069620",0.00,20.70,0,293.66,298.17,0.0,0.0,0.000,952804.6,952804.6,9015,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496975463,2080210.00
06/08/2017 22:30,2,0.000,ALERT,212.16,297.87,59.991,1496975404,"201051344000867","219011344069620",0.00,18.70,0,295.76,300.27,0.0,0.0,0.000,720560.0,720560.0,9100,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496975465,2080211.00
06/08/2017 22:30,2,0.000,ALERT,211.93,297.87,60.002,1496975404,"201051344001093","219011344069620",0.00,19.00,0,296.06,299.67,0.0,0.0,0.000,725320.6,725320.6,9092,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496975467,2080212.00
06/08/2017 22:30,2,0.000,ALERT,212.16,298.47,60.002,1496975404,"201051344000900","219011344069620",0.00,17.80,0,296.06,299.97,0.0,0.0,0.000,742011.2,742011.2,9074,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496975469,2080213.00
06/08/2017 22:30,2,0.000,ALERT,212.38,298.17,60.012,1496975404,"201051344000648","219011344069620",0.00,17.50,0,296.06,299.97,0.0,0.0,0.000,730668.2,730668.2,9068,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496975470,2080214.00
06/08/2017 22:30,2,0.000,ALERT,212.38,299.37,60.007,1496975404,"201051344000569","219011344069620",0.00,18.30,0,297.26,300.57,0.0,0.0,0.000,744275.1,744275.1,9053,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496975472,2080215.00
06/08/2017 22:30,2,0.000,ALERT,212.16,298.77,60.034,1496975404,"201051344000983","219011344069620",0.00,18.30,0,296.66,300.87,0.0,0.0,0.000,734792.1,734792.1,9072,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496975474,2080216.00
06/08/2017 22:30,2,0.000,ALERT,211.93,297.87,60.002,1496975404,"201051344001158","219011344069620",0.00,17.80,0,295.46,299.37,0.0,0.0,0.000,719963.6,719963.6,9078,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496975476,2080217.00
06/08/2017 22:30,2,0.000,ALERT,212.83,299.07,60.007,1496975404,"201051344000576","219011344069620",0.00,17.50,0,296.06,299.97,0.0,0.0,0.000,734536.5,734536.5,9073,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496975478,2080218.00
06/08/2017 22:30,2,0.000,ALERT,211.25,295.76,59.996,1496975404,"274151322000087","219011344069620",0.00,21.50,0,293.36,297.57,0.0,0.0,0.000,926041.5,926041.5,9164,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496975479,2080219.00
06/08/2017 22:45,2,0.000,ALERT,212.61,298.77,60.002,1496976305,"201051344000645","219011344069620",0.00,17.80,0,296.36,299.97,0.0,0.0,0.000,733492.3,733492.3,9067,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496976307,2080220.00
06/08/2017 22:45,2,0.000,ALERT,211.48,296.36,59.991,1496976305,"274151322000085","219011344069620",0.00,19.50,0,294.56,298.47,0.0,0.0,0.000,948913.4,948913.4,9023,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496976309,2080221.00
06/08/2017 22:45,2,0.000,ALERT,212.83,298.47,60.002,1496976305,"201051344000633","219011344069620",0.00,17.30,0,294.86,299.67,0.0,0.0,0.000,720059.7,720059.7,9101,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496976310,2080222.00
06/08/2017 22:45,2,0.000,ALERT,212.38,298.77,59.996,1496976305,"201051344000469","219011344069620",0.00,17.00,0,295.46,299.97,0.0,0.0,0.000,723201.1,723201.1,9079,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496976312,2080223.00
06/08/2017 22:45,2,0.000,ALERT,211.70,297.87,60.034,1496976305,"201051344000646","219011344069620",0.00,17.30,0,295.16,299.37,0.0,0.0,0.000,718866.5,718866.5,9080,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496976314,2080224.00
06/08/2017 22:45,2,0.000,ALERT,211.25,296.06,60.028,1496976305,"274151322000052","219011344069620",0.00,19.30,0,294.26,298.47,0.0,0.0,0.000,985605.8,985605.8,9027,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496976316,2080225.00
06/08/2017 22:45,2,0.000,ALERT,212.38,298.47,60.018,1496976305,"201051344000585","219011344069620",0.00,17.80,0,295.46,299.67,0.0,0.0,0.000,730932.4,730932.4,9080,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496976318,2080226.00
06/08/2017 22:45,2,0.000,ALERT,212.16,298.47,60.002,1496976305,"201051344001230","219011344069620",0.00,17.30,0,296.06,299.67,0.0,0.0,0.000,723543.7,723543.7,9086,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496976319,2080227.00
06/08/2017 22:45,2,0.000,ALERT,212.61,299.07,59.996,1496976305,"201051344000582","219011344069620",0.00,17.80,0,296.66,300.27,0.0,0.0,0.000,713081.1,713081.1,9071,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496976321,2080228.00
06/08/2017 22:45,2,0.000,ALERT,211.93,298.47,59.996,1496976305,"201051344000955","219011344069620",0.00,17.50,0,295.76,299.67,0.0,0.0,0.000,732191.3,732191.3,9086,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496976323,2080229.00
06/08/2017 22:45,2,0.000,ALERT,211.48,295.76,60.012,1496976305,"274151322000094","219011344069620",0.00,19.30,0,293.96,297.57,0.0,0.0,0.000,808663.1,808663.1,9263,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496976325,2080230.00
06/08/2017 22:45,2,0.000,ALERT,212.16,299.07,60.007,1496976305,"201051344000579","219011344069620",0.00,17.80,0,296.66,300.87,0.0,0.0,0.000,741317.6,741317.6,9073,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496976326,2080231.00
06/08/2017 22:45,2,0.000,ALERT,212.16,298.77,60.012,1496976305,"201051344000890","219011344069620",0.00,17.80,0,296.36,300.87,0.0,0.0,0.000,726175.0,726175.0,9082,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496976328,2080232.00
06/08/2017 22:45,2,0.000,ALERT,212.16,298.17,60.007,1496976305,"201051344000438","219011344069620",0.00,17.30,0,295.76,299.97,0.0,0.0,0.000,728885.2,728885.2,9077,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496976330,2080233.00
06/08/2017 22:45,2,0.000,ALERT,212.38,297.87,60.002,1496976305,"201051344000417","219011344069620",0.00,17.50,0,295.46,299.37,0.0,0.0,0.000,669313.2,669313.2,9105,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496976332,2080234.00
06/08/2017 22:45,2,0.000,ALERT,211.48,296.66,60.002,1496976305,"274151322000083","219011344069620",0.00,19.00,0,294.86,298.47,0.0,0.0,0.000,975632.6,975632.6,9030,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496976334,2080235.00
06/08/2017 22:45,2,0.000,ALERT,211.70,296.06,59.991,1496976305,"274151322000076","219011344069620",0.00,19.30,0,294.56,298.47,0.0,0.0,0.000,1040598.8,1040598.8,9023,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496976335,2080236.00
06/08/2017 22:45,2,0.000,ALERT,212.16,299.37,60.007,1496976305,"201051344000868","219011344069620",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,721685.8,721685.8,9083,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496976337,2080237.00
06/08/2017 22:45,2,0.000,ALERT,211.25,297.57,60.002,1496976305,"274151322000095","219011344069620",0.00,18.70,0,295.46,299.07,0.0,0.0,0.000,1030518.9,1030518.9,9034,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496976339,2080238.00
06/08/2017 22:45,2,0.000,ALERT,211.93,298.47,59.986,1496976305,"201051344000988","219011344069620",0.00,17.50,0,293.96,299.97,0.0,0.0,0.000,642403.2,642403.2,9092,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496976341,2080239.00
06/08/2017 22:45,2,0.000,ALERT,212.16,297.57,60.007,1496976305,"201051344001025","219011344069620",0.00,17.50,0,295.46,300.27,0.0,0.0,0.000,728463.4,728463.4,9093,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496976343,2080240.00
06/08/2017 22:45,2,0.000,ALERT,212.16,298.47,59.981,1496976305,"201051344000458","219011344069620",0.00,18.00,0,296.36,300.87,0.0,0.0,0.000,733616.2,733616.2,9063,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496976345,2080241.00
06/08/2017 22:45,2,0.000,ALERT,212.61,298.17,60.007,1496976305,"201051344000853","219011344069620",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,734344.8,734344.8,9075,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496976346,2080242.00
06/08/2017 22:45,2,0.000,ALERT,212.83,298.47,60.012,1496976305,"201051344000685","219011344069620",0.00,17.30,0,295.76,299.67,0.0,0.0,0.000,728916.6,728916.6,9093,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496976348,2080243.00
06/08/2017 22:45,2,0.000,ALERT,212.16,297.57,60.002,1496976305,"201051344000917","219011344069620",0.00,18.70,0,294.56,299.07,0.0,0.0,0.000,725530.8,725530.8,9079,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496976350,2080244.00
06/08/2017 22:45,2,0.000,ALERT,212.38,298.47,60.002,1496976305,"201051344001145","219011344069620",0.00,17.30,0,296.06,300.57,0.0,0.0,0.000,733536.1,733536.1,9076,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496976352,2080245.00
06/08/2017 22:45,2,0.000,ALERT,212.61,297.87,60.018,1496976305,"201051344000651","219011344069620",0.00,17.30,0,295.46,299.07,0.0,0.0,0.000,722017.7,722017.7,9085,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496976354,2080246.00
06/08/2017 22:45,2,0.000,ALERT,210.80,295.76,59.991,1496976305,"274151322000088","219011344069620",0.00,19.50,0,294.26,298.17,0.0,0.0,0.000,935495.8,935495.8,9030,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496976355,2080247.00
06/08/2017 22:45,2,0.000,ALERT,211.93,295.76,60.002,1496976305,"274151322000068","219011344069620",0.00,20.00,0,293.96,297.26,0.0,0.0,0.000,809123.0,809123.0,9279,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496976357,2080248.00
06/08/2017 22:45,2,0.000,ALERT,211.70,297.87,59.996,1496976305,"201051344001135","219011344069620",0.00,17.80,0,295.76,299.97,0.0,0.0,0.000,717454.7,717454.7,9072,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496976359,2080249.00
06/08/2017 22:45,2,0.000,ALERT,211.93,299.07,59.996,1496976305,"201051344000594","219011344069620",0.00,17.80,0,296.36,300.57,0.0,0.0,0.000,736314.7,736314.7,9073,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496976361,2080250.00
06/08/2017 22:45,2,0.000,ALERT,212.16,297.87,60.002,1496976305,"201051344001203","219011344069620",0.00,17.50,0,295.76,301.47,0.0,0.0,0.000,726738.9,726738.9,9105,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496976363,2080251.00
06/08/2017 22:45,2,0.000,ALERT,211.48,297.57,59.996,1496976305,"274151322000054","219011344069620",0.00,19.80,0,294.26,298.47,0.0,0.0,0.000,952804.6,952804.6,9017,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496976364,2080252.00
06/08/2017 22:45,2,0.000,ALERT,212.16,298.17,59.996,1496976305,"201051344000867","219011344069620",0.00,18.00,0,296.36,300.57,0.0,0.0,0.000,720560.0,720560.0,9102,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496976367,2080253.00
06/08/2017 22:45,2,0.000,ALERT,212.61,298.77,60.002,1496976305,"201051344001093","219011344069620",0.00,18.00,0,295.76,299.37,0.0,0.0,0.000,725320.6,725320.6,9094,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496976368,2080254.00
06/08/2017 22:45,2,0.000,ALERT,212.16,298.77,59.959,1496976305,"201051344000900","219011344069620",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,742011.2,742011.2,9076,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496976370,2080255.00
06/08/2017 22:45,2,0.000,ALERT,212.16,297.57,59.996,1496976305,"201051344000648","219011344069620",0.00,16.70,0,296.06,300.27,0.0,0.0,0.000,730668.2,730668.2,9070,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496976372,2080256.00
06/08/2017 22:45,2,0.000,ALERT,212.16,299.07,59.996,1496976305,"201051344000569","219011344069620",0.00,17.50,0,296.96,301.17,0.0,0.0,0.000,744275.1,744275.1,9055,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496976374,2080257.00
06/08/2017 22:45,2,0.000,ALERT,212.16,298.77,59.991,1496976305,"201051344000983","219011344069620",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,734792.1,734792.1,9074,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496976375,2080258.00
06/08/2017 22:45,2,0.000,ALERT,212.16,298.17,60.012,1496976305,"201051344001158","219011344069620",0.00,17.30,0,295.76,299.67,0.0,0.0,0.000,719963.6,719963.6,9080,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496976377,2080259.00
06/08/2017 22:45,2,0.000,ALERT,212.83,299.37,60.023,1496976305,"201051344000576","219011344069620",0.00,17.00,0,296.36,300.27,0.0,0.0,0.000,734536.5,734536.5,9075,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496976379,2080260.00
06/08/2017 22:45,2,0.000,ALERT,211.48,296.06,59.986,1496976305,"274151322000087","219011344069620",0.00,20.70,0,293.96,297.87,0.0,0.0,0.000,926041.5,926041.5,9166,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496976381,2080261.00
06/08/2017 23:00,2,0.000,ALERT,213.06,299.07,59.965,1496977204,"201051344000645","219011344069620",0.00,17.30,0,296.96,300.57,0.0,0.0,0.000,733492.3,733492.3,9069,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496977206,2080262.00
06/08/2017 23:00,2,0.000,ALERT,211.48,296.36,59.975,1496977204,"274151322000085","219011344069620",0.00,18.70,0,294.86,298.47,0.0,0.0,0.000,948913.4,948913.4,9025,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496977208,2080263.00
06/08/2017 23:00,2,0.000,ALERT,213.06,298.77,59.981,1496977204,"201051344000633","219011344069620",0.00,16.70,0,294.56,300.27,0.0,0.0,0.000,720059.7,720059.7,9103,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496977209,2080264.00
06/08/2017 23:00,2,0.000,ALERT,212.61,299.07,59.986,1496977204,"201051344000469","219011344069620",0.00,16.00,0,295.76,300.27,0.0,0.0,0.000,723201.1,723201.1,9081,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496977211,2080265.00
06/08/2017 23:00,2,0.000,ALERT,211.70,297.87,59.981,1496977204,"201051344000646","219011344069620",0.00,17.00,0,295.46,299.97,0.0,0.0,0.000,718866.5,718866.5,9082,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496977213,2080266.00
06/08/2017 23:00,2,0.000,ALERT,211.48,297.57,59.986,1496977204,"274151322000052","219011344069620",0.00,18.70,0,294.56,298.77,0.0,0.0,0.000,985605.8,985605.8,9029,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496977215,2080267.00
06/08/2017 23:00,2,0.000,ALERT,212.38,298.47,59.975,1496977204,"201051344000585","219011344069620",0.00,17.30,0,295.46,300.27,0.0,0.0,0.000,730932.4,730932.4,9082,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496977216,2080268.00
06/08/2017 23:00,2,0.000,ALERT,211.93,298.17,59.981,1496977204,"201051344001230","219011344069620",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,723543.7,723543.7,9088,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496977218,2080269.00
06/08/2017 23:00,2,0.000,ALERT,212.61,298.77,59.954,1496977204,"201051344000582","219011344069620",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,713081.1,713081.1,9073,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496977220,2080270.00
06/08/2017 23:00,2,0.000,ALERT,211.93,298.47,59.991,1496977204,"201051344000955","219011344069620",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,732191.3,732191.3,9088,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496977222,2080271.00
06/08/2017 23:00,2,0.000,ALERT,211.70,296.06,59.981,1496977204,"274151322000094","219011344069620",0.00,18.30,0,294.56,297.87,0.0,0.0,0.000,808663.1,808663.1,9265,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496977224,2080272.00
06/08/2017 23:00,2,0.000,ALERT,212.38,299.37,59.986,1496977204,"201051344000579","219011344069620",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,741317.6,741317.6,9075,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496977226,2080273.00
06/08/2017 23:00,2,0.000,ALERT,211.93,298.47,59.938,1496977204,"201051344000890","219011344069620",0.00,17.30,0,296.36,301.17,0.0,0.0,0.000,726175.0,726175.0,9084,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496977228,2080274.00
