ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/08/2017 23:00,2,0.000,ALERT,212.38,298.17,59.991,1496977204,"201051344000438","219011344069620",0.00,16.70,0,296.36,300.57,0.0,0.0,0.000,728885.2,728885.2,9079,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496977230,2080275.00
06/08/2017 23:00,2,0.000,ALERT,212.38,297.57,59.981,1496977204,"201051344000417","219011344069620",0.00,17.00,0,295.76,299.37,0.0,0.0,0.000,669313.2,669313.2,9107,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496977231,2080276.00
06/08/2017 23:00,2,0.000,ALERT,211.70,297.26,59.975,1496977204,"274151322000083","219011344069620",0.00,18.00,0,294.86,298.77,0.0,0.0,0.000,975632.6,975632.6,9032,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496977233,2080277.00
06/08/2017 23:00,2,0.000,ALERT,212.38,296.66,59.981,1496977204,"274151322000076","219011344069620",0.00,18.70,0,294.86,298.47,0.0,0.0,0.000,1040598.8,1040598.8,9025,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496977235,2080278.00
06/08/2017 23:00,2,0.000,ALERT,212.61,299.67,59.986,1496977204,"201051344000868","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,721685.8,721685.8,9085,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496977237,2080279.00
06/08/2017 23:00,2,0.000,ALERT,211.48,297.57,59.949,1496977204,"274151322000095","219011344069620",0.00,18.00,0,295.76,299.07,0.0,0.0,0.000,1030518.9,1030518.9,9036,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496977238,2080280.00
06/08/2017 23:00,2,0.000,ALERT,212.61,299.37,59.975,1496977204,"201051344000988","219011344069620",0.00,17.00,0,294.56,300.57,0.0,0.0,0.000,642403.2,642403.2,9094,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496977240,2080281.00
06/08/2017 23:00,2,0.000,ALERT,212.16,297.57,59.981,1496977204,"201051344001025","219011344069620",0.00,16.70,0,295.76,300.57,0.0,0.0,0.000,728463.4,728463.4,9095,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496977242,2080282.00
06/08/2017 23:00,2,0.000,ALERT,212.38,299.07,59.986,1496977204,"201051344000458","219011344069620",0.00,17.50,0,296.66,301.47,0.0,0.0,0.000,733616.2,733616.2,9065,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496977244,2080283.00
06/08/2017 23:00,2,0.000,ALERT,213.29,299.37,59.991,1496977204,"201051344000853","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,734344.8,734344.8,9077,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496977246,2080284.00
06/08/2017 23:00,2,0.000,ALERT,212.61,298.47,59.986,1496977204,"201051344000685","219011344069620",0.00,16.70,0,296.06,299.97,0.0,0.0,0.000,728916.6,728916.6,9095,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496977247,2080285.00
06/08/2017 23:00,2,0.000,ALERT,212.38,297.87,59.981,1496977204,"201051344000917","219011344069620",0.00,17.80,0,294.86,299.37,0.0,0.0,0.000,725530.8,725530.8,9081,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496977249,2080286.00
06/08/2017 23:00,2,0.000,ALERT,212.83,299.07,59.991,1496977204,"201051344001145","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,733536.1,733536.1,9078,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496977251,2080287.00
06/08/2017 23:00,2,0.000,ALERT,212.38,297.57,59.986,1496977204,"201051344000651","219011344069620",0.00,16.70,0,295.76,299.67,0.0,0.0,0.000,722017.7,722017.7,9087,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496977253,2080288.00
06/08/2017 23:00,2,0.000,ALERT,211.03,296.06,59.991,1496977204,"274151322000088","219011344069620",0.00,18.70,0,294.86,298.17,0.0,0.0,0.000,935495.8,935495.8,9032,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496977255,2080289.00
06/08/2017 23:00,2,0.000,ALERT,212.38,296.06,59.975,1496977204,"274151322000068","219011344069620",0.00,19.30,0,294.26,297.57,0.0,0.0,0.000,809123.0,809123.0,9281,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496977256,2080290.00
06/08/2017 23:00,2,0.000,ALERT,212.16,298.47,59.986,1496977204,"201051344001135","219011344069620",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,717454.7,717454.7,9074,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496977258,2080291.00
06/08/2017 23:00,2,0.000,ALERT,212.38,299.97,59.986,1496977204,"201051344000594","219011344069620",0.00,17.30,0,296.36,301.17,0.0,0.0,0.000,736314.7,736314.7,9075,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496977260,2080292.00
06/08/2017 23:00,2,0.000,ALERT,212.38,298.17,59.991,1496977204,"201051344001203","219011344069620",0.00,17.00,0,296.36,302.07,0.0,0.0,0.000,726738.9,726738.9,9107,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496977262,2080293.00
06/08/2017 23:00,2,0.000,ALERT,211.48,297.26,59.970,1496977204,"274151322000054","219011344069620",0.00,19.30,0,294.86,298.77,0.0,0.0,0.000,952804.6,952804.6,9019,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496977264,2080294.00
06/08/2017 23:00,2,0.000,ALERT,212.61,299.07,59.981,1496977204,"201051344000867","219011344069620",0.00,17.50,0,296.66,301.17,0.0,0.0,0.000,720560.0,720560.0,9104,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496977265,2080295.00
06/08/2017 23:00,2,0.000,ALERT,212.61,298.47,59.991,1496977204,"201051344001093","219011344069620",0.00,17.50,0,296.36,299.97,0.0,0.0,0.000,725320.6,725320.6,9096,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496977267,2080296.00
06/08/2017 23:00,2,0.000,ALERT,212.38,299.37,59.986,1496977204,"201051344000900","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,742011.2,742011.2,9078,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496977269,2080297.00
06/08/2017 23:00,2,0.000,ALERT,212.83,298.77,59.986,1496977204,"201051344000648","219011344069620",0.00,16.30,0,296.06,300.87,0.0,0.0,0.000,730668.2,730668.2,9072,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496977271,2080298.00
06/08/2017 23:00,2,0.000,ALERT,212.83,300.27,59.949,1496977204,"201051344000569","219011344069620",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,744275.1,744275.1,9057,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496977273,2080299.00
06/08/2017 23:00,2,0.000,ALERT,212.38,299.37,60.023,1496977204,"201051344000983","219011344069620",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,734792.1,734792.1,9076,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496977274,2080300.00
06/08/2017 23:00,2,0.000,ALERT,212.61,299.07,59.949,1496977204,"201051344001158","219011344069620",0.00,16.70,0,296.06,300.27,0.0,0.0,0.000,719963.6,719963.6,9082,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496977276,2080301.00
06/08/2017 23:00,2,0.000,ALERT,213.29,299.97,59.975,1496977204,"201051344000576","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,734536.5,734536.5,9077,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496977278,2080302.00
06/08/2017 23:00,2,0.000,ALERT,211.70,296.06,59.954,1496977204,"274151322000087","219011344069620",0.00,19.80,0,294.26,297.87,0.0,0.0,0.000,926041.5,926041.5,9168,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496977280,2080303.00
06/08/2017 23:15,2,0.000,ALERT,213.06,298.77,59.991,1496978103,"201051344000645","219011344069620",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,733492.3,733492.3,9071,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496978105,2080304.00
06/08/2017 23:15,2,0.000,ALERT,211.93,296.66,59.996,1496978103,"274151322000085","219011344069620",0.00,18.00,0,294.26,298.77,0.0,0.0,0.000,948913.4,948913.4,9027,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496978107,2080305.00
06/08/2017 23:15,2,0.000,ALERT,213.29,299.07,59.975,1496978103,"201051344000633","219011344069620",0.00,16.00,0,295.16,300.27,0.0,0.0,0.000,720059.7,720059.7,9105,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496978108,2080306.00
06/08/2017 23:15,2,0.000,ALERT,212.83,299.37,59.970,1496978103,"201051344000469","219011344069620",0.00,15.50,0,296.06,300.57,0.0,0.0,0.000,723201.1,723201.1,9083,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496978110,2080307.00
06/08/2017 23:15,2,0.000,ALERT,212.16,298.17,59.970,1496978103,"201051344000646","219011344069620",0.00,16.00,0,295.46,299.97,0.0,0.0,0.000,718866.5,718866.5,9084,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496978112,2080308.00
06/08/2017 23:15,2,0.000,ALERT,211.93,298.17,59.975,1496978103,"274151322000052","219011344069620",0.00,17.80,0,293.96,299.07,0.0,0.0,0.000,985605.8,985605.8,9031,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496978114,2080309.00
06/08/2017 23:15,2,0.000,ALERT,212.83,299.07,59.970,1496978103,"201051344000585","219011344069620",0.00,16.70,0,295.46,300.27,0.0,0.0,0.000,730932.4,730932.4,9084,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496978116,2080310.00
06/08/2017 23:15,2,0.000,ALERT,212.38,299.07,59.970,1496978103,"201051344001230","219011344069620",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,723543.7,723543.7,9090,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496978117,2080311.00
06/08/2017 23:15,2,0.000,ALERT,213.29,299.97,59.944,1496978103,"201051344000582","219011344069620",0.00,16.30,0,296.66,300.87,0.0,0.0,0.000,713081.1,713081.1,9075,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496978119,2080312.00
06/08/2017 23:15,2,0.000,ALERT,212.38,299.07,60.023,1496978103,"201051344000955","219011344069620",0.00,16.30,0,296.36,299.97,0.0,0.0,0.000,732191.3,732191.3,9090,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496978121,2080313.00
06/08/2017 23:15,2,0.000,ALERT,211.93,296.36,59.970,1496978103,"274151322000094","219011344069620",0.00,17.80,0,293.96,298.17,0.0,0.0,0.000,808663.1,808663.1,9267,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496978123,2080314.00
06/08/2017 23:15,2,0.000,ALERT,212.83,299.67,60.012,1496978103,"201051344000579","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,741317.6,741317.6,9077,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496978125,2080315.00
06/08/2017 23:15,2,0.000,ALERT,212.61,299.67,59.991,1496978103,"201051344000890","219011344069620",0.00,16.70,0,296.36,301.17,0.0,0.0,0.000,726175.0,726175.0,9086,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496978126,2080316.00
06/08/2017 23:15,2,0.000,ALERT,212.61,298.77,59.965,1496978103,"201051344000438","219011344069620",0.00,16.00,0,296.06,300.57,0.0,0.0,0.000,728885.2,728885.2,9081,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496978128,2080317.00
06/08/2017 23:15,2,0.000,ALERT,212.83,298.17,59.938,1496978103,"201051344000417","219011344069620",0.00,16.30,0,295.46,299.67,0.0,0.0,0.000,669313.2,669313.2,9109,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496978130,2080318.00
06/08/2017 23:15,2,0.000,ALERT,211.93,297.26,59.991,1496978103,"274151322000083","219011344069620",0.00,17.50,0,294.86,299.07,0.0,0.0,0.000,975632.6,975632.6,9034,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496978132,2080319.00
06/08/2017 23:15,2,0.000,ALERT,212.61,296.96,59.965,1496978103,"274151322000076","219011344069620",0.00,17.80,0,294.26,299.07,0.0,0.0,0.000,1040598.8,1040598.8,9027,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496978134,2080320.00
06/08/2017 23:15,2,0.000,ALERT,212.83,299.67,59.965,1496978103,"201051344000868","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,721685.8,721685.8,9087,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496978135,2080321.00
06/08/2017 23:15,2,0.000,ALERT,211.93,297.87,59.959,1496978103,"274151322000095","219011344069620",0.00,17.50,0,295.46,299.37,0.0,0.0,0.000,1030518.9,1030518.9,9038,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496978137,2080322.00
06/08/2017 23:15,2,0.000,ALERT,212.61,299.07,59.965,1496978103,"201051344000988","219011344069620",0.00,16.30,0,294.86,300.87,0.0,0.0,0.000,642403.2,642403.2,9096,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496978139,2080323.00
06/08/2017 23:15,2,0.000,ALERT,212.61,298.17,59.965,1496978103,"201051344001025","219011344069620",0.00,16.00,0,296.06,300.87,0.0,0.0,0.000,728463.4,728463.4,9097,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496978141,2080324.00
06/08/2017 23:15,2,0.000,ALERT,212.38,298.77,59.965,1496978103,"201051344000458","219011344069620",0.00,17.00,0,297.26,301.77,0.0,0.0,0.000,733616.2,733616.2,9067,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496978143,2080325.00
06/08/2017 23:15,2,0.000,ALERT,213.29,299.07,59.949,1496978103,"201051344000853","219011344069620",0.00,16.00,0,297.26,301.17,0.0,0.0,0.000,734344.8,734344.8,9079,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496978145,2080326.00
06/08/2017 23:15,2,0.000,ALERT,213.06,298.77,59.949,1496978103,"201051344000685","219011344069620",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,728916.6,728916.6,9097,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496978146,2080327.00
06/08/2017 23:15,2,0.000,ALERT,212.83,298.47,59.959,1496978103,"201051344000917","219011344069620",0.00,17.30,0,294.86,299.67,0.0,0.0,0.000,725530.8,725530.8,9083,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496978149,2080328.00
06/08/2017 23:15,2,0.000,ALERT,213.06,299.07,59.954,1496978103,"201051344001145","219011344069620",0.00,15.80,0,296.96,300.87,0.0,0.0,0.000,733536.1,733536.1,9080,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496978150,2080329.00
06/08/2017 23:15,2,0.000,ALERT,212.61,297.87,59.981,1496978103,"201051344000651","219011344069620",0.00,16.00,0,295.76,299.97,0.0,0.0,0.000,722017.7,722017.7,9089,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496978152,2080330.00
06/08/2017 23:15,2,0.000,ALERT,211.70,296.96,59.965,1496978103,"274151322000088","219011344069620",0.00,18.00,0,294.26,298.77,0.0,0.0,0.000,935495.8,935495.8,9034,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496978154,2080331.00
06/08/2017 23:15,2,0.000,ALERT,212.61,296.36,59.954,1496978103,"274151322000068","219011344069620",0.00,18.70,0,293.96,297.87,0.0,0.0,0.000,809123.0,809123.0,9283,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496978156,2080332.00
06/08/2017 23:15,2,0.000,ALERT,212.16,298.47,59.954,1496978103,"201051344001135","219011344069620",0.00,16.30,0,296.66,300.87,0.0,0.0,0.000,717454.7,717454.7,9076,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496978157,2080333.00
06/08/2017 23:15,2,0.000,ALERT,212.61,299.97,59.959,1496978103,"201051344000594","219011344069620",0.00,16.70,0,296.96,301.17,0.0,0.0,0.000,736314.7,736314.7,9077,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496978159,2080334.00
06/08/2017 23:15,2,0.000,ALERT,212.83,298.47,59.975,1496978103,"201051344001203","219011344069620",0.00,16.30,0,296.06,302.07,0.0,0.0,0.000,726738.9,726738.9,9109,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496978161,2080335.00
06/08/2017 23:15,2,0.000,ALERT,211.93,297.57,59.933,1496978103,"274151322000054","219011344069620",0.00,18.30,0,294.26,299.07,0.0,0.0,0.000,952804.6,952804.6,9021,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496978163,2080336.00
06/08/2017 23:15,2,0.000,ALERT,213.06,299.07,59.949,1496978103,"201051344000867","219011344069620",0.00,17.00,0,296.96,301.47,0.0,0.0,0.000,720560.0,720560.0,9106,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496978165,2080337.00
06/08/2017 23:15,2,0.000,ALERT,212.83,298.77,59.959,1496978103,"201051344001093","219011344069620",0.00,17.00,0,296.36,300.27,0.0,0.0,0.000,725320.6,725320.6,9098,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496978167,2080338.00
06/08/2017 23:15,2,0.000,ALERT,212.61,299.07,59.981,1496978103,"201051344000900","219011344069620",0.00,16.00,0,296.96,301.17,0.0,0.0,0.000,742011.2,742011.2,9080,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496978169,2080339.00
06/08/2017 23:15,2,0.000,ALERT,213.29,299.07,59.954,1496978103,"201051344000648","219011344069620",0.00,15.80,0,296.66,301.17,0.0,0.0,0.000,730668.2,730668.2,9074,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496978170,2080340.00
06/08/2017 23:15,2,0.000,ALERT,212.61,299.67,59.959,1496978103,"201051344000569","219011344069620",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,744275.1,744275.1,9059,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496978172,2080341.00
06/08/2017 23:15,2,0.000,ALERT,212.83,299.67,59.965,1496978103,"201051344000983","219011344069620",0.00,16.30,0,297.87,301.47,0.0,0.0,0.000,734792.1,734792.1,9078,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496978174,2080342.00
06/08/2017 23:15,2,0.000,ALERT,213.06,299.37,59.959,1496978103,"201051344001158","219011344069620",0.00,16.00,0,296.66,300.57,0.0,0.0,0.000,719963.6,719963.6,9084,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496978176,2080343.00
06/08/2017 23:15,2,0.000,ALERT,213.29,299.37,59.944,1496978103,"201051344000576","219011344069620",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,734536.5,734536.5,9079,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496978178,2080344.00
06/08/2017 23:15,2,0.000,ALERT,212.16,297.57,59.975,1496978103,"274151322000087","219011344069620",0.00,19.00,0,293.96,298.47,0.0,0.0,0.000,926041.5,926041.5,9170,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496978180,2080345.00
06/08/2017 23:30,2,0.000,ALERT,213.29,299.07,60.002,1496979003,"201051344000645","219011344069620",0.00,16.00,0,296.96,301.17,0.0,0.0,0.000,733492.3,733492.3,9073,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496979005,2080346.00
06/08/2017 23:30,2,0.000,ALERT,212.38,297.26,60.002,1496979003,"274151322000085","219011344069620",0.00,17.50,0,295.46,299.37,0.0,0.0,0.000,948913.4,948913.4,9029,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496979007,2080347.00
06/08/2017 23:30,2,0.000,ALERT,213.51,299.07,59.981,1496979003,"201051344000633","219011344069620",0.00,15.50,0,295.16,300.57,0.0,0.0,0.000,720059.7,720059.7,9107,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496979009,2080348.00
06/08/2017 23:30,2,0.000,ALERT,212.83,299.37,59.970,1496979003,"201051344000469","219011344069620",0.00,15.00,0,296.36,300.87,0.0,0.0,0.000,723201.1,723201.1,9085,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496979011,2080349.00
06/08/2017 23:30,2,0.000,ALERT,212.61,299.07,59.965,1496979003,"201051344000646","219011344069620",0.00,15.50,0,296.06,300.57,0.0,0.0,0.000,718866.5,718866.5,9086,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496979013,2080350.00
06/08/2017 23:30,2,0.000,ALERT,211.93,298.17,59.970,1496979003,"274151322000052","219011344069620",0.00,17.50,0,295.16,299.67,0.0,0.0,0.000,985605.8,985605.8,9033,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496979014,2080351.00
06/08/2017 23:30,2,0.000,ALERT,213.06,299.67,59.975,1496979003,"201051344000585","219011344069620",0.00,16.00,0,296.36,300.87,0.0,0.0,0.000,730932.4,730932.4,9086,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496979016,2080352.00
06/08/2017 23:30,2,0.000,ALERT,212.83,299.67,59.975,1496979003,"201051344001230","219011344069620",0.00,15.50,0,296.96,300.87,0.0,0.0,0.000,723543.7,723543.7,9092,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496979018,2080353.00
06/08/2017 23:30,2,0.000,ALERT,213.74,300.87,59.938,1496979003,"201051344000582","219011344069620",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,713081.1,713081.1,9077,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496979020,2080354.00
06/08/2017 23:30,2,0.000,ALERT,212.61,299.37,59.970,1496979003,"201051344000955","219011344069620",0.00,15.80,0,296.66,300.57,0.0,0.0,0.000,732191.3,732191.3,9092,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496979022,2080355.00
06/08/2017 23:30,2,0.000,ALERT,212.16,296.96,59.970,1496979003,"274151322000094","219011344069620",0.00,17.30,0,295.16,299.07,0.0,0.0,0.000,808663.1,808663.1,9269,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496979023,2080356.00
06/08/2017 23:30,2,0.000,ALERT,213.06,300.27,59.975,1496979003,"201051344000579","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,741317.6,741317.6,9079,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496979025,2080357.00
06/08/2017 23:30,2,0.000,ALERT,212.61,299.67,59.991,1496979003,"201051344000890","219011344069620",0.00,16.00,0,297.26,301.77,0.0,0.0,0.000,726175.0,726175.0,9088,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496979027,2080358.00
06/08/2017 23:30,2,0.000,ALERT,213.29,299.67,59.975,1496979003,"201051344000438","219011344069620",0.00,15.50,0,296.96,301.17,0.0,0.0,0.000,728885.2,728885.2,9083,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496979029,2080359.00
06/08/2017 23:30,2,0.000,ALERT,213.29,299.37,59.981,1496979003,"201051344000417","219011344069620",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,669313.2,669313.2,9111,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496979031,2080360.00
06/08/2017 23:30,2,0.000,ALERT,211.93,297.26,59.954,1496979003,"274151322000083","219011344069620",0.00,17.00,0,295.76,299.67,0.0,0.0,0.000,975632.6,975632.6,9036,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496979032,2080361.00
06/08/2017 23:30,2,0.000,ALERT,212.61,297.57,59.970,1496979003,"274151322000076","219011344069620",0.00,17.30,0,295.46,299.67,0.0,0.0,0.000,1040598.8,1040598.8,9029,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496979034,2080362.00
06/08/2017 23:30,2,0.000,ALERT,212.83,299.97,59.965,1496979003,"201051344000868","219011344069620",0.00,15.80,0,297.87,302.07,0.0,0.0,0.000,721685.8,721685.8,9089,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496979036,2080363.00
06/08/2017 23:30,2,0.000,ALERT,211.93,298.47,59.959,1496979003,"274151322000095","219011344069620",0.00,17.00,0,296.66,300.27,0.0,0.0,0.000,1030518.9,1030518.9,9040,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496979038,2080364.00
06/08/2017 23:30,2,0.000,ALERT,212.83,299.37,59.981,1496979003,"201051344000988","219011344069620",0.00,15.80,0,294.86,301.17,0.0,0.0,0.000,642403.2,642403.2,9098,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496979040,2080365.00
06/08/2017 23:30,2,0.000,ALERT,212.83,298.77,59.970,1496979003,"201051344001025","219011344069620",0.00,15.50,0,296.36,301.47,0.0,0.0,0.000,728463.4,728463.4,9099,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496979041,2080366.00
06/08/2017 23:30,2,0.000,ALERT,212.83,299.37,59.965,1496979003,"201051344000458","219011344069620",0.00,16.30,0,296.96,302.07,0.0,0.0,0.000,733616.2,733616.2,9069,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496979043,2080367.00
06/08/2017 23:30,2,0.000,ALERT,213.74,299.67,59.965,1496979003,"201051344000853","219011344069620",0.00,15.50,0,297.26,301.47,0.0,0.0,0.000,734344.8,734344.8,9081,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496979045,2080368.00
06/08/2017 23:30,2,0.000,ALERT,213.29,299.67,59.933,1496979003,"201051344000685","219011344069620",0.00,15.80,0,296.66,300.87,0.0,0.0,0.000,728916.6,728916.6,9099,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496979047,2080369.00
06/08/2017 23:30,2,0.000,ALERT,212.83,298.77,59.965,1496979003,"201051344000917","219011344069620",0.00,16.30,0,295.76,300.27,0.0,0.0,0.000,725530.8,725530.8,9085,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496979049,2080370.00
06/08/2017 23:30,2,0.000,ALERT,213.29,299.97,59.970,1496979003,"201051344001145","219011344069620",0.00,15.50,0,296.96,301.47,0.0,0.0,0.000,733536.1,733536.1,9082,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496979051,2080371.00
06/08/2017 23:30,2,0.000,ALERT,212.83,298.47,59.959,1496979003,"201051344000651","219011344069620",0.00,15.30,0,296.06,300.27,0.0,0.0,0.000,722017.7,722017.7,9091,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496979052,2080372.00
06/08/2017 23:30,2,0.000,ALERT,211.93,297.57,59.959,1496979003,"274151322000088","219011344069620",0.00,17.30,0,295.16,299.37,0.0,0.0,0.000,935495.8,935495.8,9036,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496979054,2080373.00
06/08/2017 23:30,2,0.000,ALERT,212.83,296.66,59.970,1496979003,"274151322000068","219011344069620",0.00,18.00,0,294.86,298.47,0.0,0.0,0.000,809123.0,809123.0,9285,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496979056,2080374.00
06/08/2017 23:30,2,0.000,ALERT,212.38,299.07,59.949,1496979003,"201051344001135","219011344069620",0.00,15.80,0,296.66,301.17,0.0,0.0,0.000,717454.7,717454.7,9078,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496979058,2080375.00
06/08/2017 23:30,2,0.000,ALERT,213.06,300.27,59.970,1496979003,"201051344000594","219011344069620",0.00,16.00,0,297.26,301.77,0.0,0.0,0.000,736314.7,736314.7,9079,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496979060,2080376.00
06/08/2017 23:30,2,0.000,ALERT,213.29,299.37,59.970,1496979003,"201051344001203","219011344069620",0.00,15.80,0,296.66,302.68,0.0,0.0,0.000,726738.9,726738.9,9111,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496979061,2080377.00
06/08/2017 23:30,2,0.000,ALERT,211.93,296.66,59.991,1496979003,"274151322000054","219011344069620",0.00,17.80,0,295.76,299.67,0.0,0.0,0.000,952804.6,952804.6,9023,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496979063,2080378.00
06/08/2017 23:30,2,0.000,ALERT,213.29,299.07,59.933,1496979003,"201051344000867","219011344069620",0.00,16.30,0,296.96,301.47,0.0,0.0,0.000,720560.0,720560.0,9108,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496979065,2080379.00
06/08/2017 23:30,2,0.000,ALERT,213.06,299.67,59.975,1496979003,"201051344001093","219011344069620",0.00,16.30,0,296.96,300.57,0.0,0.0,0.000,725320.6,725320.6,9100,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496979067,2080380.00
06/08/2017 23:30,2,0.000,ALERT,212.83,299.67,59.986,1496979003,"201051344000900","219011344069620",0.00,15.50,0,296.66,301.17,0.0,0.0,0.000,742011.2,742011.2,9082,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496979069,2080381.00
06/08/2017 23:30,2,0.000,ALERT,213.29,299.37,60.007,1496979003,"201051344000648","219011344069620",0.00,15.30,0,296.96,301.47,0.0,0.0,0.000,730668.2,730668.2,9076,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496979071,2080382.00
06/08/2017 23:30,2,0.000,ALERT,213.06,300.27,59.991,1496979003,"201051344000569","219011344069620",0.00,15.80,0,297.87,302.07,0.0,0.0,0.000,744275.1,744275.1,9061,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496979072,2080383.00
06/08/2017 23:30,2,0.000,ALERT,213.06,299.97,59.996,1496979003,"201051344000983","219011344069620",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,734792.1,734792.1,9080,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496979074,2080384.00
06/08/2017 23:30,2,0.000,ALERT,213.29,299.37,59.991,1496979003,"201051344001158","219011344069620",0.00,15.50,0,296.66,300.87,0.0,0.0,0.000,719963.6,719963.6,9086,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496979076,2080385.00
06/08/2017 23:30,2,0.000,ALERT,213.29,299.97,60.002,1496979003,"201051344000576","219011344069620",0.00,15.50,0,297.26,301.47,0.0,0.0,0.000,734536.5,734536.5,9081,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496979078,2080386.00
06/08/2017 23:30,2,0.000,ALERT,212.38,296.66,59.959,1496979003,"274151322000087","219011344069620",0.00,18.30,0,294.86,299.07,0.0,0.0,0.000,926041.5,926041.5,9172,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496979080,2080387.00
06/08/2017 23:45,2,0.000,ALERT,213.29,299.37,60.023,1496979903,"201051344000645","219011344069620",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,733492.3,733492.3,9075,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496979905,2080388.00
06/08/2017 23:45,2,0.000,ALERT,212.16,297.57,60.023,1496979903,"274151322000085","219011344069620",0.00,16.70,0,296.06,303.58,0.0,0.0,0.000,948913.4,948913.4,9031,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496979907,2080389.00
06/08/2017 23:45,2,0.000,ALERT,213.51,299.07,60.002,1496979903,"201051344000633","219011344069620",0.00,15.30,0,295.46,301.17,0.0,0.0,0.000,720059.7,720059.7,9109,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496979909,2080390.00
06/08/2017 23:45,2,0.000,ALERT,212.83,299.37,60.007,1496979903,"201051344000469","219011344069620",0.00,14.70,0,296.36,301.17,0.0,0.0,0.000,723201.1,723201.1,9087,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496979911,2080391.00
06/08/2017 23:45,2,0.000,ALERT,212.38,299.07,59.996,1496979903,"201051344000646","219011344069620",0.00,15.30,0,296.66,304.48,0.0,0.0,0.000,718866.5,718866.5,9088,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496979913,2080392.00
06/08/2017 23:45,2,0.000,ALERT,211.93,297.26,60.002,1496979903,"274151322000052","219011344069620",0.00,17.00,0,295.46,303.58,0.0,0.0,0.000,985605.8,985605.8,9035,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496979914,2080393.00
06/08/2017 23:45,2,0.000,ALERT,212.83,299.37,60.028,1496979903,"201051344000585","219011344069620",0.00,15.50,0,296.96,304.48,0.0,0.0,0.000,730932.4,730932.4,9088,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496979916,2080394.00
06/08/2017 23:45,2,0.000,ALERT,212.38,299.37,60.002,1496979903,"201051344001230","219011344069620",0.00,15.30,0,297.87,305.38,0.0,0.0,0.000,723543.7,723543.7,9094,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496979918,2080395.00
06/08/2017 23:45,2,0.000,ALERT,213.29,300.57,60.007,1496979903,"201051344000582","219011344069620",0.00,15.30,0,298.17,305.38,0.0,0.0,0.000,713081.1,713081.1,9079,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496979920,2080396.00
06/08/2017 23:45,2,0.000,ALERT,212.16,299.37,59.991,1496979903,"201051344000955","219011344069620",0.00,15.50,0,297.26,305.08,0.0,0.0,0.000,732191.3,732191.3,9094,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496979922,2080397.00
06/08/2017 23:45,2,0.000,ALERT,212.16,296.96,59.991,1496979903,"274151322000094","219011344069620",0.00,16.70,0,295.46,303.28,0.0,0.0,0.000,808663.1,808663.1,9271,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496979923,2080398.00
06/08/2017 23:45,2,0.000,ALERT,213.06,300.57,59.996,1496979903,"201051344000579","219011344069620",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,741317.6,741317.6,9081,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496979925,2080399.00
06/08/2017 23:45,2,0.000,ALERT,212.61,299.67,59.996,1496979903,"201051344000890","219011344069620",0.00,15.50,0,297.57,306.28,0.0,0.0,0.000,726175.0,726175.0,9090,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496979927,2080400.00
06/08/2017 23:45,2,0.000,ALERT,212.83,299.37,59.996,1496979903,"201051344000438","219011344069620",0.00,15.00,0,297.57,305.38,0.0,0.0,0.000,728885.2,728885.2,9085,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496979929,2080401.00
06/08/2017 23:45,2,0.000,ALERT,212.83,299.07,60.034,1496979903,"201051344000417","219011344069620",0.00,15.30,0,296.66,304.48,0.0,0.0,0.000,669313.2,669313.2,9113,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496979931,2080402.00
06/08/2017 23:45,2,0.000,ALERT,212.16,298.17,59.996,1496979903,"274151322000083","219011344069620",0.00,16.30,0,296.06,303.88,0.0,0.0,0.000,975632.6,975632.6,9038,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496979932,2080403.00
06/08/2017 23:45,2,0.000,ALERT,212.83,297.26,59.965,1496979903,"274151322000076","219011344069620",0.00,16.70,0,295.76,303.58,0.0,0.0,0.000,1040598.8,1040598.8,9031,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496979934,2080404.00
06/08/2017 23:45,2,0.000,ALERT,213.29,300.57,60.002,1496979903,"201051344000868","219011344069620",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,721685.8,721685.8,9091,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496979936,2080405.00
06/08/2017 23:45,2,0.000,ALERT,212.16,298.47,59.986,1496979903,"274151322000095","219011344069620",0.00,16.30,0,296.96,304.48,0.0,0.0,0.000,1030518.9,1030518.9,9042,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496979938,2080406.00
06/08/2017 23:45,2,0.000,ALERT,213.06,299.97,59.996,1496979903,"201051344000988","219011344069620",0.00,15.50,0,295.16,301.47,0.0,0.0,0.000,642403.2,642403.2,9100,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496979940,2080407.00
06/08/2017 23:45,2,0.000,ALERT,212.61,298.77,59.991,1496979903,"201051344001025","219011344069620",0.00,15.00,0,296.66,305.38,0.0,0.0,0.000,728463.4,728463.4,9101,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496979942,2080408.00
06/08/2017 23:45,2,0.000,ALERT,212.61,299.37,59.996,1496979903,"201051344000458","219011344069620",0.00,16.00,0,297.57,302.37,0.0,0.0,0.000,733616.2,733616.2,9071,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496979943,2080409.00
06/08/2017 23:45,2,0.000,ALERT,213.74,299.67,59.991,1496979903,"201051344000853","219011344069620",0.00,15.00,0,297.57,301.77,0.0,0.0,0.000,734344.8,734344.8,9083,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496979945,2080410.00
06/08/2017 23:45,2,0.000,ALERT,213.06,299.37,59.938,1496979903,"201051344000685","219011344069620",0.00,15.30,0,297.26,305.38,0.0,0.0,0.000,728916.6,728916.6,9101,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496979947,2080411.00
06/08/2017 23:45,2,0.000,ALERT,212.61,298.77,59.991,1496979903,"201051344000917","219011344069620",0.00,16.00,0,296.06,303.88,0.0,0.0,0.000,725530.8,725530.8,9087,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496979949,2080412.00
06/08/2017 23:45,2,0.000,ALERT,213.06,299.97,59.970,1496979903,"201051344001145","219011344069620",0.00,15.00,0,297.87,306.28,0.0,0.0,0.000,733536.1,733536.1,9084,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496979950,2080413.00
06/08/2017 23:45,2,0.000,ALERT,212.83,298.77,59.959,1496979903,"201051344000651","219011344069620",0.00,14.70,0,296.96,304.48,0.0,0.0,0.000,722017.7,722017.7,9093,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496979952,2080414.00
06/08/2017 23:45,2,0.000,ALERT,211.70,297.57,59.965,1496979903,"274151322000088","219011344069620",0.00,17.00,0,295.76,303.28,0.0,0.0,0.000,935495.8,935495.8,9038,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496979954,2080415.00
06/08/2017 23:45,2,0.000,ALERT,212.83,296.96,59.975,1496979903,"274151322000068","219011344069620",0.00,17.50,0,295.46,302.37,0.0,0.0,0.000,809123.0,809123.0,9287,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496979956,2080416.00
06/08/2017 23:45,2,0.000,ALERT,212.38,299.37,59.975,1496979903,"201051344001135","219011344069620",0.00,15.30,0,297.57,305.38,0.0,0.0,0.000,717454.7,717454.7,9080,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496979958,2080417.00
06/08/2017 23:45,2,0.000,ALERT,212.61,299.97,59.981,1496979903,"201051344000594","219011344069620",0.00,15.80,0,296.96,302.07,0.0,0.0,0.000,736314.7,736314.7,9081,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496979959,2080418.00
06/08/2017 23:45,2,0.000,ALERT,212.83,299.37,59.975,1496979903,"201051344001203","219011344069620",0.00,15.30,0,297.26,306.58,0.0,0.0,0.000,726738.9,726738.9,9113,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496979961,2080419.00
06/08/2017 23:45,2,0.000,ALERT,211.70,297.26,59.944,1496979903,"274151322000054","219011344069620",0.00,17.30,0,296.06,303.58,0.0,0.0,0.000,952804.6,952804.6,9025,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496979963,2080420.00
06/08/2017 23:45,2,0.000,ALERT,213.06,299.07,59.975,1496979903,"201051344000867","219011344069620",0.00,15.80,0,297.26,301.77,0.0,0.0,0.000,720560.0,720560.0,9110,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496979965,2080421.00
06/08/2017 23:45,2,0.000,ALERT,212.83,299.67,59.938,1496979903,"201051344001093","219011344069620",0.00,15.80,0,297.57,304.48,0.0,0.0,0.000,725320.6,725320.6,9102,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496979967,2080422.00
06/08/2017 23:45,2,0.000,ALERT,213.06,299.67,59.981,1496979903,"201051344000900","219011344069620",0.00,15.30,0,297.57,301.47,0.0,0.0,0.000,742011.2,742011.2,9084,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496979968,2080423.00
06/08/2017 23:45,2,0.000,ALERT,212.83,298.77,59.949,1496979903,"201051344000648","219011344069620",0.00,14.70,0,297.26,301.77,0.0,0.0,0.000,730668.2,730668.2,9078,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496979970,2080424.00
06/08/2017 23:45,2,0.000,ALERT,213.06,299.97,59.981,1496979903,"201051344000569","219011344069620",0.00,15.50,0,298.17,302.37,0.0,0.0,0.000,744275.1,744275.1,9063,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496979972,2080425.00
06/08/2017 23:45,2,0.000,ALERT,212.83,299.67,60.023,1496979903,"201051344000983","219011344069620",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,734792.1,734792.1,9082,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496979974,2080426.00
06/08/2017 23:45,2,0.000,ALERT,213.06,299.37,59.986,1496979903,"201051344001158","219011344069620",0.00,15.00,0,296.96,301.17,0.0,0.0,0.000,719963.6,719963.6,9088,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496979976,2080427.00
06/08/2017 23:45,2,0.000,ALERT,213.29,299.97,59.986,1496979903,"201051344000576","219011344069620",0.00,15.00,0,297.57,301.77,0.0,0.0,0.000,734536.5,734536.5,9083,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496979978,2080428.00
06/08/2017 23:45,2,0.000,ALERT,211.93,296.96,59.986,1496979903,"274151322000087","219011344069620",0.00,17.80,0,294.86,302.98,0.0,0.0,0.000,926041.5,926041.5,9174,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496979979,2080429.00
